Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  18:00:00,992.507863496,99.022439469,337.791585345,0.0,109.682768182,220.04316451,338.020711048,226.568476663,84.9700494144,26.482184971
 01/14  19:00:00,951.72505545,99.022439469,332.098128131,0.0,100.150657288,199.110933808,380.680649729,278.248800403,84.9700494144,17.4617999121
 01/14  20:00:00,942.215448924,99.022439469,331.93155614,0.0,100.150657288,191.61365848,362.784592531,288.676255092,56.6466996096,17.461637829
 01/14  21:00:00,826.163731124,99.022439469,329.591547305,0.0,55.6251445156,124.558693486,408.274288248,334.166125401,56.6466996096,17.4614632378
 01/14  22:00:00,808.665957721,99.022439469,314.721239258,0.0,55.6251445156,124.558693486,406.467380772,346.521112778,42.4850247072,17.4612432868
 01/14  23:00:00,777.479588227,99.022439469,293.649027865,0.0,46.0930336215,124.558693486,412.182562347,366.398178115,28.3233498048,17.4610344275
 01/14  24:00:00,756.942126112,99.022439469,274.394348344,0.0,46.0930336215,124.558693486,408.319742129,376.697238683,14.1616749024,17.4608285439
 01/15  01:00:00,713.847756664,99.022439469,256.995652284,0.0,34.9616554283,113.312780494,410.56504262,387.439503828,5.66466996096,17.4608688312
 01/15  02:00:00,694.942658651,99.022439469,239.577271712,0.0,34.9616554283,113.312780494,429.747107887,406.621675848,5.66466996096,17.4607620781
 01/15  03:00:00,675.314024156,99.022439469,221.629244141,0.0,34.9616554283,113.312780494,456.393144187,433.267868473,5.66466996096,17.4606057529
 01/15  04:00:00,655.836360824,99.022439469,203.754576499,0.0,34.9616554283,113.312780494,486.019070312,462.893962529,5.66466996096,17.4604378226
 01/15  05:00:00,643.828928679,99.022439469,185.736533401,0.0,44.4937663224,113.312780494,506.509031238,483.3840939,5.66466996096,17.4602673769
 01/15  06:00:00,625.014346187,99.022439469,168.133835188,0.0,44.4937663224,113.312780494,551.099206628,519.477435135,14.1616749024,17.4600965904
 01/15  07:00:00,698.478641051,99.022439469,170.781637339,0.0,54.0258772165,176.889270242,495.170159798,449.386884011,28.3233498048,17.4599259827
 01/15  08:00:00,756.648585691,99.022439469,223.606759427,0.0,54.0258772165,184.38654557,429.990937386,370.046157002,42.4850247072,17.4597556776
 01/15  09:00:00,930.195509571,99.022439469,311.84312994,0.0,65.1572554096,220.04316451,377.912203726,303.710247715,56.6466996096,17.5552564013
 01/15  10:00:00,953.064970549,99.022439469,336.816224817,0.0,65.1572554096,212.545889182,342.752597944,269.105481308,42.4850247072,31.162091929
 01/15  11:00:00,965.843544591,99.022439469,347.955275531,0.0,65.1572554096,220.04316451,355.980734043,254.399648375,70.808374512,30.772711156
 01/15  12:00:00,975.091861601,99.022439469,347.6428195,0.0,65.1572554096,220.04316451,349.360532337,243.06587904,70.808374512,35.4862787849
 01/15  13:00:00,957.529733411,99.0236545979,343.700393079,0.0,65.1572554096,220.04316451,341.620873094,235.329845666,70.808374512,35.4826529165
 01/15  14:00:00,950.367796931,99.0337571166,337.033250066,0.0,65.1572554096,212.545889182,317.419183456,225.29338136,56.6466996096,35.4791024858
 01/15  15:00:00,969.139968382,99.022439469,336.252261598,0.0,65.1572554096,212.545889182,300.468611605,222.508021086,42.4850247072,35.4755658126
 01/15  16:00:00,992.657999069,99.022439469,357.657466555,0.0,65.1572554096,212.545889182,319.468229417,227.349490574,56.6466996096,35.4720392336
 01/15  17:00:00,968.410453726,99.022439469,362.510849234,0.0,65.1572554096,220.04316451,359.801316565,239.35910654,84.9700494144,35.4721606101
 01/15  18:00:00,920.147550058,99.022439469,354.219850232,0.0,54.0258772165,184.38654557,379.857741342,268.416709221,84.9700494144,26.4709827062
 01/15  19:00:00,879.517947105,99.022439469,345.462190793,0.0,44.4937663224,163.454314868,412.04517903,309.611801745,84.9700494144,17.4633278713
 01/15  20:00:00,867.794264197,99.022439469,343.992836392,0.0,44.4937663224,155.95703954,392.885176081,318.775360633,56.6466996096,17.4631158386
 01/15  21:00:00,836.084655785,99.022439469,341.842708494,0.0,44.4937663224,124.558693486,431.66250265,357.552872329,56.6466996096,17.4629307109
 01/15  22:00:00,833.691333151,99.022439469,339.157440274,0.0,44.4937663224,124.558693486,428.103841704,368.156064646,42.4850247072,17.4627523508
 01/15  23:00:00,824.224200564,99.022439469,336.319688009,0.0,34.9616554283,124.558693486,433.894424855,388.108499158,28.3233498048,17.4625758921
 01/15  24:00:00,822.818163515,99.022439469,333.255552803,0.0,34.9616554283,124.558693486,429.582641886,397.958566825,14.1616749024,17.4624001586
 01/16  01:00:00,808.284338581,99.022439469,331.93129204,0.0,34.9616554283,113.312780494,429.306001374,406.178868001,5.66466996096,17.4624634119
 01/16  02:00:00,807.990662203,99.022439469,331.911886934,0.0,34.9616554283,113.312780494,437.48160191,414.35454887,5.66466996096,17.4623830791
 01/16  03:00:00,808.126807912,99.022439469,331.901854071,0.0,34.9616554283,113.312780494,447.087788478,423.960863819,5.66466996096,17.4622546978
 01/16  04:00:00,802.366475154,99.022439469,326.430148144,0.0,34.9616554283,113.312780494,456.033523554,432.906738612,5.66466996096,17.4621149803
 01/16  05:00:00,801.416922757,99.022439469,317.694270436,0.0,44.4937663224,113.312780494,452.882940583,429.756297866,5.66466996096,17.4619727564
 01/16  06:00:00,790.63024645,99.022439469,307.20132305,0.0,44.4937663224,113.312780494,466.491093416,434.867588364,14.1616749024,17.4618301488
 01/16  07:00:00,870.35361244,99.022439469,314.35158163,0.0,54.0258772165,176.889270242,416.23829351,370.453256038,28.3233498048,17.461687667
 01/16  08:00:00,877.214933189,99.022439469,322.293620479,0.0,54.0258772165,184.38654557,423.254395559,363.307825419,42.4850247072,17.4615454331
 01/16  09:00:00,956.361646987,99.022439469,330.779214104,0.0,65.1572554096,220.04316451,418.770117606,344.566292795,56.6466996096,17.5571252012
 01/16  10:00:00,950.625136157,99.022439469,333.070978219,0.0,65.1572554096,212.545889182,410.002112374,332.232860969,42.4850247072,35.2842266978
 01/16  11:00:00,953.658483936,99.022439469,337.002401478,0.0,65.1572554096,220.04316451,422.046535558,321.20019852,70.808374512,30.0379625263
 01/16  12:00:00,966.181690914,99.022439469,339.451128381,0.0,65.1572554096,220.04316451,411.721182376,308.858909335,70.808374512,32.0538985285
 01/16  13:00:00,960.187652549,99.022439469,342.827428518,0.0,65.1572554096,220.04316451,394.466933722,288.171116029,70.808374512,35.4874431815
 01/16  14:00:00,955.51149165,99.022439469,347.880619754,0.0,65.1572554096,212.545889182,381.044933388,288.914085455,56.6466996096,35.4841483229
 01/16  15:00:00,957.4129666,99.022439469,351.430603571,0.0,65.1572554096,212.545889182,363.130943075,285.165248725,42.4850247072,35.4806696431
 01/16  16:00:00,953.608709402,99.022439469,350.917219818,0.0,65.1572554096,212.545889182,356.389084253,264.261525996,56.6466996096,35.4808586478
 01/16  17:00:00,925.531039899,99.022439469,349.126913012,0.0,65.1572554096,220.04316451,386.897855188,266.450448787,84.9700494144,35.4773569864
 01/16  18:00:00,890.43910381,99.022439469,346.268639627,0.0,54.0258772165,184.38654557,418.621866411,307.182430189,84.9700494144,26.469386808
 01/16  19:00:00,859.595925667,99.022439469,342.536667986,0.0,44.4937663224,163.454314868,453.989651962,351.560885248,84.9700494144,17.4587172997
 01/16  20:00:00,854.925555461,99.022439469,346.386238845,0.0,44.4937663224,155.95703954,430.378083368,356.272866997,56.6466996096,17.4585167609
 01/16  21:00:00,825.78501143,99.022439469,348.362228638,0.0,44.4937663224,124.558693486,466.945697082,392.841150953,56.6466996096,17.457846519
 01/16  22:00:00,826.031994077,99.022439469,348.842903353,0.0,44.4937663224,124.558693486,459.856526763,399.910320586,42.4850247072,17.4611814696
 01/16  23:00:00,817.553282979,99.022439469,348.566799557,0.0,34.9616554283,124.558693486,462.707776468,416.919257488,28.3233498048,17.4651691754
 01/16  24:00:00,818.224695143,99.022439469,348.088666897,0.0,34.9616554283,124.558693486,454.840270215,423.213578898,14.1616749024,17.4650164145
 01/17  01:00:00,815.683551227,99.022439469,347.409098374,0.0,46.0930336215,113.312780494,448.687225164,425.557456525,5.66466996096,17.4650986775
 01/17  02:00:00,815.164135601,99.022439469,346.751244916,0.0,46.0930336215,113.312780494,453.368290392,430.238578597,5.66466996096,17.4650418343
 01/17  03:00:00,815.086904515,99.022439469,345.825866131,0.0,46.0930336215,113.312780494,458.597697013,435.46808864,5.66466996096,17.4649384118
 01/17  04:00:00,813.860621372,99.022439469,344.920501308,0.0,46.0930336215,113.312780494,463.272113388,440.142619557,5.66466996096,17.4648238691
 01/17  05:00:00,903.719522669,99.022439469,344.146280287,0.0,100.150657288,148.969399434,435.507085327,412.377687677,5.66466996096,17.4647276889
 01/17  06:00:00,903.565252342,99.022439469,343.312243062,0.0,100.150657288,149.894399434,931.803538264,900.177242771,14.1616749024,17.4646205901
 01/17  07:00:00,1130.54324212,99.0502017699,344.305422397,0.0,176.471037341,302.612436532,574.182226949,528.394374946,28.3233498048,17.4645021979
 01/17  08:00:00,1237.93803015,99.3390827692,345.761401532,0.0,243.2593065,310.10971186,520.753110125,451.780594681,42.4850247072,26.4874907372
 01/17  09:00:00,1251.20220926,99.5041496678,339.388971838,0.0,243.2593065,310.10971186,498.72130909,406.532828784,56.6466996096,35.541780697
 01/17  10:00:00,1288.2743558,99.6838812766,343.613580643,0.0,243.2593065,302.612436532,449.933406471,362.816432235,42.4850247072,44.6319495287
 01/17  11:00:00,1307.65285108,100.231067809,350.607565406,0.0,243.2593065,310.10971186,443.445520026,327.682840962,70.808374512,44.9543045525
 01/17  12:00:00,1332.16279792,100.819102175,354.970674099,0.0,243.2593065,310.10971186,428.367225917,303.480794833,70.808374512,54.0780565722
 01/17  13:00:00,1285.26250635,101.375220633,359.558417401,0.0,243.2593065,310.10971186,403.376627502,287.801728036,70.808374512,44.7665249533
 01/17  14:00:00,1319.75484576,102.057948732,366.307285674,0.0,243.2593065,302.612436532,376.515637821,274.803675356,56.6466996096,45.0652628561
 01/17  15:00:00,1320.09041536,102.594621632,369.446635239,0.0,243.2593065,302.612436532,351.970443496,255.534579832,42.4850247072,53.9508389568
 01/17  16:00:00,1315.0129695,103.149972125,368.65645498,0.0,243.2593065,302.612436532,340.448170277,238.953004845,56.6466996096,44.8484658225
 01/17  17:00:00,1315.26076474,103.145329293,367.179447522,0.0,243.2593065,310.10971186,364.347855377,243.733369217,84.9700494144,35.6444367458
 01/17  18:00:00,1324.25256398,102.963678673,363.03832229,0.0,243.2593065,310.10971186,381.397355896,270.041083063,84.9700494144,26.3862234184
 01/17  19:00:00,1051.22764717,99.022439469,356.251507588,0.0,166.938926447,199.110933808,389.396851833,278.149828366,84.9700494144,26.2769740523
 01/17  20:00:00,1039.36166061,99.022439469,355.388554619,0.0,166.938926447,191.61365848,358.836150872,284.664440592,56.6466996096,17.5250106707
 01/17  21:00:00,905.348309532,99.022439469,354.165005809,0.0,100.150657288,124.558693486,399.659616774,325.488540693,56.6466996096,17.5243764715
 01/17  22:00:00,865.782648236,99.022439469,352.353802189,0.0,100.150657288,124.558693486,395.905820163,333.590262697,42.4850247072,19.830532759
 01/17  23:00:00,797.348717277,99.022439469,348.613982979,0.0,46.0930336215,124.558693486,396.399193449,352.97010208,28.3233498048,15.1057415638
 01/17  24:00:00,792.12120172,99.022439469,342.141670759,0.0,46.0930336215,124.558693486,392.642817318,361.015642983,14.1616749024,17.4654994324
 01/18  01:00:00,773.741377403,99.022439469,335.067507021,0.0,46.0930336215,113.312780494,390.921889255,367.791617287,5.66466996096,17.4656020071
 01/18  02:00:00,766.857890277,99.022439469,327.841215987,0.0,46.0930336215,113.312780494,396.478387895,373.34816628,5.66466996096,17.4655516545
 01/18  03:00:00,760.603806483,99.022439469,321.167223314,0.0,46.0930336215,113.312780494,401.185314243,378.055160634,5.66466996096,17.4654836486
 01/18  04:00:00,754.659694959,99.022439469,313.765119923,0.0,46.0930336215,113.312780494,405.819186702,382.689117448,5.66466996096,17.4653992935
 01/18  05:00:00,833.579019187,99.022439469,304.241408153,0.0,100.150657288,148.969399434,388.868440667,365.738368038,5.66466996096,17.4654026678
 01/18  06:00:00,826.347317983,99.0463816373,296.362879133,0.0,100.150657288,149.894399434,696.475275476,664.848131996,14.1616749024,17.4654685779
 01/18  07:00:00,1067.2069613,99.9394518533,308.928065125,0.0,176.471037341,302.612436532,463.887562691,418.098977424,28.3233498048,17.4652354626
 01/18  08:00:00,1190.91335681,100.838878622,321.427679143,0.0,243.2593065,310.10971186,443.398320588,365.597885331,42.4850247072,35.3154105503
 01/18  09:00:00,1243.02477314,101.96936979,339.705292891,0.0,243.2593065,310.10971186,413.972677144,321.796945971,56.6466996096,35.5290315627
 01/18  10:00:00,1295.94433219,102.945300352,353.227261301,0.0,243.2593065,302.612436532,365.58492825,287.389970509,42.4850247072,35.7099330331
 01/18  11:00:00,1319.82758562,103.936239728,363.413666248,0.0,243.2593065,310.10971186,383.919385715,259.153343541,70.808374512,53.9576676621
 01/18  12:00:00,1341.30164576,104.908278082,360.660712651,0.0,243.2593065,310.10971186,356.917413853,241.042000609,70.808374512,45.0670387321
 01/18  13:00:00,1297.9372943,105.647499739,361.511595754,0.0,243.2593065,310.10971186,350.067185312,234.488347385,70.808374512,44.7704634149
 01/18  14:00:00,1323.96883953,105.745751884,360.792773495,0.0,243.2593065,302.612436532,345.791576971,235.063464113,56.6466996096,54.0814132483
 01/18  15:00:00,1321.53099542,106.320024381,371.387076362,0.0,243.2593065,302.612436532,317.685312794,230.239023828,42.4850247072,44.9612642589
 01/18  16:00:00,1323.70455238,107.388021627,374.267809839,0.0,243.2593065,302.612436532,328.708656653,218.996303899,56.6466996096,53.0656531451
 01/18  17:00:00,1335.37418985,107.894329817,371.442652964,0.0,243.2593065,310.10971186,340.703967998,219.348107977,84.9700494144,36.3858106068
 01/18  18:00:00,1342.75561312,108.002152784,367.182229861,0.0,243.2593065,310.10971186,349.886650188,238.528817265,84.9700494144,26.3877835084
 01/18  19:00:00,1065.4053605,99.022439469,361.135572873,0.0,166.938926447,199.110933808,367.516245901,265.022641132,84.9700494144,17.5235553539
 01/18  20:00:00,1055.1957057,99.022439469,361.624912533,0.0,166.938926447,191.61365848,354.122767581,271.20082742,56.6466996096,26.2752405514
 01/18  21:00:00,920.535421739,99.022439469,360.489083528,0.0,100.150657288,124.558693486,383.264438121,309.092708641,56.6466996096,17.5250298708
 01/18  22:00:00,880.474404277,99.022439469,358.507221235,0.0,100.150657288,124.558693486,378.147199387,318.195579449,42.4850247072,17.4665952306
 01/18  23:00:00,813.703973746,99.022439469,356.12588103,0.0,46.0930336215,124.558693486,383.285105067,337.501931449,28.3233498048,17.459823813
 01/18  24:00:00,812.302881366,99.022439469,353.567871175,0.0,46.0930336215,124.558693486,378.140538616,346.519111512,14.1616749024,17.4597522024
 01/19  01:00:00,797.29050275,99.022439469,350.854223509,0.0,46.0930336215,113.312780494,377.938978714,354.812579043,5.66466996096,17.4617297109
 01/19  02:00:00,795.074192966,99.022439469,347.901951805,0.0,46.0930336215,113.312780494,385.265488371,362.140942059,5.66466996096,17.4598763519
 01/19  03:00:00,787.73935964,99.022439469,340.176635212,0.0,46.0930336215,113.312780494,391.5727772,368.448256606,5.66466996096,17.4598506329
 01/19  04:00:00,777.919356943,99.022439469,329.692795464,0.0,46.0930336215,113.312780494,397.837039499,374.712562748,5.66466996096,17.4598067902
 01/19  05:00:00,854.674038822,99.022439469,318.462680422,0.0,100.150657288,148.969399434,382.561163348,359.43483644,5.66466996096,17.4616569472
 01/19  06:00:00,842.669997798,99.4546689779,304.39182816,0.0,100.150657288,149.894399434,626.507345362,594.882656597,14.1616749024,17.4630138625
 01/19  07:00:00,1078.53554279,101.252043919,311.237348214,0.0,176.471037341,302.612436532,439.09351585,393.308608413,28.3233498048,17.4615576323
 01/19  08:00:00,1207.20682553,103.406313071,325.177830322,0.0,243.2593065,310.10971186,410.980743795,342.010149868,42.4850247072,26.4855692192
 01/19  09:00:00,1260.63214663,104.874718912,340.678763555,0.0,243.2593065,310.10971186,388.879544524,296.684059827,56.6466996096,35.5487850873
 01/19  10:00:00,1309.6485688,106.034913529,350.737082277,0.0,243.2593065,302.612436532,349.626165979,262.509856135,42.4850247072,44.6312851371
 01/19  11:00:00,1327.74819145,106.976293705,359.660196131,0.0,243.2593065,310.10971186,356.049115365,240.276134051,70.808374512,44.9646068019
 01/19  12:00:00,1349.85789245,107.919107586,361.631505753,0.0,243.2593065,310.10971186,355.003094114,230.108535586,70.808374512,54.0861840161
 01/19  13:00:00,1304.30065934,108.941444436,364.354805487,0.0,243.2593065,310.10971186,339.907591338,224.331492854,70.808374512,44.767723972
 01/19  14:00:00,1329.13965591,109.778028105,358.596270851,0.0,243.2593065,302.612436532,326.084326648,215.348945224,56.6466996096,54.0886818148
 01/19  15:00:00,1329.02125537,110.169041578,360.638945982,0.0,243.2593065,302.612436532,290.923338448,203.478894525,42.4850247072,44.9594192164
 01/19  16:00:00,1340.56763029,110.918885275,372.070148619,0.0,243.2593065,302.612436532,296.481259115,194.983788172,56.6466996096,44.8507713339
 01/19  17:00:00,1348.12342867,110.977759986,368.702722814,0.0,243.2593065,310.10971186,332.859786645,203.325889552,84.9700494144,44.5638476788
 01/19  18:00:00,1353.66902068,110.789787325,363.359549663,0.0,243.2593065,310.10971186,330.239425796,227.67048781,84.9700494144,17.598888572
 01/19  19:00:00,1073.15718575,99.022439469,355.341869156,0.0,166.938926447,199.110933808,370.69563249,259.448720051,84.9700494144,26.2768630245
 01/19  20:00:00,1061.52462809,99.022439469,354.207439438,0.0,166.938926447,191.61365848,341.020789895,266.849517895,56.6466996096,17.5245723905
 01/19  21:00:00,926.729107349,99.022439469,352.549216562,0.0,100.150657288,124.558693486,386.802284811,303.878491068,56.6466996096,26.2770941336
 01/19  22:00:00,885.432642468,99.022439469,350.441228053,0.0,100.150657288,124.558693486,373.390474008,313.436314674,42.4850247072,17.4691346266
 01/19  23:00:00,818.564751045,99.022439469,348.221053172,0.0,46.0930336215,124.558693486,378.775800468,332.990151767,28.3233498048,17.4622988956
 01/19  24:00:00,817.141774786,99.022439469,345.787787324,0.0,46.0930336215,124.558693486,373.320610849,341.69668272,14.1616749024,17.4622532266
 01/20  01:00:00,802.434084401,99.022439469,343.299656613,0.0,46.0930336215,113.312780494,372.930623473,349.803542281,5.66466996096,17.462411231
 01/20  02:00:00,801.083449286,99.022439469,340.48963036,0.0,46.0930336215,113.312780494,380.50485507,357.377747945,5.66466996096,17.4624371648
 01/20  03:00:00,794.381979595,99.022439469,333.462584799,0.0,46.0930336215,113.312780494,387.420345468,364.293252772,5.66466996096,17.4624227357
 01/20  04:00:00,785.58529665,99.022439469,323.907278445,0.0,46.0930336215,113.312780494,393.475535618,370.348466952,5.66466996096,17.4623987051
 01/20  05:00:00,865.198718437,99.022439469,314.39765384,0.0,100.150657288,148.969399434,379.211955615,356.084891985,5.66466996096,17.4623936689
 01/20  06:00:00,853.253406909,99.6665797697,302.75241176,0.0,100.150657288,149.894399434,600.622536012,568.998483741,14.1616749024,17.4623773688
 01/20  07:00:00,1092.68247448,102.617367918,311.574361815,0.0,176.471037341,302.612436532,426.223105817,380.437410372,28.3233498048,17.4623456396
 01/20  08:00:00,1212.46937268,104.68694632,319.315007932,0.0,243.2593065,310.10971186,404.518079495,335.541681569,42.4850247072,26.4913732185
 01/20  09:00:00,1259.36461527,105.431532514,331.165568543,0.0,243.2593065,310.10971186,406.256658246,314.070264358,56.6466996096,35.5396942788
 01/20  10:00:00,1304.07055541,106.210112761,341.071502562,0.0,243.2593065,302.612436532,378.921094094,291.79566452,42.4850247072,44.6404048665
 01/20  11:00:00,1313.99636715,106.743451851,348.09713463,0.0,243.2593065,310.10971186,391.543069233,275.770396446,70.808374512,44.9642982748
 01/20  12:00:00,1335.46909033,107.683279673,351.758329845,0.0,243.2593065,310.10971186,379.453681625,254.55900053,70.808374512,54.0863065829
 01/20  13:00:00,1289.18714656,108.568033117,355.571345416,0.0,243.2593065,310.10971186,355.429669524,239.84428658,70.808374512,44.7770084319
 01/20  14:00:00,1323.95914638,108.376645586,362.293915387,0.0,243.2593065,302.612436532,342.432356198,240.718149461,56.6466996096,45.0675071272
 01/20  15:00:00,1324.36610348,108.393370135,366.720692102,0.0,243.2593065,302.612436532,343.001039261,246.556147521,42.4850247072,53.9598670326
 01/20  16:00:00,1318.6849188,108.63119372,366.401685984,0.0,243.2593065,302.612436532,353.974011718,252.475505161,56.6466996096,44.8518069472
 01/20  17:00:00,1319.41997541,108.966893993,361.526866852,0.0,243.2593065,310.10971186,379.350367902,258.730197453,84.9700494144,35.6501210346
 01/20  18:00:00,1314.79847511,109.142162526,351.272464922,0.0,243.2593065,310.10971186,383.295476908,271.933265699,84.9700494144,26.392161795
 01/20  19:00:00,1025.72331248,99.022439469,342.29146465,0.0,166.938926447,199.110933808,402.219547071,290.971567168,84.9700494144,26.2779304886
 01/20  20:00:00,1015.36335967,99.022439469,347.646261476,0.0,166.938926447,191.61365848,368.924918782,294.752817862,56.6466996096,17.5254013112
 01/20  21:00:00,875.117561593,99.022439469,340.668834102,0.0,100.150657288,124.558693486,405.243898428,331.072282167,56.6466996096,17.5249166514
 01/20  22:00:00,828.12926837,99.022439469,331.30330582,0.0,100.150657288,124.558693486,400.211277036,340.253414764,42.4850247072,17.472837565
 01/20  23:00:00,754.643152098,99.022439469,321.309802709,0.0,46.0930336215,124.558693486,407.021239453,361.231746303,28.3233498048,17.4661433453
 01/20  24:00:00,744.233978904,99.022439469,308.509986985,0.0,46.0930336215,124.558693486,401.36049637,369.732733846,14.1616749024,17.4660876218
 01/21  01:00:00,720.474873135,99.022439469,295.339729126,0.0,46.0930336215,113.312780494,399.272098825,376.141162429,5.66466996096,17.4662664353
 01/21  02:00:00,710.755476725,99.022439469,283.489741551,0.0,46.0930336215,113.312780494,404.889332063,381.758383038,5.66466996096,17.4662790643
 01/21  03:00:00,699.475928879,99.022439469,272.870175666,0.0,46.0930336215,113.312780494,410.474448811,387.343487541,5.66466996096,17.4662913098
 01/21  04:00:00,687.223655346,99.022439469,262.024120812,0.0,46.0930336215,113.312780494,416.872278458,393.741320544,5.66466996096,17.4662879529
 01/21  05:00:00,684.07796329,99.022439469,251.495873006,0.0,55.6251445156,113.312780494,411.907145079,388.776194289,5.66466996096,17.4662808294
 01/21  06:00:00,673.611786093,99.022439469,241.00201003,0.0,55.6251445156,113.312780494,427.402355501,395.774407792,14.1616749024,17.4662728065
 01/21  07:00:00,757.476458058,99.022439469,252.070323607,0.0,65.1572554096,176.889270242,382.359252675,336.569638292,28.3233498048,17.4662645786
 01/21  08:00:00,886.994225618,99.3954638347,267.984835527,0.0,109.682768182,220.96816451,656.612661794,596.661145419,42.4850247072,17.466491667
 01/21  09:00:00,928.452832753,99.3951203048,300.312451796,0.0,109.682768182,220.96816451,544.314412116,461.317637059,56.6466996096,26.3500754478
 01/21  10:00:00,1074.53515604,100.052574394,334.312193802,0.0,131.945524568,266.955817592,481.308041034,403.492698701,42.4850247072,35.3303176263
 01/21  11:00:00,1094.47882029,100.26712027,346.907492565,0.0,131.945524568,274.45309292,492.440248738,386.110539338,70.808374512,35.5213348889
 01/21  12:00:00,1115.78549371,100.301670821,346.389761398,0.0,131.945524568,274.45309292,491.962666134,385.631866749,70.808374512,35.5224248725
 01/21  13:00:00,1028.63368965,100.3456061,309.759753751,0.0,131.945524568,274.45309292,495.334614483,389.012489081,70.808374512,35.5137508898
 01/21  14:00:00,1001.17469544,100.435312851,294.611633324,0.0,131.945524568,266.955817592,483.860152628,391.699079928,56.6466996096,35.5143730908
 01/21  15:00:00,985.820180579,100.576274644,283.653212126,0.0,131.945524568,266.955817592,466.993326721,388.995041538,42.4850247072,35.5132604755
 01/21  16:00:00,876.596045479,99.022439469,260.358541316,0.0,109.682768182,212.545889182,367.331848944,275.161889915,56.6466996096,35.5232594202
 01/21  17:00:00,887.821157742,99.022439469,263.694141644,0.0,109.682768182,220.04316451,397.773789667,277.289660241,84.9700494144,35.5140800113
 01/21  18:00:00,821.799132249,99.022439469,227.490525323,0.0,109.682768182,220.04316451,417.030780737,305.575493715,84.9700494144,26.485237607
 01/21  19:00:00,783.291686825,99.022439469,219.702702005,0.0,100.150657288,199.110933808,450.260067435,347.828710856,84.9700494144,17.461307165
 01/21  20:00:00,779.96510901,99.022439469,224.136028942,0.0,100.150657288,191.61365848,425.254696355,351.146666847,56.6466996096,17.4613298988
 01/21  21:00:00,660.286554413,99.022439469,212.625061522,0.0,55.6251445156,124.558693486,486.096982649,411.987043268,56.6466996096,17.463239771
 01/21  22:00:00,652.61477213,99.022439469,201.463321488,0.0,55.6251445156,124.558693486,495.865989178,435.919632031,42.4850247072,17.46133244
 01/21  23:00:00,637.864276997,99.022439469,190.808880355,0.0,46.0930336215,124.558693486,514.199826043,468.415136885,28.3233498048,17.4613393526
 01/21  24:00:00,630.780867321,99.022439469,179.120038869,0.0,46.0930336215,124.558693486,524.747750027,493.124732718,14.1616749024,17.4613424061
 01/22  01:00:00,598.558050473,99.022439469,167.600529523,0.0,34.9616554283,113.312780494,544.813638206,521.685580531,5.66466996096,17.4633877141
 01/22  02:00:00,590.953888098,99.022439469,156.671887482,0.0,34.9616554283,113.312780494,571.373465022,548.247207618,5.66466996096,17.4615874434
 01/22  03:00:00,583.125313514,99.022439469,145.740094474,0.0,34.9616554283,113.312780494,598.975742941,575.849432074,5.66466996096,17.4616409061
 01/22  04:00:00,574.669146866,99.022439469,134.011320368,0.0,34.9616554283,113.312780494,628.149768778,605.023424731,5.66466996096,17.4616740856
 01/22  05:00:00,573.761338015,99.022439469,122.348167225,0.0,44.4937663224,113.312780494,644.802135008,621.675762642,5.66466996096,17.4617024043
 01/22  06:00:00,565.849459975,99.022439469,111.566733241,0.0,44.4937663224,113.312780494,677.072070669,645.448666241,14.1616749024,17.4617295259
 01/22  07:00:00,647.751111493,99.022439469,119.771699967,0.0,54.0258772165,176.889270242,601.913870213,556.128764087,28.3233498048,17.4617563208
 01/22  08:00:00,669.305667371,99.022439469,140.748259324,0.0,54.0258772165,184.38654557,556.36621269,496.419404986,42.4850247072,17.461782996
 01/22  09:00:00,793.285784621,99.022439469,183.369383864,0.0,65.1572554096,220.04316451,470.310488892,387.334310168,56.6466996096,26.3294791145
 01/22  10:00:00,852.437870255,99.022439469,243.276720948,0.0,65.1572554096,212.545889182,384.318615578,315.359711098,42.4850247072,26.4738797726
 01/22  11:00:00,889.160742377,99.022439469,271.368610686,0.0,65.1572554096,220.04316451,405.770864639,299.477211703,70.808374512,35.4852784242
 01/22  12:00:00,933.297382125,99.022439469,302.772854089,0.0,65.1572554096,220.04316451,399.763946668,293.4727507,70.808374512,35.4828214559
 01/22  13:00:00,941.718645614,99.022439469,314.708847395,0.0,65.1572554096,220.04316451,392.328741395,286.040321714,70.808374512,35.4800451687
 01/22  14:00:00,946.726566838,99.022439469,327.322210422,0.0,65.1572554096,212.545889182,368.36225685,276.238298341,56.6466996096,35.4772588993
 01/22  15:00:00,952.375687824,99.022439469,331.911854633,0.0,65.1572554096,212.545889182,336.129631979,258.17012674,42.4850247072,35.4744805317
 01/22  16:00:00,949.579374849,99.022439469,331.573338118,0.0,65.1572554096,212.545889182,329.185434252,245.92682788,56.6466996096,26.6119067624
 01/22  17:00:00,917.62909814,99.022439469,325.537003475,0.0,65.1572554096,220.04316451,368.493540891,248.025659468,84.9700494144,35.4978320078
 01/22  18:00:00,826.659096093,99.022439469,275.251327837,0.0,54.0258772165,184.38654557,414.83727806,294.573508469,84.9700494144,35.2937201761
 01/22  19:00:00,785.263372118,99.022439469,254.981342558,0.0,44.4937663224,163.454314868,452.976163002,350.544103498,84.9700494144,17.4620100888
 01/22  20:00:00,783.653229382,99.022439469,261.88575855,0.0,44.4937663224,155.95703954,435.922196131,361.813436515,56.6466996096,17.4620600062
 01/22  21:00:00,750.202935943,99.022439469,261.361141685,0.0,44.4937663224,124.558693486,476.211417513,402.102626208,56.6466996096,17.4620916953
 01/22  22:00:00,748.674926013,99.022439469,261.231665653,0.0,44.4937663224,124.558693486,472.959236924,413.012093212,42.4850247072,17.4621190043
 01/22  23:00:00,739.735921278,99.022439469,261.093310484,0.0,34.9616554283,124.558693486,479.449743923,433.664248888,28.3233498048,17.46214523
 01/22  24:00:00,739.848670401,99.022439469,261.048201056,0.0,34.9616554283,124.558693486,474.96550465,443.341658591,14.1616749024,17.462171157
 01/23  01:00:00,736.412865433,99.022439469,260.816102021,0.0,46.0930336215,113.312780494,475.184140957,452.05710681,5.66466996096,17.462364186
 01/23  02:00:00,734.644190783,99.022439469,260.552291512,0.0,46.0930336215,113.312780494,483.81224152,460.685096265,5.66466996096,17.4624752941
 01/23  03:00:00,733.4641697,99.022439469,260.392151373,0.0,46.0930336215,113.312780494,490.870746682,467.743537101,5.66466996096,17.4625396209
 01/23  04:00:00,731.380321574,99.022439469,260.103252979,0.0,46.0930336215,113.312780494,496.962427185,473.835164489,5.66466996096,17.4625927349
 01/23  05:00:00,817.714409494,99.022439469,259.883748761,0.0,100.150657288,148.969399434,470.715819245,447.588484808,5.66466996096,17.4626644759
 01/23  06:00:00,818.04061633,99.022439469,259.817272853,0.0,100.150657288,149.894399434,992.493449624,960.867130151,14.1616749024,17.4646445699
 01/23  07:00:00,1044.32036427,99.3690880319,259.534560747,0.0,176.471037341,302.612436532,594.971349751,549.185235304,28.3233498048,17.462764642
 01/23  08:00:00,1182.40310728,99.7231055327,283.691878393,0.0,243.2593065,310.10971186,535.519117006,466.541085669,42.4850247072,26.49300663
 01/23  09:00:00,1267.43515363,99.874807919,325.213011207,0.0,243.2593065,310.10971186,498.046919009,405.85740056,56.6466996096,35.5428188399
 01/23  10:00:00,1317.23181989,100.089350781,337.594472006,0.0,243.2593065,302.612436532,447.69680398,360.566536149,42.4850247072,44.6452431233
 01/23  11:00:00,1334.11475446,100.774686511,345.991572467,0.0,243.2593065,310.10971186,444.226054403,328.44690804,70.808374512,44.9707718512
 01/23  12:00:00,1352.06930104,101.495432759,350.551919853,0.0,243.2593065,310.10971186,429.064444705,304.161077765,70.808374512,54.0949924283
 01/23  13:00:00,1309.24771087,102.17319614,355.753737751,0.0,243.2593065,310.10971186,401.529104126,285.945541949,70.808374512,44.775187665
 01/23  14:00:00,1329.24598263,102.96229608,346.095015412,0.0,243.2593065,302.612436532,372.841424041,271.118881521,56.6466996096,45.0758429107
 01/23  15:00:00,1328.51622849,103.918938452,348.887254544,0.0,243.2593065,302.612436532,344.389660494,247.934605259,42.4850247072,53.9700305274
 01/23  16:00:00,1344.98930787,104.641409941,366.160497192,0.0,243.2593065,302.612436532,329.575691788,228.068801993,56.6466996096,44.8601901852
 01/23  17:00:00,1354.68201724,104.990208163,366.605690756,0.0,243.2593065,310.10971186,342.249294855,221.626083531,84.9700494144,35.6531619093
 01/23  18:00:00,1362.55771521,104.880257324,363.415895286,0.0,243.2593065,310.10971186,356.021389416,244.660509642,84.9700494144,26.3908303592
 01/23  19:00:00,1096.69702859,99.022439469,359.920814503,0.0,166.938926447,199.110933808,370.045144758,258.799085688,84.9700494144,26.2760096564
 01/23  20:00:00,1089.50068667,99.022439469,362.85320013,0.0,166.938926447,191.61365848,338.269904749,264.099312547,56.6466996096,17.5238925923
 01/23  21:00:00,954.1295757,99.022439469,363.312799121,0.0,100.150657288,124.558693486,386.417524606,303.492418429,56.6466996096,26.2784065681
 01/23  22:00:00,913.330963303,99.022439469,362.1676392,0.0,100.150657288,124.558693486,371.715592709,311.762051139,42.4850247072,17.468516863
 01/23  23:00:00,844.640288496,99.022439469,360.591769354,0.0,46.0930336215,124.558693486,376.774714588,330.989635125,28.3233498048,17.4617296589
 01/23  24:00:00,841.152558023,99.022439469,358.951294521,0.0,46.0930336215,124.558693486,370.813913233,339.190449768,14.1616749024,17.4617885626
 01/24  01:00:00,824.252824483,99.022439469,357.203725936,0.0,46.0930336215,113.312780494,368.969988001,345.843295281,5.66466996096,17.462022759
 01/24  02:00:00,820.650804625,99.022439469,355.325490763,0.0,46.0930336215,113.312780494,375.630160713,352.503352057,5.66466996096,17.4621386957
 01/24  03:00:00,817.242977155,99.022439469,353.418765868,0.0,46.0930336215,113.312780494,381.444762578,358.317869982,5.66466996096,17.4622226355
 01/24  04:00:00,814.126708696,99.022439469,351.503873122,0.0,46.0930336215,113.312780494,387.03276393,363.905795104,5.66466996096,17.4622988645
 01/24  05:00:00,900.788432941,99.022439469,349.465953023,0.0,100.150657288,148.969399434,371.460896907,348.333832358,5.66466996096,17.4623945882
 01/24  06:00:00,898.468912619,99.2484145183,347.391344231,0.0,100.150657288,149.894399434,634.975595794,603.351442072,14.1616749024,17.4624788203
 01/24  07:00:00,1123.43385164,100.307304514,346.852091168,0.0,176.471037341,302.612436532,434.956137551,389.170236598,28.3233498048,17.4625511482
 01/24  08:00:00,1239.25915019,101.775862769,348.511290958,0.0,243.2593065,310.10971186,408.572540548,339.591503548,42.4850247072,26.4960122928
 01/24  09:00:00,1283.8131024,103.017782524,349.824513189,0.0,243.2593065,310.10971186,394.938811795,302.749068485,56.6466996096,35.5430437004
 01/24  10:00:00,1320.68738846,103.803460675,353.469034759,0.0,243.2593065,302.612436532,372.348678122,285.217588023,42.4850247072,44.6460653915
 01/24  11:00:00,1316.85011715,104.890086016,356.408889582,0.0,243.2593065,310.10971186,380.664291035,264.884185435,70.808374512,44.9717310887
 01/24  12:00:00,1338.79000346,105.930815893,355.739328455,0.0,243.2593065,310.10971186,371.185667684,246.280722661,70.808374512,54.096570511
 01/24  13:00:00,1291.38261722,106.811793741,334.207162692,0.0,243.2593065,310.10971186,342.602792516,227.016759417,70.808374512,44.7776585874
 01/24  14:00:00,1309.91470372,107.813612804,319.782129522,0.0,243.2593065,302.612436532,312.239090733,210.514964107,56.6466996096,45.0774270169
 01/24  15:00:00,1315.13808927,108.385673157,330.300523084,0.0,243.2593065,302.612436532,298.65112157,202.194055254,42.4850247072,53.9720416089
 01/24  16:00:00,1331.70369724,109.373756015,352.682165981,0.0,243.2593065,302.612436532,294.936242479,193.427619319,56.6466996096,44.8619235503
 01/24  17:00:00,1337.25949905,110.316694201,358.425873525,0.0,243.2593065,310.10971186,305.583812078,184.959292895,84.9700494144,35.6544697682
 01/24  18:00:00,1358.71619993,110.014548372,371.260886178,0.0,243.2593065,310.10971186,319.947070693,208.585503308,84.9700494144,26.3915179703
 01/24  19:00:00,1086.52361864,99.022439469,367.546981222,0.0,166.938926447,199.110933808,352.561221159,241.31414228,84.9700494144,26.2770294638
 01/24  20:00:00,1077.43947747,99.022439469,367.170490125,0.0,166.938926447,191.61365848,321.657795876,247.486737855,56.6466996096,17.5243584119
 01/24  21:00:00,950.380846194,99.022439469,372.218801088,0.0,100.150657288,124.558693486,367.004739135,284.078887021,56.6466996096,26.2791525041
 01/24  22:00:00,912.482475092,99.022439469,371.359551134,0.0,100.150657288,124.558693486,352.460834562,292.506820534,42.4850247072,17.4689893205
 01/24  23:00:00,847.583715907,99.022439469,369.58119317,0.0,46.0930336215,124.558693486,356.362818092,310.577244948,28.3233498048,17.4622233392
 01/24  24:00:00,848.18628002,99.022439469,367.74882768,0.0,46.0930336215,124.558693486,349.569812526,317.945832621,14.1616749024,17.4623050019
 01/25  01:00:00,833.679768377,99.022439469,365.983762931,0.0,46.0930336215,113.312780494,346.885471503,323.758247109,5.66466996096,17.4625544332
 01/25  02:00:00,832.64619489,99.022439469,364.294996451,0.0,46.0930336215,113.312780494,352.044273736,328.91691461,5.66466996096,17.462689165
 01/25  03:00:00,832.145363882,99.022439469,362.463435187,0.0,46.0930336215,113.312780494,357.076575718,333.9491119,5.66466996096,17.4627938574
 01/25  04:00:00,831.68797014,99.022439469,360.443570357,0.0,46.0930336215,113.312780494,362.635420986,339.507859762,5.66466996096,17.4628912628
 01/25  05:00:00,918.7793453,99.022439469,358.247938505,0.0,100.150657288,148.969399434,347.274865077,324.147186896,5.66466996096,17.4630082206
 01/25  06:00:00,919.807155382,99.6063360641,356.137015042,0.0,100.150657288,149.894399434,542.20854216,510.583753581,14.1616749024,17.4631136758
 01/25  07:00:00,1150.75849508,102.308109343,355.704791638,0.0,176.471037341,302.612436532,383.146229448,337.359676284,28.3233498048,17.4632033593
 01/25  08:00:00,1273.19978292,104.36226688,356.217302697,0.0,243.2593065,310.10971186,365.391492392,296.412191989,42.4850247072,26.494275695
 01/25  09:00:00,1319.96058291,105.163215375,354.625119126,0.0,243.2593065,310.10971186,369.783850628,277.592084983,56.6466996096,35.5450660355
 01/25  10:00:00,1354.26005548,105.813382972,349.253811396,0.0,243.2593065,302.612436532,350.767628593,263.633914269,42.4850247072,44.6486896162
 01/25  11:00:00,1363.45684154,106.398024119,354.878150143,0.0,243.2593065,310.10971186,368.027622227,252.24419315,70.808374512,44.9750545648
 01/25  12:00:00,1362.85738751,106.962976352,347.128143537,0.0,243.2593065,310.10971186,365.404462015,240.495396988,70.808374512,54.1006905152
 01/25  13:00:00,1304.47333514,107.370334829,350.271175215,0.0,243.2593065,310.10971186,355.396504201,239.808940174,70.808374512,44.7791895155
 01/25  14:00:00,1331.43281369,107.936459636,348.232319121,0.0,243.2593065,302.612436532,338.576481442,236.848379223,56.6466996096,45.08140261
 01/25  15:00:00,1342.4232306,108.466963947,354.944529182,0.0,243.2593065,302.612436532,332.751686155,236.300231842,42.4850247072,53.9664296067
 01/25  16:00:00,1351.90355612,109.118671779,365.967755245,0.0,243.2593065,302.612436532,334.441285988,232.928781114,56.6466996096,44.8658052637
 01/25  17:00:00,1350.74179588,109.752125021,360.434320911,0.0,243.2593065,310.10971186,344.277306292,223.649520318,84.9700494144,35.6577365588
 01/25  18:00:00,1354.40211418,109.77245385,354.95313987,0.0,243.2593065,310.10971186,350.592190206,239.228826142,84.9700494144,26.3933146493
 01/25  19:00:00,1079.9132951,99.022439469,350.802848694,0.0,166.938926447,199.110933808,377.908873192,266.659974237,84.9700494144,26.2788495399
 01/25  20:00:00,1071.45646429,99.022439469,353.734084997,0.0,166.938926447,191.61365848,346.56323421,272.39086819,56.6466996096,17.5256664103
 01/25  21:00:00,934.85201557,99.022439469,352.979941038,0.0,100.150657288,124.558693486,393.562815615,310.637093177,56.6466996096,26.2790228286
 01/25  22:00:00,891.298704499,99.022439469,350.216436129,0.0,100.150657288,124.558693486,381.349887663,321.394564867,42.4850247072,17.4702980897
 01/25  23:00:00,820.061637791,99.022439469,346.623613303,0.0,46.0930336215,124.558693486,389.065319882,343.278404189,28.3233498048,17.4635658878
 01/25  24:00:00,814.489926468,99.022439469,342.750853101,0.0,46.0930336215,124.558693486,385.398666711,353.773323811,14.1616749024,17.4636679977
 01/26  01:00:00,785.541771236,99.022439469,328.948150975,0.0,46.0930336215,113.312780494,386.847704342,363.719104387,5.66466996096,17.4639299939
 01/26  02:00:00,759.261995123,99.022439469,305.773042968,0.0,46.0930336215,113.312780494,395.681398017,372.552647103,5.66466996096,17.4640809529
 01/26  03:00:00,728.963002055,99.022439469,281.380252963,0.0,46.0930336215,113.312780494,402.786730191,379.657856578,5.66466996096,17.4642036521
 01/26  04:00:00,701.526669818,99.022439469,258.97239682,0.0,46.0930336215,113.312780494,410.012697636,386.883708245,5.66466996096,17.4643194292
 01/26  05:00:00,763.994391397,99.022439469,238.084286639,0.0,100.150657288,148.969399434,399.465731448,376.336606756,5.66466996096,17.4644547318
 01/26  06:00:00,740.347424756,99.6222646273,217.303674713,0.0,100.150657288,149.894399434,633.129522802,601.503269324,14.1616749024,17.4645785759
 01/26  07:00:00,966.948319772,102.183248778,216.935313006,0.0,176.471037341,302.612436532,453.069240975,407.281204506,28.3233498048,17.4646866638
 01/26  08:00:00,1078.37438328,104.254547127,211.771610991,0.0,243.2593065,310.10971186,433.480716339,364.498799573,42.4850247072,26.4968920589
 01/26  09:00:00,1127.02379553,105.302322133,216.205114679,0.0,243.2593065,310.10971186,428.067023558,335.871566024,56.6466996096,35.5487579245
 01/26  10:00:00,1214.78570293,106.219881728,260.897465782,0.0,243.2593065,302.612436532,395.195365909,308.065780598,42.4850247072,44.6445606039
 01/26  11:00:00,1253.4144726,107.00786535,287.594490753,0.0,243.2593065,310.10971186,401.117668375,285.338790008,70.808374512,44.970503855
 01/26  12:00:00,1301.60730901,107.874334168,315.576630917,0.0,243.2593065,310.10971186,393.825739573,268.920637757,70.808374512,54.096727304
 01/26  13:00:00,1272.86457801,108.653409527,328.837266312,0.0,243.2593065,310.10971186,375.315148771,259.722520326,70.808374512,44.7842539329
 01/26  14:00:00,1310.65393097,109.34704474,333.333245967,0.0,243.2593065,302.612436532,362.984269159,252.236030124,56.6466996096,54.101539425
 01/26  15:00:00,1313.67820442,109.932990953,334.976838042,0.0,243.2593065,302.612436532,325.233771013,237.778196914,42.4850247072,44.9705493913
 01/26  16:00:00,1305.8454437,110.315361625,329.502111681,0.0,243.2593065,302.612436532,326.841539575,225.332565797,56.6466996096,44.8622741686
 01/26  17:00:00,1300.3429261,110.282266225,321.75072082,0.0,243.2593065,310.10971186,351.273024051,221.728474246,84.9700494144,44.5745003909
 01/26  18:00:00,1258.58130504,109.676624007,279.523823161,0.0,243.2593065,310.10971186,356.127876124,249.991661072,84.9700494144,21.1661656373
 01/26  19:00:00,967.19338238,99.022439469,264.121955581,0.0,166.938926447,199.110933808,396.983279339,289.279829895,84.9700494144,22.73340003
 01/26  20:00:00,961.185826082,99.022439469,267.986923831,0.0,166.938926447,191.61365848,372.823670814,298.653803382,56.6466996096,17.5231678221
 01/26  21:00:00,818.887778619,99.022439469,259.775362548,0.0,100.150657288,124.558693486,418.638720419,335.714518113,56.6466996096,26.2775026961
 01/26  22:00:00,772.41297948,99.022439469,251.871098384,0.0,100.150657288,124.558693486,404.433986849,344.47674886,42.4850247072,17.4722132817
 01/26  23:00:00,698.46810154,99.022439469,242.897629775,0.0,46.0930336215,124.558693486,410.77649684,364.987657718,28.3233498048,17.4654893179
 01/26  24:00:00,690.72635118,99.022439469,234.254587393,0.0,46.0930336215,124.558693486,407.197525273,375.570248018,14.1616749024,17.4656023524
 01/27  01:00:00,669.894834854,99.022439469,226.027323744,0.0,46.0930336215,113.312780494,413.160745718,390.030202865,5.66466996096,17.465872892
 01/27  02:00:00,662.256058638,99.022439469,217.963809278,0.0,46.0930336215,113.312780494,427.680248174,404.549540701,5.66466996096,17.466037512
 01/27  03:00:00,653.958920449,99.022439469,209.804542074,0.0,46.0930336215,113.312780494,443.116253969,419.985408124,5.66466996096,17.4661758844
 01/27  04:00:00,646.125880643,99.022439469,201.752211072,0.0,46.0930336215,113.312780494,458.909984315,435.779006605,5.66466996096,17.4663077486
 01/27  05:00:00,729.078189572,99.022439469,193.584336642,0.0,100.150657288,148.969399434,450.349044187,427.217915148,5.66466996096,17.4664590774
 01/27  06:00:00,722.576337997,99.6533892562,185.553425663,0.0,100.150657288,149.894399434,713.031068472,681.402794535,14.1616749024,17.4665990346
 01/27  07:00:00,964.489932499,102.415304053,197.230043769,0.0,176.471037341,302.612436532,476.485636607,430.695563515,28.3233498048,17.4667232874
 01/27  08:00:00,1082.30128833,104.584447471,201.301413335,0.0,243.2593065,310.10971186,444.188707757,375.209553932,42.4850247072,26.4941291181
 01/27  09:00:00,1133.18930591,105.826938071,213.335384092,0.0,243.2593065,310.10971186,430.355419386,338.154954197,56.6466996096,35.5537655798
 01/27  10:00:00,1229.17958458,106.456877146,261.9883141,0.0,243.2593065,302.612436532,405.537469844,318.410476879,42.4850247072,44.6419682571
 01/27  11:00:00,1279.75580761,106.843734141,290.507097467,0.0,243.2593065,310.10971186,422.282503477,306.496732277,70.808374512,44.9773966884
 01/27  12:00:00,1318.21006339,107.696477359,314.218061261,0.0,243.2593065,310.10971186,408.319256621,283.406587786,70.808374512,54.1042943236
 01/27  13:00:00,1271.29028446,107.633615647,320.609398933,0.0,243.2593065,310.10971186,402.219301046,286.629150402,70.808374512,44.7817761328
 01/27  14:00:00,1301.39434049,108.358098514,325.299968542,0.0,243.2593065,302.612436532,380.644078053,269.887482229,56.6466996096,54.1098962141
 01/27  15:00:00,1285.37441255,108.652608829,321.791391484,0.0,243.2593065,302.612436532,348.559544373,261.096919375,42.4850247072,44.9776002909
 01/27  16:00:00,1244.91460139,108.981785405,293.216726912,0.0,243.2593065,302.612436532,349.828084088,248.312041321,56.6466996096,44.8693431567
 01/27  17:00:00,1235.62608253,108.816845504,285.746468399,0.0,243.2593065,310.10971186,386.602739038,257.068042653,84.9700494144,44.5646469708
 01/27  18:00:00,1189.47521592,108.601613257,236.447467966,0.0,243.2593065,310.10971186,390.449333086,279.085007245,84.9700494144,26.3942764264
 01/27  19:00:00,898.548233799,99.022439469,215.529039967,0.0,166.938926447,199.110933808,409.643938666,307.14542804,84.9700494144,17.528461212
 01/27  20:00:00,891.951224793,99.022439469,217.733114397,0.0,166.938926447,191.61365848,393.138886359,313.983633875,56.6466996096,22.5085528745
 01/27  21:00:00,753.253836132,99.022439469,210.524375565,0.0,100.150657288,124.558693486,439.050928556,361.110056643,56.6466996096,21.2941723036
 01/27  22:00:00,710.30224045,99.022439469,203.975048554,0.0,100.150657288,124.558693486,439.679858071,379.71996984,42.4850247072,17.4748635238
 01/27  23:00:00,641.707098255,99.022439469,197.832016913,0.0,46.0930336215,124.558693486,454.269575464,408.478133833,28.3233498048,17.4680918263
 01/27  24:00:00,638.806447348,99.022439469,191.766451059,0.0,46.0930336215,124.558693486,456.527244003,424.900850899,14.1616749024,17.4647182018
 01/28  01:00:00,621.109984427,99.022439469,184.510723199,0.0,46.0930336215,113.312780494,464.325348607,441.198864933,5.66466996096,17.4618137134
 01/28  02:00:00,616.53358098,99.022439469,177.699081353,0.0,46.0930336215,113.312780494,480.433251199,457.307137563,5.66466996096,17.4614436752
 01/28  03:00:00,612.197563307,99.022439469,171.410697333,0.0,46.0930336215,113.312780494,497.47283069,474.346551659,5.66466996096,17.4616090697
 01/28  04:00:00,607.20538053,99.022439469,164.22743352,0.0,46.0930336215,113.312780494,516.994542639,493.868103363,5.66466996096,17.461769315
 01/28  05:00:00,610.189366498,99.022439469,157.320942194,0.0,55.6251445156,113.312780494,526.728236041,503.601637989,5.66466996096,17.4619280908
 01/28  06:00:00,606.175105329,99.022439469,151.25949446,0.0,55.6251445156,113.312780494,552.292626949,520.668865782,14.1616749024,17.462086265
 01/28  07:00:00,684.522269952,99.022439469,163.397434739,0.0,65.1572554096,176.889270242,480.603991515,434.818397667,28.3233498048,17.4622440428
 01/28  08:00:00,791.917372678,99.418182538,158.685997388,0.0,109.682768182,220.96816451,758.407279222,698.45594474,42.4850247072,17.4663097749
 01/28  09:00:00,794.881984386,99.4132414544,155.140046819,0.0,109.682768182,220.96816451,632.655253791,549.653202209,56.6466996096,26.3553519724
 01/28  10:00:00,925.906200818,99.8808232846,175.490785724,0.0,131.945524568,266.955817592,539.225235758,470.229445646,42.4850247072,26.5107654047
