Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  11:00:00,926.60563761,99.9528091512,169.891086432,0.0,131.945524568,274.45309292,562.222203272,455.865902292,70.808374512,35.5479264677
 01/28  12:00:00,976.765111457,100.204591438,202.670546755,0.0,131.945524568,274.45309292,516.156477563,409.797673347,70.808374512,35.5504297045
 01/28  13:00:00,980.06731844,100.294407061,236.053514712,0.0,131.945524568,274.45309292,499.353003251,393.002497377,70.808374512,35.5421313627
 01/28  14:00:00,1019.40834612,100.431462319,280.194576132,0.0,131.945524568,266.955817592,486.075139952,392.139804838,56.6466996096,37.2886355045
 01/28  15:00:00,1055.03438928,100.896961413,307.659148491,0.0,131.945524568,266.955817592,445.853587961,360.710982485,42.4850247072,42.6575807688
 01/28  16:00:00,956.4076093,99.022439469,297.61467166,0.0,109.682768182,212.545889182,339.438395213,247.267611136,56.6466996096,35.5240844673
 01/28  17:00:00,954.409377568,99.022439469,300.190460467,0.0,109.682768182,220.04316451,366.972427254,246.487944612,84.9700494144,35.5144332281
 01/28  18:00:00,883.4373187,99.022439469,268.936571401,0.0,109.682768182,220.04316451,381.327415367,269.866661199,84.9700494144,26.4907047541
 01/28  19:00:00,857.335130572,99.022439469,272.878188814,0.0,100.150657288,199.110933808,421.516688893,319.079070426,84.9700494144,17.4675690524
 01/28  20:00:00,857.417185161,99.022439469,279.226969944,0.0,100.150657288,191.61365848,402.696069461,328.581693609,56.6466996096,17.4676762432
 01/28  21:00:00,731.908248934,99.022439469,263.65247937,0.0,55.6251445156,124.558693486,450.644510371,376.529976781,56.6466996096,17.4678339807
 01/28  22:00:00,717.622059443,99.022439469,247.940495357,0.0,55.6251445156,124.558693486,448.909773653,388.956788314,42.4850247072,17.467960632
 01/28  23:00:00,695.077797825,99.022439469,231.163946472,0.0,46.0930336215,124.558693486,466.672792355,420.881341117,28.3233498048,17.4681014335
 01/28  24:00:00,682.004092923,99.022439469,214.88619615,0.0,46.0930336215,124.558693486,478.56573329,446.935812965,14.1616749024,17.4682454221
 01/29  01:00:00,644.458673313,99.022439469,199.00164502,0.0,34.9616554283,113.312780494,497.252514517,474.122743713,5.66466996096,17.4651008434
 01/29  02:00:00,631.001021314,99.022439469,183.207169638,0.0,34.9616554283,113.312780494,526.268760125,503.143037693,5.66466996096,17.461052471
 01/29  03:00:00,616.663834182,99.022439469,167.363933468,0.0,34.9616554283,113.312780494,561.81582419,538.689466476,5.66466996096,17.4616877536
 01/29  04:00:00,602.512923793,99.022439469,151.502295523,0.0,34.9616554283,113.312780494,598.216377506,575.089844363,5.66466996096,17.4618631821
 01/29  05:00:00,596.761053346,99.022439469,135.620786282,0.0,44.4937663224,113.312780494,623.684463976,600.557754749,5.66466996096,17.4620392666
 01/29  06:00:00,583.177517699,99.022439469,120.052711409,0.0,44.4937663224,113.312780494,667.211215399,635.587325275,14.1616749024,17.4622152213
 01/29  07:00:00,659.746129115,99.022439469,123.511110096,0.0,54.0258772165,176.889270242,602.242272152,556.456531486,28.3233498048,17.4623908616
 01/29  08:00:00,670.229224128,99.022439469,137.532751313,0.0,54.0258772165,184.38654557,567.91945441,507.971863558,42.4850247072,17.4625661443
 01/29  09:00:00,779.445406316,99.022439469,171.329452406,0.0,65.1572554096,220.04316451,487.101846567,404.123448519,56.6466996096,26.3316984384
 01/29  10:00:00,812.280192565,99.022439469,219.46082731,0.0,65.1572554096,212.545889182,396.719845383,327.757541874,42.4850247072,26.4772788017
 01/29  11:00:00,805.42074715,99.022439469,233.529388439,0.0,65.1572554096,220.04316451,414.856860591,308.55705545,70.808374512,35.4914306287
 01/29  12:00:00,824.491767377,99.022439469,254.776514658,0.0,65.1572554096,220.04316451,403.515476261,297.217580124,70.808374512,35.4895216244
 01/29  13:00:00,818.751976644,99.022439469,257.89050021,0.0,65.1572554096,220.04316451,396.501517477,290.205850027,70.808374512,35.4872929375
 01/29  14:00:00,818.00679536,99.022439469,271.463648679,0.0,65.1572554096,212.545889182,376.754864977,284.623112177,56.6466996096,35.4850531903
 01/29  15:00:00,813.001755372,99.022439469,267.647019639,0.0,65.1572554096,212.545889182,347.196929734,269.229084888,42.4850247072,35.4828201388
 01/29  16:00:00,793.657009886,99.022439469,247.730848366,0.0,65.1572554096,212.545889182,347.164798239,255.037503842,56.6466996096,35.4805947874
 01/29  17:00:00,768.895684311,99.022439469,249.91985916,0.0,65.1572554096,220.04316451,369.446035218,253.249849432,84.9700494144,31.2261363714
 01/29  18:00:00,720.733078477,99.022439469,235.570902877,0.0,54.0258772165,184.38654557,415.639921385,299.958841087,84.9700494144,30.7110308837
 01/29  19:00:00,704.145198856,99.022439469,241.068277891,0.0,44.4937663224,163.454314868,455.181554957,352.745818483,84.9700494144,17.4656870593
 01/29  20:00:00,700.386555707,99.022439469,243.601839795,0.0,44.4937663224,155.95703954,439.807150931,365.694583693,56.6466996096,17.4658676281
 01/29  21:00:00,663.807076589,99.022439469,230.590344165,0.0,44.4937663224,124.558693486,493.359534892,419.246796773,56.6466996096,17.4660385095
 01/29  22:00:00,661.296182903,99.022439469,218.666858784,0.0,44.4937663224,124.558693486,504.559850272,444.608618764,42.4850247072,17.4662068014
 01/29  23:00:00,648.202326336,99.022439469,205.059293034,0.0,34.9616554283,124.558693486,527.555404526,481.765680517,28.3233498048,17.4663742041
 01/29  24:00:00,643.545704414,99.022439469,192.014710024,0.0,34.9616554283,124.558693486,540.95319333,509.324977302,14.1616749024,17.4665411258
 01/30  01:00:00,633.027736726,99.022439469,178.605279638,0.0,46.0930336215,113.312780494,564.482205325,541.350712313,5.66466996096,17.4668230512
 01/30  02:00:00,622.653509194,99.022439469,165.45642677,0.0,46.0930336215,113.312780494,596.096247709,572.964529216,5.66466996096,17.4670485313
 01/30  03:00:00,611.357287111,99.022439469,151.912432472,0.0,46.0930336215,113.312780494,628.229118348,605.097207139,5.66466996096,17.4672412485
 01/30  04:00:00,600.517307197,99.022439469,138.736886063,0.0,46.0930336215,113.312780494,659.006150582,635.874054822,5.66466996096,17.4674257993
 01/30  05:00:00,676.755263457,99.022439469,124.993878959,0.0,100.150657288,148.969399434,657.038075984,633.905776683,5.66466996096,17.4676293402
 01/30  06:00:00,667.235893873,99.022439469,111.816614011,0.0,100.150657288,149.894399434,1112.04897085,1080.41935811,14.1616749024,17.4679378386
 01/30  07:00:00,903.376318381,99.3708042925,118.501938259,0.0,176.471037341,302.612436532,710.23777176,664.446413269,28.3233498048,17.4680086865
 01/30  08:00:00,1024.72890123,99.7255683112,128.223947606,0.0,243.2593065,310.10971186,628.729535046,559.747795971,42.4850247072,26.4967143672
 01/30  09:00:00,1084.62107727,99.877781388,152.765967327,0.0,243.2593065,310.10971186,566.937666462,474.732849849,56.6466996096,35.5581170041
 01/30  10:00:00,1172.93164356,99.9928434977,206.649424415,0.0,243.2593065,302.612436532,484.619784727,397.488073908,42.4850247072,44.6466861122
 01/30  11:00:00,1211.94274188,100.270648801,239.841477899,0.0,243.2593065,310.10971186,483.574336958,366.699282996,70.808374512,46.0666794506
 01/30  12:00:00,1266.30176885,100.847417415,280.145152632,0.0,243.2593065,310.10971186,469.441118203,345.606477737,70.808374512,53.0262659531
 01/30  13:00:00,1236.54684811,101.407987787,297.34631274,0.0,243.2593065,310.10971186,445.378820468,329.781557089,70.808374512,44.7888888677
 01/30  14:00:00,1280.26846236,101.729030012,312.826219969,0.0,243.2593065,302.612436532,431.916527594,321.160464381,56.6466996096,54.1093636034
 01/30  15:00:00,1272.15744072,102.19453246,314.051481966,0.0,243.2593065,302.612436532,398.310555866,310.849573196,42.4850247072,44.9759579625
 01/30  16:00:00,1240.87099626,102.520357721,290.951668462,0.0,243.2593065,302.612436532,409.89037198,308.375151918,56.6466996096,44.8685204528
 01/30  17:00:00,1243.13436969,103.063894435,288.653262146,0.0,243.2593065,310.10971186,415.498291274,285.964185246,84.9700494144,44.5640566135
 01/30  18:00:00,1248.49743067,103.286144901,282.158747992,0.0,243.2593065,310.10971186,411.185261471,299.821727083,84.9700494144,26.3934849738
 01/30  19:00:00,999.47302656,99.022439469,292.423992338,0.0,166.938926447,199.110933808,409.690717087,307.193694962,84.9700494144,17.5269727112
 01/30  20:00:00,992.423455937,99.022439469,291.79730547,0.0,166.938926447,191.61365848,397.994526872,315.066947392,56.6466996096,26.2808798705
 01/30  21:00:00,844.308867666,99.022439469,275.548404598,0.0,100.150657288,124.558693486,430.731799129,356.555897019,56.6466996096,17.5292024996
 01/30  22:00:00,790.077303818,99.022439469,258.806260772,0.0,100.150657288,124.558693486,427.021006665,367.065679557,42.4850247072,17.4703024007
 01/30  23:00:00,710.475283952,99.022439469,242.320210044,0.0,46.0930336215,124.558693486,436.662028532,390.874882394,28.3233498048,17.4637963335
 01/30  24:00:00,696.264411602,99.022439469,225.651638147,0.0,46.0930336215,124.558693486,445.888702803,414.263028041,14.1616749024,17.46399986
 01/31  01:00:00,668.695883787,99.022439469,209.068994496,0.0,46.0930336215,113.312780494,463.432020931,440.301155851,5.66466996096,17.4661951183
 01/31  02:00:00,654.080312276,99.022439469,192.242723168,0.0,46.0930336215,113.312780494,491.337391865,468.208202146,5.66466996096,17.4645197586
 01/31  03:00:00,639.297227739,99.022439469,175.796217496,0.0,46.0930336215,113.312780494,524.647653584,501.518236045,5.66466996096,17.4647475787
 01/31  04:00:00,624.404102696,99.022439469,159.07294725,0.0,46.0930336215,113.312780494,563.022383011,539.89275645,5.66466996096,17.4649566004
 01/31  05:00:00,700.154784201,99.022439469,142.488309176,0.0,100.150657288,148.969399434,572.97280011,549.841050626,5.66466996096,17.4670795231
 01/31  06:00:00,686.036349251,99.2512698204,125.717100492,0.0,100.150657288,149.894399434,904.219914524,872.591909813,14.1616749024,17.4663298088
 01/31  07:00:00,918.157999537,100.096241906,128.702993158,0.0,176.471037341,302.612436532,612.732512183,566.943509371,28.3233498048,17.4656530072
 01/31  08:00:00,1045.91177698,100.741564305,147.075217331,0.0,243.2593065,310.10971186,554.635916869,476.82927531,42.4850247072,35.3216168518
 01/31  09:00:00,1120.78804186,102.017852678,188.142126555,0.0,243.2593065,310.10971186,480.489867876,388.304494308,56.6466996096,35.5386739577
 01/31  10:00:00,1184.12534367,102.997566291,215.591970611,0.0,243.2593065,302.612436532,425.761252866,347.553999818,42.4850247072,35.7222283408
 01/31  11:00:00,1163.19438859,103.747835171,189.529252392,0.0,243.2593065,310.10971186,470.54217873,345.750337483,70.808374512,53.9834667343
 01/31  12:00:00,1209.48126709,104.604129643,230.866501408,0.0,243.2593065,310.10971186,441.227678028,317.312644548,70.808374512,53.1066589685
 01/31  13:00:00,1199.97245408,105.476074738,291.344404336,0.0,243.2593065,310.10971186,405.372106117,295.927612793,70.808374512,38.6361188116
 01/31  14:00:00,1262.90335494,106.078528282,327.3626022,0.0,243.2593065,302.612436532,390.619582627,281.687009042,56.6466996096,52.2858739748
 01/31  15:00:00,1292.50685884,106.758338266,343.301281414,0.0,243.2593065,302.612436532,357.205443575,260.745888127,42.4850247072,53.9745307405
 01/31  16:00:00,1295.92233248,107.312824312,336.576443637,0.0,243.2593065,302.612436532,343.236673288,241.721142774,56.6466996096,44.8688309044
 01/31  17:00:00,1312.90008513,107.510893436,336.764810513,0.0,243.2593065,310.10971186,354.090573537,233.461719384,84.9700494144,35.6588047388
 01/31  18:00:00,1315.29542517,107.201605738,333.551412629,0.0,243.2593065,310.10971186,366.648810219,255.282222171,84.9700494144,26.3965386334
 01/31  19:00:00,1043.48796284,99.022439469,333.021548546,0.0,166.938926447,199.110933808,398.011197687,286.760470053,84.9700494144,26.2806782197
 01/31  20:00:00,1037.16763512,99.022439469,333.437208904,0.0,166.938926447,191.61365848,370.525343142,296.350397196,56.6466996096,17.5282463365
 01/31  21:00:00,890.028808232,99.022439469,317.11616301,0.0,100.150657288,124.558693486,410.572843902,336.39816373,56.6466996096,17.5279805617
 01/31  22:00:00,821.75573212,99.022439469,287.166466556,0.0,100.150657288,124.558693486,415.617242626,347.133614781,42.4850247072,25.9986031372
 01/31  23:00:00,729.158767328,99.022439469,257.593374692,0.0,46.0930336215,124.558693486,415.410668897,369.423844233,28.3233498048,17.6634748594
 01/31  24:00:00,703.462076492,99.022439469,228.459175464,0.0,46.0930336215,124.558693486,423.328336287,391.704436203,14.1616749024,17.4622251825
 02/01  01:00:00,653.316003255,99.022439469,198.124397885,0.0,46.0930336215,113.312780494,454.250111135,431.122891169,5.66466996096,17.4625500052
 02/01  02:00:00,622.987642308,99.022439469,168.335286793,0.0,46.0930336215,113.312780494,505.147597326,482.020136902,5.66466996096,17.4627904632
 02/01  03:00:00,600.136237,99.022439469,139.779440608,0.0,46.0930336215,113.312780494,569.180320621,546.052633759,5.66466996096,17.4630169015
 02/01  04:00:00,575.418480847,99.022439469,109.779250946,0.0,46.0930336215,113.312780494,642.670938888,619.543029256,5.66466996096,17.4632396714
 02/01  05:00:00,647.120178877,99.022439469,91.0969054142,0.0,100.150657288,148.969399434,655.979912526,632.85175971,5.66466996096,17.4634828553
 02/01  06:00:00,638.296365196,99.5329278519,79.7152042668,0.0,100.150657288,149.894399434,901.183824432,869.556504809,14.1616749024,17.4656447208
 02/01  07:00:00,877.242741282,100.760068359,89.072910634,0.0,176.471037341,302.612436532,622.616467692,576.829186119,28.3233498048,17.4639317679
 02/01  08:00:00,1028.39226426,102.863642097,125.362043247,0.0,243.2593065,310.10971186,516.120715688,447.135911723,42.4850247072,26.4997792579
 02/01  09:00:00,1083.72527516,103.913377957,142.993847802,0.0,243.2593065,310.10971186,493.870416056,401.673467998,56.6466996096,35.5502484482
 02/01  10:00:00,1141.38781931,104.688909227,168.524882186,0.0,243.2593065,302.612436532,446.912820261,359.770952623,42.4850247072,44.6568429307
 02/01  11:00:00,1170.83514442,105.664846862,197.335782452,0.0,243.2593065,310.10971186,429.309461715,313.514235565,70.808374512,44.9868516377
 02/01  12:00:00,1208.33500398,106.518114235,235.629369465,0.0,243.2593065,310.10971186,420.731321504,295.80975151,70.808374512,54.113195482
 02/01  13:00:00,1220.28351224,107.228008793,286.120222535,0.0,243.2593065,310.10971186,397.135878462,281.537329007,70.808374512,44.7901749427
 02/01  14:00:00,1271.46870297,107.791634313,306.070040915,0.0,243.2593065,302.612436532,383.779151425,273.021556608,56.6466996096,54.1108952082
 02/01  15:00:00,1263.70797994,108.164293265,305.898580358,0.0,243.2593065,302.612436532,344.92663816,257.463002234,42.4850247072,44.9786112191
 02/01  16:00:00,1232.99278235,108.441139952,275.158103711,0.0,243.2593065,302.612436532,345.410976289,243.893706008,56.6466996096,44.8705706717
 02/01  17:00:00,1271.40985173,108.368216101,289.16290657,0.0,243.2593065,310.10971186,373.2742922,243.730127636,84.9700494144,44.5741151501
 02/01  18:00:00,1282.17532751,108.075299942,280.754510087,0.0,243.2593065,310.10971186,375.888247324,264.521461838,84.9700494144,26.3967360712
 02/01  19:00:00,989.150178916,99.022439469,257.632099123,0.0,166.938926447,199.110933808,399.574127045,297.07612171,84.9700494144,17.5279559201
 02/01  20:00:00,969.491956442,99.022439469,246.233774584,0.0,166.938926447,191.61365848,381.860487285,307.688357509,56.6466996096,17.5254301661
 02/01  21:00:00,823.664876035,99.022439469,233.377970965,0.0,100.150657288,124.558693486,430.982850256,348.055016837,56.6466996096,26.2811338102
 02/01  22:00:00,772.912852352,99.022439469,220.803170313,0.0,100.150657288,124.558693486,430.388478469,370.428846868,42.4850247072,17.4746068933
 02/01  23:00:00,695.917411219,99.022439469,208.096220273,0.0,46.0930336215,124.558693486,451.977381944,406.186101983,28.3233498048,17.4679301556
 02/01  24:00:00,685.065967624,99.022439469,195.426540832,0.0,46.0930336215,124.558693486,461.873479181,430.243671071,14.1616749024,17.4681332073
 02/02  01:00:00,660.179345623,99.022439469,182.574543838,0.0,46.0930336215,113.312780494,477.72829034,454.595164529,5.66466996096,17.4684558497
 02/02  02:00:00,648.236070298,99.022439469,169.731663459,0.0,46.0930336215,113.312780494,507.275786737,484.142420131,5.66466996096,17.4686966447
 02/02  03:00:00,636.30892876,99.022439469,157.000235679,0.0,46.0930336215,113.312780494,537.740657432,514.607063354,5.66466996096,17.4689241176
 02/02  04:00:00,623.499791572,99.022439469,143.301041865,0.0,46.0930336215,113.312780494,571.861284639,548.729536458,5.66466996096,17.4670782202
 02/02  05:00:00,698.833642755,99.022439469,129.859077167,0.0,100.150657288,148.969399434,577.404807038,554.277112562,5.66466996096,17.4630245151
 02/02  06:00:00,688.713496384,99.6327870395,117.10536861,0.0,100.150657288,149.894399434,860.060552521,828.431251523,14.1616749024,17.4676260954
 02/02  07:00:00,917.951028285,101.48512722,122.857609838,0.0,176.471037341,302.612436532,578.913610501,533.125730662,28.3233498048,17.4645300338
 02/02  08:00:00,1054.0517143,103.789519071,152.73576259,0.0,243.2593065,310.10971186,496.677834588,427.699046684,42.4850247072,26.4937631973
 02/02  09:00:00,1091.58810644,105.041366619,161.981834846,0.0,243.2593065,310.10971186,480.863128746,379.77341884,56.6466996096,44.4430102963
 02/02  10:00:00,1158.93174358,105.964700138,202.576055862,0.0,243.2593065,302.612436532,409.51813387,331.312891519,42.4850247072,35.7202176433
 02/02  11:00:00,1220.3085672,106.819626173,263.681076425,0.0,243.2593065,310.10971186,428.604742086,303.819344284,70.808374512,53.97702329
 02/02  12:00:00,1267.25883451,107.538606763,301.987662453,0.0,243.2593065,310.10971186,403.213348874,287.308329116,70.808374512,45.0966452459
 02/02  13:00:00,1262.23105886,108.215007843,322.371361609,0.0,243.2593065,310.10971186,385.603147846,270.006795243,70.808374512,44.7879780914
 02/02  14:00:00,1309.76866234,108.819105384,332.803592406,0.0,243.2593065,302.612436532,368.613784559,257.857477725,56.6466996096,54.1096072246
 02/02  15:00:00,1306.92863501,109.558860946,336.536196185,0.0,243.2593065,302.612436532,326.038063322,238.567581689,42.4850247072,44.985456926
 02/02  16:00:00,1299.86783332,109.8868179,333.187183876,0.0,243.2593065,302.612436532,339.865274662,229.368059514,56.6466996096,53.8505155382
 02/02  17:00:00,1312.56474463,109.803130301,330.412714812,0.0,243.2593065,310.10971186,350.706683913,230.081785652,84.9700494144,35.6548488467
 02/02  18:00:00,1320.55668776,109.458713836,327.192098938,0.0,243.2593065,310.10971186,361.463387874,250.10000594,84.9700494144,26.3933325198
 02/02  19:00:00,1027.39539823,99.022439469,305.01895117,0.0,166.938926447,199.110933808,389.057635267,286.559497365,84.9700494144,17.5280884881
 02/02  20:00:00,1003.27493831,99.022439469,291.684993469,0.0,166.938926447,191.61365848,379.103776781,296.175735907,56.6466996096,26.281341265
 02/02  21:00:00,860.108615741,99.022439469,282.880640054,0.0,100.150657288,124.558693486,406.550421081,332.37562127,56.6466996096,17.5281002015
 02/02  22:00:00,811.800816983,99.022439469,274.213303943,0.0,100.150657288,124.558693486,401.173008791,341.214457436,42.4850247072,17.4735266477
 02/02  23:00:00,737.836229554,99.022439469,265.554539578,0.0,46.0930336215,124.558693486,407.132116858,361.341689291,28.3233498048,17.4670777621
 02/02  24:00:00,729.478223193,99.022439469,256.483787129,0.0,46.0930336215,124.558693486,401.914458176,370.285475991,14.1616749024,17.4673072827
 02/03  01:00:00,709.302208902,99.022439469,248.615322622,0.0,46.0930336215,113.312780494,400.191773007,377.059394102,5.66466996096,17.4677089439
 02/03  02:00:00,701.304437335,99.022439469,240.142090228,0.0,46.0930336215,113.312780494,409.210197864,386.077651364,5.66466996096,17.4678765388
 02/03  03:00:00,692.274012166,99.022439469,231.436883239,0.0,46.0930336215,113.312780494,423.437892916,400.305092487,5.66466996096,17.4681304679
 02/03  04:00:00,683.029705155,99.022439469,222.301347684,0.0,46.0930336215,113.312780494,440.146991061,417.013949587,5.66466996096,17.4683715135
 02/03  05:00:00,763.957459596,99.022439469,212.603004507,0.0,100.150657288,148.969399434,433.578438417,410.445064567,5.66466996096,17.4687038895
 02/03  06:00:00,756.777909877,99.6582258651,203.896216518,0.0,100.150657288,149.894399434,713.175421195,681.54466141,14.1616749024,17.4690848824
 02/03  07:00:00,984.48241699,102.282259311,214.172475247,0.0,176.471037341,302.612436532,476.589386948,430.796861935,28.3233498048,17.4691752079
 02/03  08:00:00,1136.0421582,104.594325934,258.115411347,0.0,243.2593065,310.10971186,451.038991177,373.224773519,42.4850247072,35.3291929512
 02/03  09:00:00,1203.98552531,105.837053458,285.478206769,0.0,243.2593065,310.10971186,425.570313485,333.376859126,56.6466996096,35.5467547498
 02/03  10:00:00,1273.21998987,106.812579881,315.382862333,0.0,243.2593065,302.612436532,391.986378981,304.839635247,42.4850247072,44.6617190273
 02/03  11:00:00,1303.35279999,107.697189415,338.173630507,0.0,243.2593065,310.10971186,392.133913054,276.343656895,70.808374512,44.9818816471
 02/03  12:00:00,1310.48656284,108.40192688,346.233790743,0.0,243.2593065,310.10971186,382.891298858,257.96532658,70.808374512,54.1175977655
 02/03  13:00:00,1275.11993411,109.130417221,353.246332209,0.0,243.2593065,310.10971186,359.107852278,243.508829762,70.808374512,44.7906480038
 02/03  14:00:00,1313.68865324,110.08209949,359.411165391,0.0,243.2593065,302.612436532,335.579548697,233.840982956,56.6466996096,45.0918661316
 02/03  15:00:00,1318.63216648,110.885011523,364.431561089,0.0,243.2593065,302.612436532,312.389489178,215.924759058,42.4850247072,53.9797054131
 02/03  16:00:00,1309.06051773,111.254732462,365.914286205,0.0,243.2593065,302.612436532,306.257069796,204.73363109,56.6466996096,44.8767390965
 02/03  17:00:00,1316.14145623,111.490879185,363.283673206,0.0,243.2593065,310.10971186,332.72525731,205.394228325,84.9700494144,42.3609795711
 02/03  18:00:00,1326.23494003,111.251144253,359.711506267,0.0,243.2593065,310.10971186,332.657102418,227.896785635,84.9700494144,19.7902673681
 02/03  19:00:00,1047.99248243,99.022439469,351.463322094,0.0,166.938926447,199.110933808,381.271937996,270.019452194,84.9700494144,26.2824363878
 02/03  20:00:00,1023.86511685,99.022439469,337.16640069,0.0,166.938926447,191.61365848,356.603293309,282.427941167,56.6466996096,17.528652532
 02/03  21:00:00,881.037703436,99.022439469,324.099497486,0.0,100.150657288,124.558693486,403.09383688,320.16774197,56.6466996096,26.2793953001
 02/03  22:00:00,832.925628644,99.022439469,310.196994859,0.0,100.150657288,124.558693486,390.040419055,330.082030173,42.4850247072,17.4733641745
 02/03  23:00:00,755.776126835,99.022439469,295.220675807,0.0,46.0930336215,124.558693486,395.12263172,349.332536848,28.3233498048,17.4667450669
 02/03  24:00:00,744.175363168,99.022439469,282.401021915,0.0,46.0930336215,124.558693486,389.7720249,358.143360314,14.1616749024,17.4669896837
 02/04  01:00:00,720.882898505,99.022439469,270.413162426,0.0,46.0930336215,113.312780494,389.24154274,366.109544247,5.66466996096,17.467328532
 02/04  02:00:00,710.302005848,99.022439469,258.249682554,0.0,46.0930336215,113.312780494,396.667326013,373.535065709,5.66466996096,17.4675903438
 02/04  03:00:00,699.948957111,99.022439469,246.453845839,0.0,46.0930336215,113.312780494,403.532953992,380.400441236,5.66466996096,17.467842795
 02/04  04:00:00,689.433399833,99.022439469,234.320321208,0.0,46.0930336215,113.312780494,417.057952001,393.925189442,5.66466996096,17.4680925977
 02/04  05:00:00,686.291258518,99.022439469,221.514661213,0.0,55.6251445156,113.312780494,424.851156848,401.718145526,5.66466996096,17.4683413617
 02/04  06:00:00,676.63822674,99.022439469,210.036817099,0.0,55.6251445156,113.312780494,451.49443888,419.864174503,14.1616749024,17.4685894743
 02/04  07:00:00,744.592327088,99.022439469,216.399196052,0.0,65.1572554096,176.889270242,400.59854366,354.806356826,28.3233498048,17.4688370295
 02/04  08:00:00,898.371590355,99.4207441871,265.14495854,0.0,109.682768182,220.96816451,649.326908548,589.372772393,42.4850247072,17.4691114476
 02/04  09:00:00,944.17614974,99.4142300579,304.220414927,0.0,109.682768182,220.96816451,517.599024548,434.597054496,56.6466996096,26.3552704417
 02/04  10:00:00,1079.31493627,100.900036777,332.390850873,0.0,131.945524568,266.955817592,436.824714474,367.82197685,42.4850247072,26.517712917
 02/04  11:00:00,1099.79911099,101.500242849,349.274077955,0.0,131.945524568,274.45309292,439.097397929,332.739089765,70.808374512,35.5499336515
 02/04  12:00:00,1107.10102406,101.911567729,360.753992017,0.0,131.945524568,274.45309292,418.101014718,311.739678674,70.808374512,35.5529615325
 02/04  13:00:00,1080.11353617,102.268569906,369.291571724,0.0,131.945524568,274.45309292,400.132762363,293.779292762,70.808374512,35.5450950889
 02/04  14:00:00,1078.92715087,102.441392069,375.088046247,0.0,131.945524568,266.955817592,374.448131242,282.254778176,56.6466996096,35.5466534566
 02/04  15:00:00,1082.8698812,102.460477487,377.99600411,0.0,131.945524568,266.955817592,350.573714155,265.820934592,42.4850247072,42.2677548561
 02/04  16:00:00,988.707707893,99.022439469,378.445790819,0.0,109.682768182,212.545889182,282.782047988,188.452794426,56.6466996096,37.6825539522
 02/04  17:00:00,999.574998853,99.022439469,377.134897978,0.0,109.682768182,220.04316451,309.856223748,189.36724899,84.9700494144,35.5189253443
 02/04  18:00:00,971.943285282,99.022439469,373.123189844,0.0,109.682768182,220.04316451,323.495916616,212.03205752,84.9700494144,26.4938096811
 02/04  19:00:00,938.942745278,99.022439469,363.377544625,0.0,100.150657288,199.110933808,371.71179832,269.272742415,84.9700494144,17.4690064901
 02/04  20:00:00,921.519752483,99.022439469,352.62653645,0.0,100.150657288,191.61365848,358.15000116,284.034085953,56.6466996096,17.4692155972
 02/04  21:00:00,801.267490527,99.022439469,340.04271175,0.0,55.6251445156,124.558693486,402.552276483,328.439672864,56.6466996096,17.4659040089
 02/04  22:00:00,793.427595583,99.022439469,327.835964803,0.0,55.6251445156,124.558693486,399.426428049,339.478938692,42.4850247072,17.4624646502
 02/04  23:00:00,777.923843408,99.022439469,315.685049327,0.0,46.0930336215,124.558693486,405.516611524,359.730559693,28.3233498048,17.4627020257
 02/04  24:00:00,765.143613638,99.022439469,300.166841817,0.0,46.0930336215,124.558693486,400.069160572,368.44452902,14.1616749024,17.4629566491
 02/05  01:00:00,728.326754433,99.022439469,287.151785181,0.0,34.9616554283,113.312780494,398.707286601,375.577427533,5.66466996096,17.4651891075
 02/05  02:00:00,717.907836368,99.022439469,274.784276818,0.0,34.9616554283,113.312780494,406.437738562,383.309498087,5.66466996096,17.4635705139
 02/05  03:00:00,707.151931301,99.022439469,262.907578571,0.0,34.9616554283,113.312780494,414.564205809,391.435688522,5.66466996096,17.463847326
 02/05  04:00:00,696.174770976,99.022439469,250.687250808,0.0,34.9616554283,113.312780494,424.182789519,401.054002363,5.66466996096,17.4641171953
 02/05  05:00:00,693.569469169,99.022439469,237.959587548,0.0,44.4937663224,113.312780494,430.996567401,407.867512453,5.66466996096,17.4643849868
 02/05  06:00:00,683.9772243,99.022439469,226.486754678,0.0,44.4937663224,113.312780494,458.075554328,426.449227574,14.1616749024,17.4646518512
 02/05  07:00:00,752.212764923,99.022439469,232.956661323,0.0,54.0258772165,176.889270242,404.669561675,358.881293808,28.3233498048,17.4649180618
 02/05  08:00:00,801.503970432,99.022439469,288.83761757,0.0,54.0258772165,184.38654557,392.917089836,332.966881444,42.4850247072,17.4651836843
 02/05  09:00:00,920.169483381,99.022439469,330.330330702,0.0,65.1572554096,220.04316451,377.564055299,294.585722434,56.6466996096,26.331633256
 02/05  10:00:00,923.266884808,99.022439469,344.970097802,0.0,65.1572554096,212.545889182,334.770620017,265.808815116,42.4850247072,26.4767801935
 02/05  11:00:00,933.492980548,99.022439469,359.234012277,0.0,65.1572554096,220.04316451,352.710102778,246.402160268,70.808374512,35.4995679978
 02/05  12:00:00,941.750393905,99.022439469,371.965035594,0.0,65.1572554096,220.04316451,342.237709882,235.931335232,70.808374512,35.498000138
 02/05  13:00:00,938.014459081,99.022439469,367.986899543,0.0,65.1572554096,220.04316451,333.473862414,227.169378968,70.808374512,35.496108934
 02/05  14:00:00,926.054386524,99.022439469,362.925012254,0.0,65.1572554096,212.545889182,312.120110402,219.979205487,56.6466996096,35.4942053052
 02/05  15:00:00,924.029904864,99.0322273732,360.375923042,0.0,65.1572554096,212.545889182,281.905890179,203.928558068,42.4850247072,35.4923074037
 02/05  16:00:00,932.423587494,99.034307949,381.116767534,0.0,65.1572554096,212.545889182,283.415874684,191.278758805,56.6466996096,35.4904162697
 02/05  17:00:00,909.296973567,99.022439469,379.334886752,0.0,65.1572554096,220.04316451,310.114685002,189.652419906,84.9700494144,35.4922156813
 02/05  18:00:00,883.571721335,99.022439469,381.411644575,0.0,54.0258772165,184.38654557,328.923061224,217.473539553,84.9700494144,26.4794722571
 02/05  19:00:00,861.711743953,99.022439469,375.556432555,0.0,44.4937663224,163.454314868,377.601092252,275.168219855,84.9700494144,17.4628229824
 02/05  20:00:00,848.644757918,99.022439469,370.86948207,0.0,44.4937663224,155.95703954,365.17833813,291.068577954,56.6466996096,17.4630605671
 02/05  21:00:00,816.127351001,99.022439469,367.474499096,0.0,44.4937663224,124.558693486,404.518125344,330.408103246,56.6466996096,17.4633224881
 02/05  22:00:00,815.958334255,99.022439469,364.223104675,0.0,44.4937663224,124.558693486,401.566543091,341.617928681,42.4850247072,17.463589703
 02/05  23:00:00,808.446780236,99.022439469,360.960120737,0.0,34.9616554283,124.558693486,407.492831575,361.705624043,28.3233498048,17.463857728
 02/05  24:00:00,808.16258699,99.022439469,357.921789511,0.0,34.9616554283,124.558693486,403.245811542,371.620011132,14.1616749024,17.4641255069
 02/06  01:00:00,806.277537855,99.022439469,355.140587869,0.0,46.0930336215,113.312780494,401.236747523,378.105714807,5.66466996096,17.4663627559
 02/06  02:00:00,806.424443514,99.022439469,351.974742858,0.0,46.0930336215,113.312780494,408.362339899,385.232933336,5.66466996096,17.4647366012
 02/06  03:00:00,806.150078681,99.022439469,348.575503147,0.0,46.0930336215,113.312780494,415.127642792,391.997946855,5.66466996096,17.4650259758
 02/06  04:00:00,804.613560997,99.022439469,345.173352236,0.0,46.0930336215,113.312780494,423.014536846,399.884563039,5.66466996096,17.4653038463
 02/06  05:00:00,891.551824368,99.022439469,341.828928042,0.0,100.150657288,148.969399434,401.172121127,378.039949704,5.66466996096,17.4675014622
 02/06  06:00:00,891.305063557,99.022439469,337.39455426,0.0,100.150657288,149.894399434,811.830063022,780.200734577,14.1616749024,17.4676535426
 02/06  07:00:00,1106.17056296,99.3666527401,338.203272545,0.0,176.471037341,302.612436532,515.506873754,469.717949418,28.3233498048,17.4655745305
 02/06  08:00:00,1216.6732725,99.8474868455,346.288084608,0.0,243.2593065,310.10971186,473.534859793,395.725811441,42.4850247072,35.3240236448
 02/06  09:00:00,1261.88816035,100.403855072,353.085330227,0.0,243.2593065,310.10971186,446.403892396,354.215288578,56.6466996096,35.5419042081
 02/06  10:00:00,1301.66363099,101.250898693,357.348047012,0.0,243.2593065,302.612436532,397.654272571,319.44291312,42.4850247072,35.7263347438
 02/06  11:00:00,1313.50777245,102.126792773,364.936600485,0.0,243.2593065,310.10971186,407.333543562,282.53950403,70.808374512,53.9856650199
 02/06  12:00:00,1311.80721197,102.700245226,372.373916212,0.0,243.2593065,310.10971186,390.9150406,265.991353792,70.808374512,54.1153122965
 02/06  13:00:00,1262.70544686,103.383294366,377.539271272,0.0,243.2593065,310.10971186,370.530036782,254.930586912,70.808374512,44.7910753576
 02/06  14:00:00,1296.5907151,104.300471617,381.240070987,0.0,243.2593065,302.612436532,346.485414498,244.741207457,56.6466996096,45.0975074312
 02/06  15:00:00,1300.03420278,105.221046372,383.399182807,0.0,243.2593065,302.612436532,321.173910689,224.704414616,42.4850247072,53.9844713658
 02/06  16:00:00,1294.30954235,105.886852099,382.890928309,0.0,243.2593065,302.612436532,310.920621672,209.400956885,56.6466996096,44.8729651773
 02/06  17:00:00,1309.41012823,106.348465588,379.675277884,0.0,243.2593065,310.10971186,325.192628947,204.556708223,84.9700494144,35.6658713092
 02/06  18:00:00,1325.2651243,106.541728029,375.824162511,0.0,243.2593065,310.10971186,332.546372237,221.18105052,84.9700494144,26.395272303
 02/06  19:00:00,1056.16321979,99.022439469,369.482145784,0.0,166.938926447,199.110933808,364.642271408,253.390822377,84.9700494144,26.2813996165
 02/06  20:00:00,1045.29446153,99.022439469,366.248343686,0.0,166.938926447,191.61365848,340.69165654,266.518239836,56.6466996096,17.5267170944
 02/06  21:00:00,911.584116294,99.022439469,363.277474037,0.0,100.150657288,124.558693486,390.929746289,307.999962782,56.6466996096,26.2830838971
 02/06  22:00:00,873.221539691,99.022439469,360.437708377,0.0,100.150657288,124.558693486,377.51830319,317.561844963,42.4850247072,17.471433519
 02/06  23:00:00,808.613506113,99.022439469,357.338642332,0.0,46.0930336215,124.558693486,384.121227881,338.333058273,28.3233498048,17.4648198033
 02/06  24:00:00,808.80064804,99.022439469,354.30094111,0.0,46.0930336215,124.558693486,378.814195286,347.187418631,14.1616749024,17.465101752
 02/07  01:00:00,795.66707611,99.022439469,351.272919693,0.0,46.0930336215,113.312780494,377.511233314,354.381110758,5.66466996096,17.465452595
 02/07  02:00:00,795.633822372,99.022439469,347.847138621,0.0,46.0930336215,113.312780494,384.977812609,361.847405841,5.66466996096,17.465736808
 02/07  03:00:00,791.146135625,99.022439469,339.989989464,0.0,46.0930336215,113.312780494,391.879947165,368.749258855,5.66466996096,17.4660183489
 02/07  04:00:00,785.168303715,99.022439469,331.041373039,0.0,46.0930336215,113.312780494,398.041126636,374.910157877,5.66466996096,17.4662987975
 02/07  05:00:00,868.655175197,99.022439469,321.98364146,0.0,100.150657288,148.969399434,382.49330932,359.362039316,5.66466996096,17.4666000434
 02/07  06:00:00,861.846076918,99.2445218044,312.971544814,0.0,100.150657288,149.894399434,650.254879185,618.626314562,14.1616749024,17.4668897211
 02/07  07:00:00,1080.46062058,100.705454028,317.323129232,0.0,176.471037341,302.612436532,446.279601265,400.489084356,28.3233498048,17.4671671038
 02/07  08:00:00,1195.62248901,102.332178051,329.550839265,0.0,243.2593065,310.10971186,416.858038579,347.876216687,42.4850247072,26.4967971845
 02/07  09:00:00,1232.44891325,103.61096279,329.028440859,0.0,243.2593065,310.10971186,404.340774805,312.135145329,56.6466996096,35.5589298666
 02/07  10:00:00,1280.73281556,104.510148504,339.469690148,0.0,243.2593065,302.612436532,376.85546065,289.713634312,42.4850247072,44.6568016306
 02/07  11:00:00,1298.87600186,105.007434351,350.217303434,0.0,243.2593065,310.10971186,390.752886117,274.955768676,70.808374512,44.9887429283
 02/07  12:00:00,1301.45052103,105.924290894,355.708953287,0.0,243.2593065,310.10971186,381.899492709,256.971352289,70.808374512,54.1197659084
 02/07  13:00:00,1258.99185812,106.272166023,358.893784715,0.0,243.2593065,310.10971186,369.193142906,253.590827369,70.808374512,44.7939410257
 02/07  14:00:00,1287.22880696,106.419266405,361.444743038,0.0,243.2593065,302.612436532,365.434488748,254.670345812,56.6466996096,54.117443326
 02/07  15:00:00,1281.57593645,106.764479485,364.361264325,0.0,243.2593065,302.612436532,340.734272233,253.266270881,42.4850247072,44.982976645
 02/07  16:00:00,1270.45814613,106.905691607,363.350169579,0.0,243.2593065,302.612436532,364.723361421,263.200916318,56.6466996096,44.8757454933
 02/07  17:00:00,1285.70436117,107.303306987,364.5572077,0.0,243.2593065,310.10971186,391.339939819,261.80300925,84.9700494144,44.5668811544
 02/07  18:00:00,1305.01852512,107.652917316,364.163852902,0.0,243.2593065,310.10971186,378.834613863,267.467967585,84.9700494144,26.3965968641
 02/07  19:00:00,1028.88435297,99.022439469,351.403546292,0.0,166.938926447,199.110933808,391.185055041,288.686158856,84.9700494144,17.5288467702
 02/07  20:00:00,1006.06679202,99.022439469,337.748286374,0.0,166.938926447,191.61365848,379.380304066,296.454284228,56.6466996096,26.2793202288
 02/07  21:00:00,864.344129073,99.022439469,326.442695519,0.0,100.150657288,124.558693486,408.685814245,334.512149591,56.6466996096,17.5269650442
 02/07  22:00:00,818.063468983,99.022439469,314.37657413,0.0,100.150657288,124.558693486,403.696008923,343.738686401,42.4850247072,17.4722978148
 02/07  23:00:00,743.90909279,99.022439469,299.840332809,0.0,46.0930336215,124.558693486,409.898793452,364.109553612,28.3233498048,17.4658900353
 02/07  24:00:00,737.060597676,99.022439469,286.968217809,0.0,46.0930336215,124.558693486,403.89679187,372.268932492,14.1616749024,17.4661844755
 02/08  01:00:00,713.816245542,99.022439469,275.273750391,0.0,46.0930336215,113.312780494,402.027388824,378.89607127,5.66466996096,17.4666475938
 02/08  02:00:00,706.36803733,99.022439469,265.230474487,0.0,46.0930336215,113.312780494,407.830299933,384.698835153,5.66466996096,17.4667948193
 02/08  03:00:00,700.017130926,99.022439469,255.865753572,0.0,46.0930336215,113.312780494,413.504775589,390.373003859,5.66466996096,17.4671017692
 02/08  04:00:00,691.965500358,99.022439469,245.467957172,0.0,46.0930336215,113.312780494,420.83819059,397.706128957,5.66466996096,17.4673916722
 02/08  05:00:00,771.694324057,99.022439469,234.378565432,0.0,100.150657288,148.969399434,411.354724758,388.222253848,5.66466996096,17.4678009496
 02/08  06:00:00,764.431736019,99.5243915097,223.357966631,0.0,100.150657288,149.894399434,684.969109016,653.33908943,14.1616749024,17.4683446834
 02/08  07:00:00,990.671922844,101.459246856,230.840379526,0.0,176.471037341,302.612436532,471.634565779,425.842870825,28.3233498048,17.4683451493
 02/08  08:00:00,1116.94483606,103.531280032,249.219921868,0.0,243.2593065,310.10971186,455.305009656,377.491582795,42.4850247072,35.328402154
 02/08  09:00:00,1137.89896339,104.219987011,235.463780375,0.0,243.2593065,310.10971186,455.424737004,363.231549076,56.6466996096,35.546488318
 02/08  10:00:00,1171.91977601,104.738797842,232.065105171,0.0,243.2593065,302.612436532,443.78450627,356.63758344,42.4850247072,44.6618981224
 02/08  11:00:00,1181.91329191,105.217724082,233.391122773,0.0,243.2593065,310.10971186,457.290173269,341.498732139,70.808374512,44.9830666177
 02/08  12:00:00,1174.88835806,105.590408488,224.432064443,0.0,243.2593065,310.10971186,460.471555842,335.539681842,70.808374512,54.1234994879
 02/08  13:00:00,1125.03252564,105.930545972,212.761136089,0.0,243.2593065,310.10971186,448.238498012,332.632313087,70.808374512,44.7978104126
 02/08  14:00:00,1161.71326091,106.269860681,212.734888963,0.0,243.2593065,302.612436532,432.219315391,330.478587359,56.6466996096,45.0940284228
 02/08  15:00:00,1173.82966191,106.648678332,220.770697948,0.0,243.2593065,302.612436532,420.322678658,323.852666429,42.4850247072,53.9849875223
 02/08  16:00:00,1139.50677755,107.112816415,189.292770754,0.0,243.2593065,302.612436532,410.314104079,308.787824246,56.6466996096,44.8795802228
 02/08  17:00:00,1153.10538112,107.266570734,192.280720679,0.0,243.2593065,310.10971186,427.961805916,303.434603684,84.9700494144,39.5571528177
 02/08  18:00:00,1170.08668946,107.368019814,196.828853147,0.0,243.2593065,310.10971186,420.21931346,312.690394663,84.9700494144,22.5588693826
 02/08  19:00:00,912.891970781,99.022439469,201.13529546,0.0,166.938926447,199.110933808,456.289826312,345.036544119,84.9700494144,26.283232779
 02/08  20:00:00,908.728114503,99.022439469,203.628981366,0.0,166.938926447,191.61365848,427.353775883,353.177840685,56.6466996096,17.5292355884
 02/08  21:00:00,770.583622439,99.022439469,196.457049421,0.0,100.150657288,124.558693486,487.831372702,404.904331771,56.6466996096,26.2803413219
 02/08  22:00:00,727.112405756,99.022439469,189.144013336,0.0,100.150657288,124.558693486,484.284563313,424.325568569,42.4850247072,17.4739700365
 02/08  23:00:00,657.271888482,99.022439469,181.610447034,0.0,46.0930336215,124.558693486,501.576331875,455.785599837,28.3233498048,17.467382234
 02/08  24:00:00,653.662221581,99.022439469,174.016917228,0.0,46.0930336215,124.558693486,509.099964192,477.470619189,14.1616749024,17.4676701003
 02/09  01:00:00,635.334551065,99.022439469,166.215622638,0.0,46.0930336215,113.312780494,522.692161018,499.55947739,5.66466996096,17.4680136669
 02/09  02:00:00,629.489434471,99.022439469,158.354221311,0.0,46.0930336215,113.312780494,544.848905022,521.715935856,5.66466996096,17.468299205
 02/09  03:00:00,623.971766403,99.022439469,150.585990774,0.0,46.0930336215,113.312780494,566.636181522,543.50292525,5.66466996096,17.468586311
 02/09  04:00:00,616.941479838,99.022439469,141.804266756,0.0,46.0930336215,113.312780494,591.234530349,568.100987062,5.66466996096,17.4688733262
 02/09  05:00:00,698.121647164,99.022439469,133.264300103,0.0,100.150657288,148.969399434,585.464997524,562.331146379,5.66466996096,17.4691811845
 02/09  06:00:00,694.074087654,99.6294110916,125.467144356,0.0,100.150657288,149.894399434,869.255599792,837.624342059,14.1616749024,17.4695828302
 02/09  07:00:00,928.149241495,101.319624649,135.872677608,0.0,176.471037341,302.612436532,581.664141803,535.871160326,28.3233498048,17.469631672
 02/09  08:00:00,1072.83404349,103.317745317,168.739061083,0.0,243.2593065,310.10971186,503.648353129,434.668878795,42.4850247072,26.4944496272
 02/09  09:00:00,1122.82570127,104.371411205,179.804515213,0.0,243.2593065,310.10971186,490.330055094,394.362113039,56.6466996096,39.321242445
 02/09  10:00:00,1173.17483505,105.163225216,198.097621699,0.0,243.2593065,302.612436532,446.983348664,363.621709759,42.4850247072,40.8766141984
 02/09  11:00:00,1194.77225274,105.847516971,219.090736461,0.0,243.2593065,310.10971186,462.310773856,337.519047653,70.808374512,53.9833516911
 02/09  12:00:00,1204.24616981,106.051969925,238.198473649,0.0,243.2593065,310.10971186,448.137717864,332.228147725,70.808374512,45.1011956272
 02/09  13:00:00,1174.41356503,106.366233024,261.527931012,0.0,243.2593065,310.10971186,440.194476543,324.593858274,70.808374512,44.7922437575
 02/09  14:00:00,1240.29038748,106.713308397,287.253608586,0.0,243.2593065,302.612436532,427.824876504,317.062155565,56.6466996096,54.1160213298
 02/09  15:00:00,1281.55563963,107.030047057,311.411222881,0.0,243.2593065,302.612436532,395.93153332,308.455389531,42.4850247072,44.991119081
 02/09  16:00:00,1261.56550479,107.322229448,293.921166021,0.0,243.2593065,302.612436532,412.031132435,301.527185533,56.6466996096,53.8572472919
 02/09  17:00:00,1281.07467335,107.515504718,303.548796381,0.0,243.2593065,310.10971186,417.572239921,296.947175234,84.9700494144,35.6550152726
 02/09  18:00:00,1286.44688968,107.628767621,299.599693643,0.0,243.2593065,310.10971186,417.571115339,306.205180598,84.9700494144,26.395885327
 02/09  19:00:00,1000.77516761,99.022439469,280.691711993,0.0,166.938926447,199.110933808,424.932767703,322.432034751,84.9700494144,17.5306835371
 02/09  20:00:00,983.743495811,99.022439469,273.508841397,0.0,166.938926447,191.61365848,411.451822327,328.521279305,56.6466996096,26.2838434126
 02/09  21:00:00,840.75819521,99.022439469,264.334933091,0.0,100.150657288,124.558693486,439.488588183,365.31415453,56.6466996096,17.527734044
 02/09  22:00:00,794.182208251,99.022439469,255.837169316,0.0,100.150657288,124.558693486,433.840427875,373.880149472,42.4850247072,17.4752536957
 02/09  23:00:00,721.978708822,99.022439469,247.848200741,0.0,46.0930336215,124.558693486,439.32697883,393.534786812,28.3233498048,17.468842213
 02/09  24:00:00,715.548948118,99.022439469,239.94266341,0.0,46.0930336215,124.558693486,435.551928564,403.921130657,14.1616749024,17.4691230048
 02/10  01:00:00,695.6355026,99.022439469,231.838158917,0.0,46.0930336215,113.312780494,442.135132704,419.000944744,5.66466996096,17.4695179987
 02/10  02:00:00,687.831601974,99.022439469,222.894038695,0.0,46.0930336215,113.312780494,463.193466025,435.659339873,5.66466996096,21.869456191
 02/10  03:00:00,679.807065011,99.022439469,214.239610452,0.0,46.0930336215,113.312780494,479.988402395,452.539194534,5.66466996096,21.7845379004
 02/10  04:00:00,672.185202341,99.022439469,206.135183632,0.0,46.0930336215,113.312780494,492.456951343,469.3290746,5.66466996096,17.4632067823
 02/10  05:00:00,755.878878079,99.022439469,198.129203149,0.0,100.150657288,148.969399434,482.39217955,459.263982237,5.66466996096,17.4635273523
 02/10  06:00:00,750.219463587,99.6588579241,190.169581879,0.0,100.150657288,149.894399434,785.269087386,753.643573033,14.1616749024,17.4638394505
 02/10  07:00:00,978.585856905,101.588566703,199.730303807,0.0,176.471037341,302.612436532,520.11038104,474.322895261,28.3233498048,17.4641359742
 02/10  08:00:00,1118.80006321,103.584165651,232.95559681,0.0,243.2593065,310.10971186,480.395867715,411.406438623,42.4850247072,26.5044043848
 02/10  09:00:00,1165.55393254,104.325914034,243.534811855,0.0,243.2593065,310.10971186,482.304630536,390.104856772,56.6466996096,35.5530741543
 02/10  10:00:00,1240.04262701,104.942913622,278.011224629,0.0,243.2593065,302.612436532,461.601167646,374.454632968,42.4850247072,44.6615099717
 02/10  11:00:00,1296.76326562,105.496769651,318.400273287,0.0,243.2593065,310.10971186,466.58666802,350.790834864,70.808374512,44.9874586444
 02/10  12:00:00,1315.94492973,106.171917099,333.222770286,0.0,243.2593065,310.10971186,448.990359756,324.066054965,70.808374512,54.1159302795
 02/10  13:00:00,1280.12143965,106.765192406,335.879828396,0.0,243.2593065,310.10971186,418.326407073,302.721274264,70.808374512,44.7967582964
 02/10  14:00:00,1321.57090988,107.333199686,338.481250805,0.0,243.2593065,302.612436532,396.842748004,286.075460842,56.6466996096,54.1205875531
 02/10  15:00:00,1330.59359971,107.742199857,340.588606221,0.0,243.2593065,302.612436532,354.851425354,267.379434461,42.4850247072,44.9869661858
 02/10  16:00:00,1325.94460987,108.161779021,340.161498315,0.0,243.2593065,302.612436532,350.309656705,248.783855659,56.6466996096,44.8791014364
 02/10  17:00:00,1329.74986568,108.216990559,337.854669703,0.0,243.2593065,310.10971186,373.77404853,244.22699907,84.9700494144,44.5770000461
 02/10  18:00:00,1339.07251175,108.127839579,336.445943892,0.0,243.2593065,310.10971186,371.311142079,259.940352193,84.9700494144,26.4007404715
 02/10  19:00:00,1069.94187651,99.022439469,332.070724836,0.0,166.938926447,199.110933808,401.090452101,298.589582051,84.9700494144,17.5308206352
 02/10  20:00:00,1055.34837576,99.022439469,327.157938395,0.0,166.938926447,191.61365848,392.561809643,309.635062908,56.6466996096,26.2800471262
 02/10  21:00:00,909.833142332,99.022439469,317.029720941,0.0,100.150657288,124.558693486,420.381604535,346.206224037,56.6466996096,17.5286808883
 02/10  22:00:00,859.323089583,99.022439469,305.72744197,0.0,100.150657288,124.558693486,414.355398401,354.396760062,42.4850247072,17.4736136323
 02/10  23:00:00,782.759222049,99.022439469,294.658858107,0.0,46.0930336215,124.558693486,419.237405202,373.450676363,28.3233498048,17.4633790343
 02/10  24:00:00,772.782708316,99.022439469,284.561319784,0.0,46.0930336215,124.558693486,412.609750199,380.984407462,14.1616749024,17.4636678345
 02/11  01:00:00,748.893921715,99.022439469,274.453165801,0.0,46.0930336215,113.312780494,410.269776469,387.139200068,5.66466996096,17.46590644
 02/11  02:00:00,738.429235898,99.022439469,264.580607824,0.0,46.0930336215,113.312780494,417.415606113,394.28664109,5.66466996096,17.4642950624
 02/11  03:00:00,727.957900849,99.022439469,254.741889816,0.0,46.0930336215,113.312780494,424.384086689,401.254813198,5.66466996096,17.4646035294
