Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  04:00:00,717.423426105,99.022439469,244.962801068,0.0,46.0930336215,113.312780494,434.233566011,411.103988066,5.66466996096,17.4649079838
 02/11  05:00:00,713.871605842,99.022439469,234.03818632,0.0,55.6251445156,113.312780494,440.135064304,417.005183351,5.66466996096,17.4652109926
 02/11  06:00:00,704.45024775,99.022439469,224.903916404,0.0,55.6251445156,113.312780494,464.809440407,433.182252341,14.1616749024,17.4655131641
 02/11  07:00:00,774.731050814,99.022439469,233.661440335,0.0,65.1572554096,176.889270242,411.348626287,365.559461839,28.3233498048,17.4658146435
 02/11  08:00:00,918.857075275,99.4263035006,276.722905267,0.0,109.682768182,220.96816451,697.974384702,638.021421986,42.4850247072,17.4679380086
 02/11  09:00:00,953.893429004,99.4185649232,303.33015332,0.0,109.682768182,220.96816451,557.15095197,474.146999999,56.6466996096,26.3572523613
 02/11  10:00:00,1080.49628115,100.03830156,319.073016611,0.0,131.945524568,266.955817592,480.391543625,411.394224235,42.4850247072,26.5122946832
 02/11  11:00:00,1103.46239856,100.324001332,334.144993177,0.0,131.945524568,274.45309292,497.740557974,382.501815079,70.808374512,44.4303683829
 02/11  12:00:00,1109.27140092,100.658521878,337.947796328,0.0,131.945524568,274.45309292,468.948112805,362.606933421,70.808374512,35.5328048719
 02/11  13:00:00,1081.70087287,101.005565487,339.317034717,0.0,131.945524568,274.45309292,452.533510985,346.199818421,70.808374512,35.5253180519
 02/11  14:00:00,1078.33648238,101.35241942,340.408707733,0.0,131.945524568,266.955817592,425.991890069,333.817944678,56.6466996096,35.5272457806
 02/11  15:00:00,1082.77753935,101.595163726,342.644142399,0.0,131.945524568,266.955817592,387.286554027,309.274125399,42.4850247072,35.5274039204
 02/11  16:00:00,995.205836098,99.022439469,343.07375232,0.0,109.682768182,212.545889182,308.927389712,216.742944323,56.6466996096,35.5377457795
 02/11  17:00:00,1001.97058643,99.022439469,341.27788938,0.0,109.682768182,220.04316451,339.106174202,218.605374023,84.9700494144,35.5307507646
 02/11  18:00:00,971.289094456,99.022439469,338.369943423,0.0,109.682768182,220.04316451,349.47312035,238.012221996,84.9700494144,26.4908489401
 02/11  19:00:00,930.602186377,99.022439469,320.956245446,0.0,100.150657288,199.110933808,398.646548826,296.209504759,84.9700494144,17.4669946522
 02/11  20:00:00,909.679850083,99.022439469,308.836219183,0.0,100.150657288,191.61365848,382.877723628,308.763669719,56.6466996096,17.4673543
 02/11  21:00:00,792.012841522,99.022439469,302.756746504,0.0,55.6251445156,124.558693486,426.877647865,352.763155183,56.6466996096,17.4677930726
 02/11  22:00:00,787.557443228,99.022439469,298.128526597,0.0,55.6251445156,124.558693486,422.131564186,362.178582209,42.4850247072,17.4679572699
 02/11  23:00:00,776.245307466,99.022439469,294.192995882,0.0,46.0930336215,124.558693486,426.607502319,380.815888877,28.3233498048,17.4682636368
 02/11  24:00:00,774.49605393,99.022439469,290.128982045,0.0,46.0930336215,124.558693486,421.616526797,389.986290249,14.1616749024,17.4685616449
 02/12  01:00:00,747.458579861,99.022439469,286.267681193,0.0,34.9616554283,113.312780494,422.464984058,399.331344714,5.66466996096,17.4689693824
 02/12  02:00:00,743.581200704,99.022439469,281.934515698,0.0,34.9616554283,113.312780494,430.439196505,407.305354403,5.66466996096,17.4691721415
 02/12  03:00:00,740.153931449,99.022439469,278.137783445,0.0,34.9616554283,113.312780494,437.386907044,414.252765652,5.66466996096,17.4694714309
 02/12  04:00:00,736.193546646,99.022439469,273.835546489,0.0,34.9616554283,113.312780494,448.884922156,422.288923873,5.66466996096,20.9313283223
 02/12  05:00:00,739.712324906,99.022439469,268.958595296,0.0,44.4937663224,113.312780494,447.607433997,419.219557358,5.66466996096,22.7232066784
 02/12  06:00:00,736.77225753,99.022439469,265.397359643,0.0,44.4937663224,113.312780494,456.283946875,424.659029591,14.1616749024,17.4632423816
 02/12  07:00:00,815.084677994,99.022439469,280.675151959,0.0,54.0258772165,176.889270242,407.304324193,361.517428631,28.3233498048,17.4635457567
 02/12  08:00:00,844.786320354,99.022439469,316.342025756,0.0,54.0258772165,184.38654557,403.768850515,343.819973462,42.4850247072,17.463852346
 02/12  09:00:00,946.521630227,99.022439469,331.87486231,0.0,65.1572554096,220.04316451,383.484192554,309.27603443,56.6466996096,17.5614585148
 02/12  10:00:00,944.403284537,99.022439469,332.503583954,0.0,65.1572554096,212.545889182,363.980191694,286.197633583,42.4850247072,35.2975334044
 02/12  11:00:00,955.421152217,99.022439469,335.729179612,0.0,65.1572554096,220.04316451,375.979319334,272.298248671,70.808374512,32.8726961508
 02/12  12:00:00,958.81547189,99.022439469,339.939417621,0.0,65.1572554096,220.04316451,363.622610902,263.566391182,70.808374512,29.2478452075
 02/12  13:00:00,962.029824022,99.022439469,344.287478745,0.0,65.1572554096,220.04316451,359.563668194,253.245728807,70.808374512,35.5095648749
 02/12  14:00:00,960.660806471,99.022439469,347.675016889,0.0,65.1572554096,212.545889182,337.650815471,245.496377171,56.6466996096,35.5077386899
 02/12  15:00:00,964.854570862,99.022439469,349.754614036,0.0,65.1572554096,212.545889182,308.460240167,230.469274091,42.4850247072,35.505941369
 02/12  16:00:00,951.603120257,99.022439469,349.675868527,0.0,65.1572554096,212.545889182,314.992990877,222.84213938,56.6466996096,35.5041518867
 02/12  17:00:00,917.539812605,99.022439469,348.135842339,0.0,65.1572554096,220.04316451,343.510164054,223.037701538,84.9700494144,35.502413102
 02/12  18:00:00,882.454442677,99.022439469,346.621039968,0.0,54.0258772165,184.38654557,364.196776688,252.748833653,84.9700494144,26.4778936205
 02/12  19:00:00,863.200820856,99.022439469,338.578475784,0.0,44.4937663224,163.454314868,417.543310032,315.103821704,84.9700494144,17.4694389137
 02/12  20:00:00,851.132354415,99.022439469,333.12259842,0.0,44.4937663224,155.95703954,406.213157364,331.533470682,56.6466996096,18.0329870726
 02/12  21:00:00,817.875028928,99.022439469,331.918347572,0.0,44.4937663224,124.558693486,454.616694002,372.346547379,56.6466996096,25.6234470132
 02/12  22:00:00,816.453876162,99.022439469,330.468934992,0.0,44.4937663224,124.558693486,443.209641002,383.26145407,42.4850247072,17.4631622249
 02/12  23:00:00,805.524204737,99.022439469,327.007339177,0.0,34.9616554283,124.558693486,449.135004617,403.348191803,28.3233498048,17.4634630097
 02/12  24:00:00,803.39478326,99.022439469,323.392107003,0.0,34.9616554283,124.558693486,444.442686146,412.817242117,14.1616749024,17.4637691259
 02/13  01:00:00,798.436190603,99.022439469,319.851276056,0.0,46.0930336215,113.312780494,441.130377679,418.001603785,5.66466996096,17.4641039334
 02/13  02:00:00,794.389748972,99.022439469,316.189208298,0.0,46.0930336215,113.312780494,448.493172776,425.364106558,5.66466996096,17.464396258
 02/13  03:00:00,790.593114385,99.022439469,312.586272309,0.0,46.0930336215,113.312780494,456.434032058,433.304662547,5.66466996096,17.4646995499
 02/13  04:00:00,786.133530219,99.022439469,307.871691519,0.0,46.0930336215,113.312780494,463.412674858,440.282999965,5.66466996096,17.4650049317
 02/13  05:00:00,868.822511117,99.022439469,302.329367911,0.0,100.150657288,148.969399434,438.802657089,415.672655162,5.66466996096,17.4653319658
 02/13  06:00:00,866.652623215,99.022439469,298.377155869,0.0,100.150657288,149.894399434,896.079561107,864.452238762,14.1616749024,17.4656474434
 02/13  07:00:00,1098.54359981,99.3775173863,311.161934202,0.0,176.471037341,302.612436532,556.495170583,510.705874102,28.3233498048,17.4659466765
 02/13  08:00:00,1215.90105923,99.7302043187,332.911284156,0.0,243.2593065,310.10971186,494.909712453,425.923386885,42.4850247072,26.5013008609
 02/13  09:00:00,1250.55942168,99.8792608943,344.088165113,0.0,243.2593065,310.10971186,472.715237676,380.511540729,56.6466996096,35.556997337
 02/13  10:00:00,1286.90017797,100.066285143,351.671947958,0.0,243.2593065,302.612436532,452.840515675,365.698220773,42.4850247072,44.6572701952
 02/13  11:00:00,1294.36486969,100.456800555,356.594237343,0.0,243.2593065,310.10971186,462.341566243,346.54618636,70.808374512,44.9870053706
 02/13  12:00:00,1288.91885927,100.868639313,360.172391132,0.0,243.2593065,310.10971186,459.705158415,334.778217245,70.808374512,54.1185666576
 02/13  13:00:00,1240.42389082,101.660631394,362.64622461,0.0,243.2593065,310.10971186,424.535224759,308.934143525,70.808374512,44.7927067218
 02/13  14:00:00,1273.63242478,102.249533977,364.444909176,0.0,243.2593065,302.612436532,405.728710319,294.955181397,56.6466996096,54.1268293118
 02/13  15:00:00,1276.08943997,102.718877406,365.958871802,0.0,243.2593065,302.612436532,368.825012621,281.349641647,42.4850247072,44.9903462672
 02/13  16:00:00,1260.9261045,103.160967807,358.375290138,0.0,243.2593065,302.612436532,375.815424917,274.29206862,56.6466996096,44.8766566878
 02/13  17:00:00,1270.43865508,103.483295634,353.36850983,0.0,243.2593065,310.10971186,403.507336069,273.969729795,84.9700494144,44.5675568597
 02/13  18:00:00,1282.53806407,103.722606082,342.73742622,0.0,243.2593065,310.10971186,404.696554283,293.330781228,84.9700494144,26.3957236405
 02/13  19:00:00,988.647690795,99.022439469,304.308961528,0.0,166.938926447,199.110933808,405.074813868,302.576465681,84.9700494144,17.5282987727
 02/13  20:00:00,963.330407616,99.022439469,282.080249457,0.0,166.938926447,191.61365848,392.909117038,309.979332396,56.6466996096,26.2830850329
 02/13  21:00:00,818.686140121,99.022439469,267.578003978,0.0,100.150657288,124.558693486,424.412531825,350.236733851,56.6466996096,17.5290983651
 02/13  22:00:00,771.682123447,99.022439469,255.113654132,0.0,100.150657288,124.558693486,418.813146814,358.856353893,42.4850247072,17.4717682139
 02/13  23:00:00,699.500239605,99.022439469,242.809030713,0.0,46.0930336215,124.558693486,426.758124313,380.969409655,28.3233498048,17.4653648533
 02/13  24:00:00,693.472754467,99.022439469,230.658933061,0.0,46.0930336215,124.558693486,430.246977353,398.619617092,14.1616749024,17.4656853589
 02/14  01:00:00,672.404398931,99.022439469,218.177593653,0.0,46.0930336215,113.312780494,441.558405745,418.425818808,5.66466996096,17.4679169763
 02/14  02:00:00,662.966759217,99.022439469,204.784261253,0.0,46.0930336215,113.312780494,463.726468368,440.595523119,5.66466996096,17.4662752874
 02/14  03:00:00,654.716531979,99.022439469,192.732593929,0.0,46.0930336215,113.312780494,485.046429027,461.915166886,5.66466996096,17.46659218
 02/14  04:00:00,646.247629871,99.022439469,180.911258081,0.0,46.0930336215,113.312780494,509.414074579,486.282507104,5.66466996096,17.4668975141
 02/14  05:00:00,727.590760567,99.022439469,168.309342778,0.0,100.150657288,148.969399434,510.453665631,487.321658833,5.66466996096,17.4673368376
 02/14  06:00:00,719.49728536,99.251522138,155.890238505,0.0,100.150657288,149.894399434,817.805781042,786.175322025,14.1616749024,17.4687841144
 02/14  07:00:00,946.019903406,100.097037351,160.846702297,0.0,176.471037341,302.612436532,555.321079671,509.52982182,28.3233498048,17.4679080461
 02/14  08:00:00,1084.69839144,101.090832279,198.556623238,0.0,243.2593065,310.10971186,491.613183523,413.800322626,42.4850247072,35.3278361907
 02/14  09:00:00,1141.84130531,102.048339039,221.028270125,0.0,243.2593065,310.10971186,468.344518679,376.151715295,56.6466996096,35.546103775
 02/14  10:00:00,1184.41375925,102.700339211,234.736689968,0.0,243.2593065,302.612436532,451.972161532,365.347176832,42.4850247072,44.139959993
 02/14  11:00:00,1186.95722734,103.242845848,239.674167666,0.0,243.2593065,310.10971186,467.230797701,350.913654954,70.808374512,45.5087682351
 02/14  12:00:00,1178.24565937,103.707970404,233.640663278,0.0,243.2593065,310.10971186,467.77705063,342.844999752,70.808374512,54.1236763663
 02/14  13:00:00,1131.41817213,104.182011475,226.0448754,0.0,243.2593065,310.10971186,451.616068387,336.009787752,70.808374512,44.7979061226
 02/14  14:00:00,1174.1454608,104.864225702,232.828739715,0.0,243.2593065,302.612436532,420.121883694,318.380745122,56.6466996096,45.0944389628
 02/14  15:00:00,1190.90165339,105.152982557,247.868204046,0.0,243.2593065,302.612436532,411.554385268,315.078735852,42.4850247072,53.9906247094
 02/14  16:00:00,1160.18670435,105.468197945,222.856673467,0.0,243.2593065,302.612436532,414.114346216,312.587591424,56.6466996096,44.880055182
 02/14  17:00:00,1177.27833985,105.639027001,234.575518447,0.0,243.2593065,310.10971186,433.720423604,312.561602967,84.9700494144,36.1887712226
 02/14  18:00:00,1187.03084947,105.824746685,229.13580036,0.0,243.2593065,310.10971186,436.998715749,326.143931332,84.9700494144,25.8847350027
 02/14  19:00:00,915.396575225,99.022439469,210.899932814,0.0,166.938926447,199.110933808,449.134252516,337.880831481,84.9700494144,26.2833716199
 02/14  20:00:00,901.468170447,99.022439469,200.450730913,0.0,166.938926447,191.61365848,431.923754223,357.74770922,56.6466996096,17.529345394
 02/14  21:00:00,758.106888654,99.022439469,186.600784831,0.0,100.150657288,124.558693486,500.970660773,418.04342293,56.6466996096,26.280538234
 02/14  22:00:00,709.286533984,99.022439469,172.076063594,0.0,100.150657288,124.558693486,510.195649759,450.236540042,42.4850247072,17.4740850092
 02/14  23:00:00,634.157152672,99.022439469,157.603088951,0.0,46.0930336215,124.558693486,544.86869223,499.077831978,28.3233498048,17.4675104469
 02/14  24:00:00,624.827097883,99.022439469,143.696655104,0.0,46.0930336215,124.558693486,567.553073744,535.923584256,14.1616749024,17.4678145853
 02/15  01:00:00,601.020498253,99.022439469,129.566868899,0.0,46.0930336215,113.312780494,595.17969018,572.046893449,5.66466996096,17.4681267694
 02/15  02:00:00,589.260157601,99.022439469,114.555070243,0.0,46.0930336215,113.312780494,633.395477962,610.262404284,5.66466996096,17.4684037174
 02/15  03:00:00,577.125466655,99.022439469,99.7799670429,0.0,46.0930336215,113.312780494,669.9076161,646.774250663,5.66466996096,17.4686954767
 02/15  04:00:00,565.132053318,99.022439469,85.3805176221,0.0,46.0930336215,113.312780494,705.042972587,681.909312318,5.66466996096,17.4689903081
 02/15  05:00:00,640.597466161,99.022439469,70.5760380829,0.0,100.150657288,148.969399434,710.502539412,687.368562716,5.66466996096,17.4693067351
 02/15  06:00:00,629.816717865,99.5366898914,55.5057019052,0.0,100.150657288,149.894399434,974.804238866,943.172847712,14.1616749024,17.4697162524
 02/15  07:00:00,859.410209701,100.637364609,60.2489981879,0.0,176.471037341,302.612436532,699.770022366,653.978936229,28.3233498048,17.4677363321
 02/15  08:00:00,1007.55971112,102.350911869,104.263331799,0.0,243.2593065,310.10971186,556.467181347,487.487393779,42.4850247072,26.4947628607
 02/15  09:00:00,1076.94568708,103.1550073,135.590688346,0.0,243.2593065,310.10971186,523.433857652,425.877422075,56.6466996096,40.9097359682
 02/15  10:00:00,1144.07326354,103.886393456,173.234774185,0.0,243.2593065,302.612436532,461.47503345,379.709645289,42.4850247072,39.2803634534
 02/15  11:00:00,1183.88419953,104.601421594,214.711165853,0.0,243.2593065,310.10971186,469.083091879,344.291296492,70.808374512,53.983420875
 02/15  12:00:00,1205.98899557,105.031062331,246.632426422,0.0,243.2593065,310.10971186,450.663732177,334.752994278,70.808374512,45.1023633872
 02/15  13:00:00,1183.13477424,105.72617435,275.305220206,0.0,243.2593065,310.10971186,429.953908181,314.352235331,70.808374512,44.7932983375
 02/15  14:00:00,1241.2116818,106.095711077,292.930878765,0.0,243.2593065,302.612436532,416.975604286,306.211459677,56.6466996096,54.1174449995
 02/15  15:00:00,1267.61912187,106.742993201,303.790676421,0.0,243.2593065,302.612436532,368.426240542,280.535772469,42.4850247072,45.4054433665
 02/15  16:00:00,1228.85513561,107.065272886,274.821298546,0.0,243.2593065,302.612436532,371.839989858,261.747373385,56.6466996096,53.4459168634
 02/15  17:00:00,1242.55253298,107.139339839,286.069082255,0.0,243.2593065,310.10971186,379.142040455,258.515992836,84.9700494144,35.6559982044
 02/15  18:00:00,1255.7790475,107.125607412,284.393837703,0.0,243.2593065,310.10971186,396.733607127,285.367035588,84.9700494144,26.3965221244
 02/15  19:00:00,990.342332388,99.022439469,273.85737759,0.0,166.938926447,199.110933808,415.93562231,309.56564805,84.9700494144,21.3999248455
 02/15  20:00:00,978.98085253,99.022439469,267.207393773,0.0,166.938926447,191.61365848,396.145397467,317.08865381,56.6466996096,22.4100440473
 02/15  21:00:00,835.042844484,99.022439469,255.568808324,0.0,100.150657288,124.558693486,427.907633,353.73278689,56.6466996096,17.5281465009
 02/15  22:00:00,785.635524977,99.022439469,243.655987647,0.0,100.150657288,124.558693486,422.881708063,362.920991447,42.4850247072,17.4756919083
 02/15  23:00:00,710.516379226,99.022439469,231.966925257,0.0,46.0930336215,124.558693486,434.718402271,388.925774055,28.3233498048,17.4692784106
 02/15  24:00:00,701.614509039,99.022439469,220.067329794,0.0,46.0930336215,124.558693486,442.045042525,410.413804258,14.1616749024,17.4695633642
 02/16  01:00:00,678.160592006,99.022439469,208.193327932,0.0,46.0930336215,113.312780494,461.599070835,431.5289858,5.66466996096,24.4054150735
 02/16  02:00:00,667.754372993,99.022439469,196.128405476,0.0,46.0930336215,113.312780494,478.725540272,453.814080857,5.66466996096,19.2467894542
 02/16  03:00:00,657.726907158,99.022439469,184.412386411,0.0,46.0930336215,113.312780494,499.656610898,476.528638349,5.66466996096,17.4633025872
 02/16  04:00:00,647.410024745,99.022439469,172.394596378,0.0,46.0930336215,113.312780494,528.224484807,505.096211564,5.66466996096,17.463603282
 02/16  05:00:00,723.896348328,99.022439469,159.647585433,0.0,100.150657288,148.969399434,530.643267462,507.514669147,5.66466996096,17.4639283544
 02/16  06:00:00,715.423340556,99.6303278044,147.929537066,0.0,100.150657288,149.894399434,826.066267451,794.440350143,14.1616749024,17.4642424056
 02/16  07:00:00,944.647204139,101.254128697,154.297135354,0.0,176.471037341,302.612436532,556.605604174,510.817714077,28.3233498048,17.4645402922
 02/16  08:00:00,1085.3958625,103.296823553,189.918864391,0.0,243.2593065,310.10971186,482.053390988,413.063265711,42.4850247072,26.5051005699
 02/16  09:00:00,1142.34166068,104.174949216,208.096222611,0.0,243.2593065,310.10971186,470.944548297,378.743905394,56.6466996096,35.5539432931
 02/16  10:00:00,1205.10978108,104.803288312,236.841811689,0.0,243.2593065,302.612436532,449.972901876,362.825371542,42.4850247072,44.6625056267
 02/16  11:00:00,1246.37305427,105.450996433,271.345961916,0.0,243.2593065,310.10971186,452.901734876,337.109871445,70.808374512,44.9834889193
 02/16  12:00:00,1270.0181091,106.003721132,295.297509594,0.0,243.2593065,310.10971186,442.673215985,317.750647171,70.808374512,54.1141943026
 02/16  13:00:00,1246.44957544,106.670522509,312.885400627,0.0,243.2593065,310.10971186,411.632031669,296.02569809,70.808374512,44.7979590663
 02/16  14:00:00,1301.51744697,107.047774441,328.491419447,0.0,243.2593065,302.612436532,394.480761073,283.712021198,56.6466996096,54.1220402653
 02/16  15:00:00,1315.81582462,107.502058139,333.975214746,0.0,243.2593065,302.612436532,352.719003699,265.245764601,42.4850247072,44.9882143904
 02/16  16:00:00,1308.04603369,107.890995647,335.542608277,0.0,243.2593065,302.612436532,350.713916202,249.186868158,56.6466996096,44.8803484347
 02/16  17:00:00,1309.20320833,108.001355066,338.54196529,0.0,243.2593065,310.10971186,372.044043816,242.499292989,84.9700494144,44.5747014123
 02/16  18:00:00,1320.35052948,107.885929573,340.115326681,0.0,243.2593065,310.10971186,379.198665042,267.829900696,84.9700494144,26.3987149307
 02/16  19:00:00,1030.44017239,99.022439469,311.643728415,0.0,166.938926447,199.110933808,405.014678268,302.517668059,84.9700494144,17.5269607946
 02/16  20:00:00,994.622651088,99.022439469,285.8739457,0.0,166.938926447,191.61365848,394.177052262,311.249588489,56.6466996096,26.2807641633
 02/16  21:00:00,849.082151876,99.022439469,272.268972092,0.0,100.150657288,124.558693486,421.370491491,347.194591267,56.6466996096,17.5292006139
 02/16  22:00:00,800.548677158,99.022439469,259.918329278,0.0,100.150657288,124.558693486,415.310712169,355.35530367,42.4850247072,17.4703837921
 02/16  23:00:00,726.712523641,99.022439469,248.241311583,0.0,46.0930336215,124.558693486,420.750851959,374.963645029,28.3233498048,17.463857125
 02/16  24:00:00,718.215760522,99.022439469,236.349896376,0.0,46.0930336215,124.558693486,418.109162173,386.483328124,14.1616749024,17.4641591471
 02/17  01:00:00,695.898535892,99.022439469,224.562853486,0.0,46.0930336215,113.312780494,427.45554984,404.32451537,5.66466996096,17.4663645092
 02/17  02:00:00,685.978516644,99.022439469,212.485855852,0.0,46.0930336215,113.312780494,447.61830564,424.48891488,5.66466996096,17.4647207993
 02/17  03:00:00,676.372043181,99.022439469,200.818523308,0.0,46.0930336215,113.312780494,467.987533194,444.85784255,5.66466996096,17.4650206833
 02/17  04:00:00,666.133659698,99.022439469,188.79395162,0.0,46.0930336215,113.312780494,489.523773454,466.393784888,5.66466996096,17.4653186051
 02/17  05:00:00,745.450749603,99.022439469,175.99184753,0.0,100.150657288,148.969399434,490.386567354,467.254357673,5.66466996096,17.46753972
 02/17  06:00:00,736.964275955,99.661349502,164.39165477,0.0,100.150657288,149.894399434,777.635380364,746.007386524,14.1616749024,17.4663189382
 02/17  07:00:00,966.733231917,101.664824563,170.936693526,0.0,176.471037341,302.612436532,524.120150914,478.328691352,28.3233498048,17.4681097568
 02/17  08:00:00,1109.96159637,104.103754906,215.742885693,0.0,243.2593065,310.10971186,463.439820286,385.630190873,42.4850247072,35.3246047058
 02/17  09:00:00,1167.29241782,105.149704391,248.335095483,0.0,243.2593065,310.10971186,439.8252807,347.635832638,56.6466996096,35.5427484518
 02/17  10:00:00,1256.50454387,105.778154271,296.108720541,0.0,243.2593065,302.612436532,407.106785286,328.894348045,42.4850247072,35.7274125338
 02/17  11:00:00,1318.40262794,106.531550541,330.84620625,0.0,243.2593065,310.10971186,421.275529019,296.480181165,70.808374512,53.9869733418
 02/17  12:00:00,1327.71269437,107.40443102,337.249852259,0.0,243.2593065,310.10971186,394.070168921,269.144044538,70.808374512,54.1177498715
 02/17  13:00:00,1289.62713848,108.086829299,345.413020061,0.0,243.2593065,310.10971186,363.270147847,247.668760055,70.808374512,44.7930132798
 02/17  14:00:00,1331.06015227,108.161632866,352.830698334,0.0,243.2593065,302.612436532,343.980156957,242.233563775,56.6466996096,45.0998935722
 02/17  15:00:00,1338.99521145,108.97924287,356.408538789,0.0,243.2593065,302.612436532,323.046681128,226.574345922,42.4850247072,53.987310499
 02/17  16:00:00,1329.58751135,109.689887074,356.633222141,0.0,243.2593065,302.612436532,315.81131213,214.289256311,56.6466996096,44.8753562087
 02/17  17:00:00,1332.535928,110.067096922,355.52030417,0.0,243.2593065,310.10971186,332.123140703,211.485233959,84.9700494144,35.6678573291
 02/17  18:00:00,1337.33000107,109.942623828,355.378448456,0.0,243.2593065,310.10971186,348.126939167,236.760558708,84.9700494144,26.3963310441
 02/17  19:00:00,1069.93458385,99.022439469,351.749939607,0.0,166.938926447,199.110933808,382.409803345,271.157924259,84.9700494144,26.2818296712
 02/17  20:00:00,1057.16043681,99.022439469,350.519644899,0.0,166.938926447,191.61365848,354.456396249,280.282225034,56.6466996096,17.5274716053
 02/17  21:00:00,921.856676587,99.022439469,348.618942439,0.0,100.150657288,124.558693486,399.292750952,316.361782793,56.6466996096,26.2842685499
 02/17  22:00:00,881.917976112,99.022439469,346.04114729,0.0,100.150657288,124.558693486,385.211716286,325.254499151,42.4850247072,17.4721924275
 02/17  23:00:00,814.96545499,99.022439469,343.043632988,0.0,46.0930336215,124.558693486,389.900832156,344.111877004,28.3233498048,17.4656053469
 02/17  24:00:00,813.400275592,99.022439469,339.443793547,0.0,46.0930336215,124.558693486,384.077136452,352.449552233,14.1616749024,17.4659093171
 02/18  01:00:00,792.268255082,99.022439469,330.523763319,0.0,46.0930336215,113.312780494,383.189245538,360.058380365,5.66466996096,17.4661952115
 02/18  02:00:00,782.629478916,99.022439469,320.295643128,0.0,46.0930336215,113.312780494,390.638136938,367.507010538,5.66466996096,17.4664564397
 02/18  03:00:00,769.269869595,99.022439469,308.490586348,0.0,46.0930336215,113.312780494,396.981638537,373.850229509,5.66466996096,17.4667390674
 02/18  04:00:00,754.334777084,99.022439469,294.846724382,0.0,46.0930336215,113.312780494,402.254329568,379.122633283,5.66466996096,17.4670263241
 02/18  05:00:00,749.976132625,99.022439469,283.717060621,0.0,55.6251445156,113.312780494,396.493501265,373.361517089,5.66466996096,17.4673142153
 02/18  06:00:00,739.551628098,99.022439469,273.101810761,0.0,55.6251445156,113.312780494,409.572086849,377.942810157,14.1616749024,17.467601789
 02/18  07:00:00,806.609910635,99.022439469,280.734278307,0.0,65.1572554096,176.889270242,366.201593821,320.410355197,28.3233498048,17.4678888191
 02/18  08:00:00,945.36151828,99.4206148847,317.721123932,0.0,109.682768182,220.96816451,612.823514333,552.870286792,42.4850247072,17.4682028345
 02/18  09:00:00,978.303487006,99.4135375762,340.856538298,0.0,109.682768182,220.96816451,497.799198433,414.798144662,56.6466996096,26.3543541611
 02/18  10:00:00,1095.02907949,100.710018812,347.1773471,0.0,131.945524568,266.955817592,424.033648645,355.035017649,42.4850247072,26.5136062895
 02/18  11:00:00,1104.15469653,101.177105115,353.649018052,0.0,131.945524568,274.45309292,432.619497545,326.261905372,70.808374512,35.5492176608
 02/18  12:00:00,1112.8415283,101.56085258,359.452181822,0.0,131.945524568,274.45309292,414.188176063,307.827402459,70.808374512,35.5523990925
 02/18  13:00:00,1093.69482627,101.930042357,363.219941065,0.0,131.945524568,274.45309292,395.429064819,289.075984102,70.808374512,35.5447062049
 02/18  14:00:00,1092.76852516,102.229652515,366.050605128,0.0,131.945524568,266.955817592,371.086670227,278.893531917,56.6466996096,35.5464387003
 02/18  15:00:00,1095.58362087,102.450688337,368.129304617,0.0,131.945524568,266.955817592,335.860828132,257.829366342,42.4850247072,35.5464370825
 02/18  16:00:00,996.745084642,99.022439469,369.439726282,0.0,109.682768182,212.545889182,281.882790864,182.975290043,56.6466996096,42.2608012111
 02/18  17:00:00,998.973281925,99.022439469,371.432067132,0.0,109.682768182,220.04316451,308.40631169,185.750911123,84.9700494144,37.6853511528
 02/18  18:00:00,967.217289327,99.022439469,371.930757352,0.0,109.682768182,220.04316451,326.57798379,215.114092328,84.9700494144,26.4938420479
 02/18  19:00:00,941.42884113,99.022439469,365.404588777,0.0,100.150657288,199.110933808,369.245987568,266.807113854,84.9700494144,17.4688243004
 02/18  20:00:00,930.309443113,99.022439469,360.717944696,0.0,100.150657288,191.61365848,353.149555583,279.03379459,56.6466996096,17.469061383
 02/18  21:00:00,820.393052147,99.022439469,356.269339206,0.0,55.6251445156,124.558693486,397.035499524,322.919444684,56.6466996096,17.4693552307
 02/18  22:00:00,820.824668019,99.022439469,351.679664114,0.0,55.6251445156,124.558693486,393.144560719,333.189917092,42.4850247072,17.4696189199
 02/18  23:00:00,813.514273866,99.022439469,347.106202751,0.0,46.0930336215,124.558693486,398.869613174,353.082460057,28.3233498048,17.4638033122
 02/18  24:00:00,812.706074345,99.022439469,340.98254899,0.0,46.0930336215,124.558693486,394.087764208,362.46316707,14.1616749024,17.4629222352
 02/19  01:00:00,782.729798457,99.022439469,330.826821365,0.0,34.9616554283,113.312780494,393.519790479,370.390026124,5.66466996096,17.4650943942
 02/19  02:00:00,775.977455901,99.022439469,320.615084351,0.0,34.9616554283,113.312780494,400.759678989,377.631565154,5.66466996096,17.4634438735
 02/19  03:00:00,766.234840922,99.022439469,309.467045556,0.0,34.9616554283,113.312780494,408.319326294,385.190930858,5.66466996096,17.4637254746
 02/19  04:00:00,754.293300871,99.022439469,296.190762706,0.0,34.9616554283,113.312780494,415.236130599,392.107447866,5.66466996096,17.4640127719
 02/19  05:00:00,753.003657472,99.022439469,285.358616529,0.0,44.4937663224,113.312780494,411.273993842,388.14502294,5.66466996096,17.4643009409
 02/19  06:00:00,745.067611251,99.022439469,275.001760264,0.0,44.4937663224,113.312780494,426.831237693,395.204973946,14.1616749024,17.4645888446
 02/19  07:00:00,817.64717659,99.022439469,283.412269492,0.0,54.0258772165,176.889270242,382.067075459,336.278849439,28.3233498048,17.4648762152
 02/19  08:00:00,843.217847326,99.022439469,319.07879397,0.0,54.0258772165,184.38654557,378.459904259,318.509716562,42.4850247072,17.4651629906
 02/19  09:00:00,938.309943145,99.022439469,335.12506979,0.0,65.1572554096,220.04316451,367.080285814,284.101835098,56.6466996096,26.3317511063
 02/19  10:00:00,932.276496529,99.022439469,340.6389816,0.0,65.1572554096,212.545889182,330.100463542,261.138456864,42.4850247072,26.4769819707
 02/19  11:00:00,937.466032502,99.022439469,350.015824695,0.0,65.1572554096,220.04316451,352.338906813,246.030385394,70.808374512,35.5001469065
 02/19  12:00:00,939.933595503,99.022439469,359.095607118,0.0,65.1572554096,220.04316451,344.648395311,238.341341495,70.808374512,35.4986793041
 02/19  13:00:00,942.385764473,99.022439469,365.570924827,0.0,65.1572554096,220.04316451,336.516780442,230.211537983,70.808374512,35.496867947
 02/19  14:00:00,942.894045838,99.022439469,369.593885161,0.0,65.1572554096,212.545889182,316.007897017,223.866154614,56.6466996096,35.4950427931
 02/19  15:00:00,952.377498438,99.022439469,370.600711448,0.0,65.1572554096,212.545889182,285.669727366,207.691479583,42.4850247072,35.493223076
 02/19  16:00:00,950.563937376,99.022439469,368.133881044,0.0,65.1572554096,212.545889182,290.515882976,198.37777347,56.6466996096,35.4914098963
 02/19  17:00:00,931.536290898,99.022439469,363.28362475,0.0,65.1572554096,220.04316451,319.137073054,198.673735838,84.9700494144,35.4932878017
 02/19  18:00:00,890.697497029,99.022439469,359.586568971,0.0,54.0258772165,184.38654557,336.080660353,224.627488484,84.9700494144,26.4831224542
 02/19  19:00:00,865.743314168,99.022439469,354.91180911,0.0,44.4937663224,163.454314868,383.136337562,280.701113103,84.9700494144,17.4651750447
 02/19  20:00:00,853.08131157,99.022439469,353.705700863,0.0,44.4937663224,155.95703954,371.23349152,297.123323911,56.6466996096,17.463467999
 02/19  21:00:00,820.479755858,99.022439469,351.992558881,0.0,44.4937663224,124.558693486,411.880684133,337.770249285,56.6466996096,17.4637352382
 02/19  22:00:00,818.822062684,99.022439469,349.928472851,0.0,44.4937663224,124.558693486,409.544961969,349.595918126,42.4850247072,17.4640191366
 02/19  23:00:00,809.626636097,99.022439469,347.482781973,0.0,34.9616554283,124.558693486,416.231184493,370.443528195,28.3233498048,17.4643064935
 02/19  24:00:00,809.030661482,99.022439469,344.810196691,0.0,34.9616554283,124.558693486,412.244425145,380.618156047,14.1616749024,17.4645941963
 02/20  01:00:00,794.616166235,99.022439469,341.982390156,0.0,34.9616554283,113.312780494,412.150771569,389.019336602,5.66466996096,17.4667650066
 02/20  02:00:00,791.9534079,99.022439469,339.175263162,0.0,34.9616554283,113.312780494,419.93389905,396.804142528,5.66466996096,17.4650865613
 02/20  03:00:00,788.079038731,99.022439469,334.75106923,0.0,34.9616554283,113.312780494,427.797781706,404.667743711,5.66466996096,17.4653680339
 02/20  04:00:00,779.777854994,99.022439469,325.558761639,0.0,34.9616554283,113.312780494,436.952374607,413.822057577,5.66466996096,17.4656470692
 02/20  05:00:00,776.77077592,99.022439469,316.417217669,0.0,44.4937663224,113.312780494,433.942021374,410.811426341,5.66466996096,17.4659250718
 02/20  06:00:00,765.116384738,99.022439469,305.350765959,0.0,44.4937663224,113.312780494,448.155875356,416.527998077,14.1616749024,17.4662023765
 02/20  07:00:00,829.844660359,99.022439469,311.580552352,0.0,54.0258772165,176.889270242,398.158354973,352.368526104,28.3233498048,17.4664790639
 02/20  08:00:00,835.383482545,99.022439469,336.585627373,0.0,54.0258772165,184.38654557,395.941383826,335.989603964,42.4850247072,17.4667551543
 02/20  09:00:00,925.322802193,99.022439469,349.929617234,0.0,65.1572554096,220.04316451,382.877120856,299.896347265,56.6466996096,26.3340739815
 02/20  10:00:00,928.344532182,99.022439469,356.97060119,0.0,65.1572554096,212.545889182,343.088926818,274.124548475,42.4850247072,26.4793536362
 02/20  11:00:00,942.194078111,99.022439469,363.731432476,0.0,65.1572554096,220.04316451,362.273005016,255.961349233,70.808374512,35.5032812712
 02/20  12:00:00,960.581981092,99.022439469,367.171635571,0.0,65.1572554096,220.04316451,353.287523246,246.9775696,70.808374512,35.5015791337
 02/20  13:00:00,977.604055991,99.022439469,363.955023009,0.0,65.1572554096,220.04316451,347.027788994,240.71969636,70.808374512,35.4997181222
 02/20  14:00:00,975.796068309,99.022439469,360.127870657,0.0,65.1572554096,212.545889182,327.473213268,235.328659597,56.6466996096,35.4978540618
 02/20  15:00:00,978.603506593,99.022439469,358.664381769,0.0,65.1572554096,212.545889182,296.803809705,218.822788852,42.4850247072,35.4959961458
 02/20  16:00:00,971.429647189,99.022439469,358.387222357,0.0,65.1572554096,212.545889182,295.860361744,203.719517234,56.6466996096,35.4941449009
 02/20  17:00:00,932.988276719,99.022439469,349.043436435,0.0,65.1572554096,220.04316451,316.722234829,196.256232172,84.9700494144,35.495953243
 02/20  18:00:00,900.214192052,99.022439469,362.553560885,0.0,54.0258772165,184.38654557,340.397996654,228.942534594,84.9700494144,26.4854126454
 02/20  19:00:00,876.809017766,99.022439469,359.252277429,0.0,44.4937663224,163.454314868,396.837694189,294.401219494,84.9700494144,17.4664252804
 02/20  20:00:00,860.553631353,99.022439469,351.576225538,0.0,44.4937663224,155.95703954,388.5847449,314.47324146,56.6466996096,17.4648038302
 02/20  21:00:00,825.143872161,99.022439469,346.69300093,0.0,44.4937663224,124.558693486,430.344512993,356.232715371,56.6466996096,17.4650980131
 02/20  22:00:00,821.717502668,99.022439469,343.378500243,0.0,44.4937663224,124.558693486,428.284296956,368.333891749,42.4850247072,17.4653805
 02/20  23:00:00,811.628794277,99.022439469,340.692292217,0.0,34.9616554283,124.558693486,435.633150103,389.844140543,28.3233498048,17.4656597554
 02/20  24:00:00,810.629437711,99.022439469,338.224088119,0.0,34.9616554283,124.558693486,432.40012701,400.772514318,14.1616749024,17.4659377895
 02/21  01:00:00,807.005355912,99.022439469,335.783175085,0.0,46.0930336215,113.312780494,430.602059911,407.472086369,5.66466996096,17.4653035807
 02/21  02:00:00,805.07715947,99.022439469,333.293807839,0.0,46.0930336215,113.312780494,438.085841706,414.954781991,5.66466996096,17.4663897541
 02/21  03:00:00,799.248267941,99.022439469,329.165710706,0.0,46.0930336215,113.312780494,445.720764278,422.589426968,5.66466996096,17.4666673492
 02/21  04:00:00,790.249029304,99.022439469,321.277341974,0.0,46.0930336215,113.312780494,454.807137406,431.675530506,5.66466996096,17.4669369393
 02/21  05:00:00,872.06974285,99.022439469,312.993507632,0.0,100.150657288,148.969399434,430.339231337,407.207227321,5.66466996096,17.4673340547
 02/21  06:00:00,861.480779045,99.022439469,302.859674796,0.0,100.150657288,149.894399434,919.954430381,888.324006619,14.1616749024,17.4687488598
 02/21  07:00:00,1084.59436389,99.0487857762,311.167678485,0.0,176.471037341,302.612436532,572.733052076,526.941792224,28.3233498048,17.4679100478
 02/21  08:00:00,1208.52163245,99.3343223319,335.260023112,0.0,243.2593065,310.10971186,512.36806564,434.555966607,42.4850247072,35.3270743258
 02/21  09:00:00,1260.77322086,99.5150233261,346.141320108,0.0,243.2593065,310.10971186,472.053969568,379.862323522,56.6466996096,35.5449464359
 02/21  10:00:00,1305.89883134,99.9005046846,351.671709332,0.0,243.2593065,302.612436532,428.79766893,341.652953561,42.4850247072,44.6596906622
 02/21  11:00:00,1321.13725802,100.520927256,356.329484022,0.0,243.2593065,310.10971186,422.847305123,307.058337858,70.808374512,44.9805927535
 02/21  12:00:00,1329.12759179,101.036084552,360.178741738,0.0,243.2593065,310.10971186,411.132732489,286.204161211,70.808374512,54.1201967654
 02/21  13:00:00,1294.03795485,101.678309642,363.008053587,0.0,243.2593065,310.10971186,384.83129218,269.227756569,70.808374512,44.7951610996
 02/21  14:00:00,1326.01263735,102.6534469,365.623587122,0.0,243.2593065,302.612436532,356.561978296,254.82366239,56.6466996096,45.0916162959
 02/21  15:00:00,1305.94776951,103.480848191,356.811169405,0.0,243.2593065,302.612436532,326.7674674,230.293422356,42.4850247072,53.9890203374
 02/21  16:00:00,1310.74135426,104.046290872,375.119035714,0.0,243.2593065,302.612436532,314.145195375,212.621899658,56.6466996096,44.8765961069
 02/21  17:00:00,1323.95679003,104.843542409,374.680010555,0.0,243.2593065,310.10971186,327.645735071,207.010170959,84.9700494144,35.6655146973
 02/21  18:00:00,1335.06363982,104.960943916,375.59044508,0.0,243.2593065,310.10971186,341.167203715,229.799831619,84.9700494144,26.3973226819
 02/21  19:00:00,1065.3791198,99.022439469,368.4754936,0.0,166.938926447,199.110933808,363.411687127,252.160975454,84.9700494144,26.2806622586
 02/21  20:00:00,1053.09533349,99.022439469,363.956505434,0.0,166.938926447,191.61365848,339.375437478,265.200452664,56.6466996096,17.5282852046
 02/21  21:00:00,921.966769463,99.022439469,359.679492354,0.0,100.150657288,124.558693486,390.288193969,307.358214526,56.6466996096,26.2832798338
 02/21  22:00:00,884.520240605,99.022439469,355.527289729,0.0,100.150657288,124.558693486,376.388488972,316.430474461,42.4850247072,17.4729898034
 02/21  23:00:00,821.698486486,99.022439469,351.513751358,0.0,46.0930336215,124.558693486,382.366825646,336.577079515,28.3233498048,17.466396327
 02/21  24:00:00,824.500471641,99.022439469,347.264783605,0.0,46.0930336215,124.558693486,376.496557574,344.868210853,14.1616749024,17.4666718188
 02/22  01:00:00,812.250926319,99.022439469,343.001503003,0.0,46.0930336215,113.312780494,374.370875757,351.239307928,5.66466996096,17.4668978677
 02/22  02:00:00,813.011966153,99.022439469,338.815363965,0.0,46.0930336215,113.312780494,380.543038087,357.411253355,5.66466996096,17.4671147708
 02/22  03:00:00,812.886264827,99.022439469,334.483354751,0.0,46.0930336215,113.312780494,386.877552392,363.745520578,5.66466996096,17.4673618524
 02/22  04:00:00,812.052173479,99.022439469,331.996948296,0.0,46.0930336215,113.312780494,393.017789831,369.885504129,5.66466996096,17.4676157408
 02/22  05:00:00,899.678790867,99.022439469,329.010045343,0.0,100.150657288,148.969399434,377.415025233,354.282463058,5.66466996096,17.4678922146
 02/22  06:00:00,896.15275173,99.0505969928,321.973587552,0.0,100.150657288,149.894399434,648.184150756,616.554318118,14.1616749024,17.4681577356
 02/22  07:00:00,1123.82469056,100.109041595,326.746239303,0.0,176.471037341,302.612436532,441.785692441,395.993931443,28.3233498048,17.4684111936
 02/22  08:00:00,1229.43838764,101.461044527,335.82278761,0.0,243.2593065,310.10971186,402.955975312,333.972642479,42.4850247072,26.4983081258
 02/22  09:00:00,1261.72016101,102.43913729,348.573033021,0.0,243.2593065,310.10971186,383.487988064,291.280188452,56.6466996096,35.5611000027
 02/22  10:00:00,1314.76036057,103.423405195,359.078495134,0.0,243.2593065,302.612436532,350.936133225,263.799691023,42.4850247072,44.6514174951
 02/22  11:00:00,1347.21644951,104.513835557,362.816426551,0.0,243.2593065,310.10971186,358.334552032,237.164571848,70.808374512,50.3616056714
 02/22  12:00:00,1344.70450118,105.67713664,359.719939466,0.0,243.2593065,310.10971186,344.827630122,225.289903734,70.808374512,48.7293518754
 02/22  13:00:00,1288.6855561,106.84299473,357.587892723,0.0,243.2593065,310.10971186,330.677582158,215.073744229,70.808374512,44.7954634165
 02/22  14:00:00,1324.15079662,107.751872298,362.947193454,0.0,243.2593065,302.612436532,317.443054236,206.677405413,56.6466996096,54.1189492132
 02/22  15:00:00,1331.93894407,109.065290303,369.126549876,0.0,243.2593065,302.612436532,279.736938158,192.26793063,42.4850247072,44.9839828207
 02/22  16:00:00,1325.91763186,110.084375099,372.392294528,0.0,243.2593065,302.612436532,294.431958907,183.935743934,56.6466996096,53.8495153628
 02/22  17:00:00,1332.79942949,110.804280607,368.374231779,0.0,243.2593065,310.10971186,305.009855233,184.385997367,84.9700494144,35.6538084509
 02/22  18:00:00,1339.26017053,110.381733305,364.686373932,0.0,243.2593065,310.10971186,322.137329278,210.769848894,84.9700494144,26.3974309696
 02/22  19:00:00,1068.53171859,99.022439469,358.135144443,0.0,166.938926447,199.110933808,352.685120909,250.186193249,84.9700494144,17.5288782457
 02/22  20:00:00,1056.11922336,99.022439469,354.900094757,0.0,166.938926447,191.61365848,346.267746985,263.340772816,56.6466996096,26.2802745595
 02/22  21:00:00,921.85040873,99.022439469,351.978060019,0.0,100.150657288,124.558693486,377.299246668,303.125103605,56.6466996096,17.5274434527
 02/22  22:00:00,881.567234697,99.022439469,349.176078589,0.0,100.150657288,124.558693486,373.525553881,313.567711636,42.4850247072,17.4728175381
 02/22  23:00:00,815.752242573,99.022439469,346.508256403,0.0,46.0930336215,124.558693486,379.895112546,334.105369639,28.3233498048,17.4663931024
 02/22  24:00:00,816.280628215,99.022439469,343.61235656,0.0,46.0930336215,124.558693486,375.052477092,343.424141545,14.1616749024,17.466660645
 02/23  01:00:00,802.054131338,99.022439469,340.700240516,0.0,46.0930336215,113.312780494,374.429602923,351.297930042,5.66466996096,17.4670029193
 02/23  02:00:00,799.970340162,99.022439469,336.756893466,0.0,46.0930336215,113.312780494,382.159722828,359.027990245,5.66466996096,17.4670626218
 02/23  03:00:00,794.608938009,99.022439469,329.085518131,0.0,46.0930336215,113.312780494,389.58556558,366.453584466,5.66466996096,17.467311153
 02/23  04:00:00,786.34334346,99.022439469,320.777121275,0.0,46.0930336215,113.312780494,396.360770985,373.228543711,5.66466996096,17.4675573124
 02/23  05:00:00,866.03589472,99.022439469,312.499246744,0.0,100.150657288,148.969399434,381.118696439,357.986110867,5.66466996096,17.4679156115
 02/23  06:00:00,857.783305278,99.4582233902,302.668166154,0.0,100.150657288,149.894399434,597.104548214,565.474063588,14.1616749024,17.4688097229
 02/23  07:00:00,1085.61283217,101.54731799,311.19788608,0.0,176.471037341,302.612436532,428.149742287,382.358003181,28.3233498048,17.4683893016
 02/23  08:00:00,1200.45784552,103.542301231,323.132431789,0.0,243.2593065,310.10971186,413.732149754,335.919340489,42.4850247072,35.3277845579
 02/23  09:00:00,1227.67215523,104.381740108,309.153635103,0.0,243.2593065,310.10971186,409.301094144,317.10897627,56.6466996096,35.5454182643
 02/23  10:00:00,1248.67269885,104.858686111,298.079805704,0.0,243.2593065,302.612436532,400.857869431,313.712779061,42.4850247072,44.6600656635
 02/23  11:00:00,1243.07527546,105.322534602,293.040016909,0.0,243.2593065,310.10971186,419.253613091,303.46474954,70.808374512,44.9804890391
 02/23  12:00:00,1236.93726952,105.82120326,292.531951375,0.0,243.2593065,310.10971186,421.083294345,296.154999641,70.808374512,54.1199201923
 02/23  13:00:00,1200.03058187,106.716180175,300.659217652,0.0,243.2593065,310.10971186,392.953772237,277.350399555,70.808374512,44.7949981699
 02/23  14:00:00,1257.5548357,107.610447973,313.151130618,0.0,243.2593065,302.612436532,362.513488198,260.776248435,56.6466996096,45.0905401534
 02/23  15:00:00,1289.24762233,107.911533407,326.496558595,0.0,243.2593065,302.612436532,350.099891676,253.628557813,42.4850247072,53.9863091557
 02/23  16:00:00,1253.64245466,108.18629927,298.27670178,0.0,243.2593065,302.612436532,345.698190152,244.178607161,56.6466996096,44.8728833813
 02/23  17:00:00,1246.66353334,108.309344113,287.554333724,0.0,243.2593065,310.10971186,363.380587125,242.74535965,84.9700494144,35.6651780609
 02/23  18:00:00,1243.78875044,108.157916908,273.366570875,0.0,243.2593065,310.10971186,379.14644085,267.779203536,84.9700494144,26.3971878995
 02/23  19:00:00,974.297872112,99.022439469,255.790092685,0.0,166.938926447,199.110933808,414.301421095,303.050848188,84.9700494144,26.2805234922
 02/23  20:00:00,964.435926218,99.022439469,250.504816779,0.0,166.938926447,191.61365848,388.49527866,314.32036583,56.6466996096,17.5282132211
 02/23  21:00:00,824.859237819,99.022439469,243.24254648,0.0,100.150657288,124.558693486,436.226053088,353.296966058,56.6466996096,26.2823874205
 02/23  22:00:00,779.986855405,99.022439469,235.477712686,0.0,100.150657288,124.558693486,424.211415179,364.253482523,42.4850247072,17.4729079491
 02/23  23:00:00,708.72548626,99.022439469,227.656381132,0.0,46.0930336215,124.558693486,438.452664511,392.663013507,28.3233498048,17.4663011995
 02/23  24:00:00,703.784494772,99.022439469,219.898506621,0.0,46.0930336215,124.558693486,441.865011717,410.236780232,14.1616749024,17.4665565831
 02/24  01:00:00,685.350016533,99.022439469,212.932143194,0.0,46.0930336215,113.312780494,448.620052434,425.488635502,5.66466996096,17.4667469709
 02/24  02:00:00,679.603321687,99.022439469,205.561897108,0.0,46.0930336215,113.312780494,464.305948632,441.174342788,5.66466996096,17.4669358831
 02/24  03:00:00,673.069869901,99.022439469,197.679127493,0.0,46.0930336215,113.312780494,480.168209061,457.036379735,5.66466996096,17.4671593656
 02/24  04:00:00,665.874347857,99.022439469,188.867917807,0.0,46.0930336215,113.312780494,497.432153895,474.300093186,5.66466996096,17.4673907474
 02/24  05:00:00,749.793364001,99.022439469,181.057121589,0.0,100.150657288,148.969399434,488.186401207,465.054086255,5.66466996096,17.4676449905
 02/24  06:00:00,745.153079648,99.6068369647,173.786502896,0.0,100.150657288,149.894399434,763.033688393,731.404125084,14.1616749024,17.4678884058
 02/24  07:00:00,978.265093855,101.469029282,184.549037551,0.0,176.471037341,302.612436532,514.290837362,468.499371536,28.3233498048,17.468116021
 02/24  08:00:00,1117.40254671,103.872876978,222.567271326,0.0,243.2593065,310.10971186,456.886866935,387.90426282,42.4850247072,26.4975794074
 02/24  09:00:00,1166.30414877,104.942592398,240.212094587,0.0,243.2593065,310.10971186,443.41332156,351.206798933,56.6466996096,35.5598230167
 02/24  10:00:00,1220.35325072,105.83802425,262.183161999,0.0,243.2593065,302.612436532,412.387100318,325.252422906,42.4850247072,44.6496527055
 02/24  11:00:00,1248.55683465,106.561717248,284.113270458,0.0,243.2593065,310.10971186,418.86359235,301.147523724,70.808374512,46.9076941139
 02/24  12:00:00,1257.6923396,107.234927223,294.245830125,0.0,243.2593065,310.10971186,410.386326708,287.387069509,70.808374512,52.1908826865
 02/24  13:00:00,1223.85571159,107.860490023,302.505033627,0.0,243.2593065,310.10971186,390.865465158,275.264059693,70.808374512,44.7930309534
 02/24  14:00:00,1283.46070217,108.376542572,316.823198978,0.0,243.2593065,302.612436532,375.397675882,264.635481684,56.6466996096,54.1154945884
 02/24  15:00:00,1315.08671097,108.851363333,331.107234714,0.0,243.2593065,302.612436532,332.85099968,245.384852146,42.4850247072,44.9811228271
 02/24  16:00:00,1284.80428451,108.687794288,314.155417633,0.0,243.2593065,302.612436532,354.368672816,251.019712139,56.6466996096,46.7022610678
 02/24  17:00:00,1262.82195695,108.487448751,299.714805884,0.0,243.2593065,310.10971186,397.454594826,269.737278191,84.9700494144,42.7472672199
 02/24  18:00:00,1265.33939703,108.546150523,291.302229156,0.0,243.2593065,310.10971186,392.341861031,280.975775951,84.9700494144,26.3960356653
 02/24  19:00:00,1017.18223447,99.022439469,288.884635767,0.0,166.938926447,199.110933808,404.615963447,302.117304731,84.9700494144,17.5286093023
 02/24  20:00:00,1014.20400302,99.022439469,290.183041164,0.0,166.938926447,191.61365848,390.853687192,307.927999592,56.6466996096,26.2789879905
