Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  14:00:00,1358.53074406,110.681023308,352.358361808,0.0,243.2593065,302.612436532,312.932131715,211.21736495,56.6466996096,45.0680671553
 03/10  15:00:00,1346.93531157,111.78837391,336.636355703,0.0,243.2593065,302.612436532,288.356514281,191.911011796,42.4850247072,53.9604777776
 03/10  16:00:00,1360.015781,113.431286089,350.836037577,0.0,243.2593065,302.612436532,282.613315618,181.114447792,56.6466996096,44.8521682167
 03/10  17:00:00,1369.0788817,114.6782498,355.527219171,0.0,243.2593065,310.10971186,302.038452191,181.417708797,84.9700494144,35.6506939794
 03/10  18:00:00,1369.64129406,115.300590729,357.851638736,0.0,243.2593065,310.10971186,299.814516896,188.455320199,84.9700494144,26.3891472828
 03/10  19:00:00,1096.64166273,99.022439469,353.642776616,0.0,166.938926447,199.110933808,343.70946128,232.461025623,84.9700494144,26.2783862427
 03/10  20:00:00,1076.30950633,99.022439469,349.596655033,0.0,166.938926447,191.61365848,330.068559854,255.896131001,56.6466996096,17.5257292435
 03/10  21:00:00,931.406321959,99.022439469,343.629598044,0.0,100.150657288,124.558693486,373.56631008,299.394430725,56.6466996096,17.5251797459
 03/10  22:00:00,888.228246774,99.022439469,339.787214424,0.0,100.150657288,124.558693486,371.700733275,309.450201619,42.4850247072,19.7655069487
 03/10  23:00:00,820.236779727,99.022439469,337.459707117,0.0,46.0930336215,124.558693486,373.146746541,328.875211075,28.3233498048,15.9481856611
 03/10  24:00:00,818.665466594,99.022439469,335.791159106,0.0,46.0930336215,124.558693486,368.469640471,337.619793762,14.1616749024,16.6881718058
 03/11  01:00:00,803.563788495,99.022439469,333.982292675,0.0,46.0930336215,113.312780494,367.56441377,344.433495775,5.66466996096,17.4662480335
 03/11  02:00:00,801.538536835,99.022439469,332.704667987,0.0,46.0930336215,113.312780494,373.463840897,350.333181234,5.66466996096,17.465989702
 03/11  03:00:00,801.199468629,99.022439469,331.82729573,0.0,46.0930336215,113.312780494,379.526396755,356.395841264,5.66466996096,17.4658855299
 03/11  04:00:00,798.842466805,99.022439469,329.754909968,0.0,46.0930336215,113.312780494,385.459310175,362.328835828,5.66466996096,17.4658043861
 03/11  05:00:00,803.155373335,99.022439469,327.330572387,0.0,55.6251445156,113.312780494,379.095188604,355.964789696,5.66466996096,17.4657289466
 03/11  06:00:00,801.456566908,99.022439469,321.852573523,0.0,55.6251445156,113.312780494,392.256872586,360.629542679,14.1616749024,17.4656550049
 03/11  07:00:00,866.247730903,99.022439469,320.348881707,0.0,65.1572554096,176.889270242,347.440203698,301.651272353,28.3233498048,17.4655815398
 03/11  08:00:00,988.034952769,99.4892473888,331.139351713,0.0,109.682768182,220.96816451,544.368870706,484.418100468,42.4850247072,17.4657455311
 03/11  09:00:00,1005.2932165,99.5401789517,335.28266322,0.0,109.682768182,220.96816451,459.857416537,376.861004287,56.6466996096,26.3497126402
 03/11  10:00:00,1120.07904586,101.220694112,336.097293532,0.0,131.945524568,266.955817592,409.653363845,331.840975971,42.4850247072,35.3273631671
 03/11  11:00:00,1137.34329028,101.56079215,336.423900951,0.0,131.945524568,274.45309292,415.036020569,308.709907647,70.808374512,35.5177384101
 03/11  12:00:00,1146.26499589,101.871893483,337.700148031,0.0,131.945524568,274.45309292,401.902703872,295.575843822,70.808374512,35.5184855375
 03/11  13:00:00,1123.77351914,102.202516309,339.936300619,0.0,131.945524568,274.45309292,385.481416714,279.163475589,70.808374512,35.5095666126
 03/11  14:00:00,1118.48406262,102.402096485,343.37271661,0.0,131.945524568,266.955817592,363.675746774,271.519124712,56.6466996096,35.5099224521
 03/11  15:00:00,1116.82404178,102.378083057,345.427416727,0.0,131.945524568,266.955817592,336.603603023,258.610029983,42.4850247072,35.5085483325
 03/11  16:00:00,1033.6093243,99.022439469,347.712512497,0.0,109.682768182,212.545889182,291.424067098,199.26282912,56.6466996096,35.5145383683
 03/11  17:00:00,1045.16366169,99.022439469,349.027754452,0.0,109.682768182,220.04316451,306.508404791,186.029490852,84.9700494144,35.5088645241
 03/11  18:00:00,1005.78554359,99.022439469,351.350672545,0.0,109.682768182,220.04316451,297.5989808,186.1475928,84.9700494144,26.4813385849
 03/11  19:00:00,980.918981276,99.022439469,350.390294926,0.0,100.150657288,199.110933808,345.052405636,242.622928216,84.9700494144,17.4594280056
 03/11  20:00:00,965.617567977,99.022439469,349.103321716,0.0,100.150657288,191.61365848,340.498838557,266.392847583,56.6466996096,17.4592913648
 03/11  21:00:00,846.324308542,99.022439469,345.187302822,0.0,55.6251445156,124.558693486,388.8369772,314.729175302,56.6466996096,17.4611022879
 03/11  22:00:00,845.319433683,99.022439469,343.389625529,0.0,55.6251445156,124.558693486,383.312866595,323.369236593,42.4850247072,17.4586052951
 03/11  23:00:00,836.5277209,99.022439469,343.086499719,0.0,46.0930336215,124.558693486,386.169955751,340.388250698,28.3233498048,17.4583552477
 03/11  24:00:00,838.910841295,99.022439469,343.575823298,0.0,46.0930336215,124.558693486,379.044067235,347.422087292,14.1616749024,17.4603050405
 03/12  01:00:00,815.357607846,99.022439469,343.956830082,0.0,34.9616554283,113.312780494,375.426279683,352.29663394,5.66466996096,17.4649757812
 03/12  02:00:00,817.814431573,99.022439469,345.046714417,0.0,34.9616554283,113.312780494,378.604093714,355.473732873,5.66466996096,17.4656908808
 03/12  03:00:00,820.745643035,99.022439469,346.099607643,0.0,34.9616554283,113.312780494,382.309200574,359.178964996,5.66466996096,17.465565618
 03/12  04:00:00,829.940997832,99.022439469,347.394441499,0.0,44.4937663224,113.312780494,374.374815657,351.244687854,5.66466996096,17.4654578422
 03/12  05:00:00,832.238686783,99.022439469,349.032563765,0.0,44.4937663224,113.312780494,383.979022811,352.351993438,14.1616749024,17.4653544704
 03/12  06:00:00,908.811980701,99.022439469,349.546911096,0.0,54.0258772165,176.889270242,340.640299005,294.851696876,28.3233498048,17.465252324
 03/12  07:00:00,912.943526822,99.022439469,349.159587648,0.0,54.0258772165,184.38654557,347.452614645,287.502439307,42.4850247072,17.465150631
 03/12  08:00:00,970.137084288,99.022439469,348.157143461,0.0,65.1572554096,220.04316451,351.65265851,268.682999239,56.6466996096,26.3229596615
 03/12  09:00:00,926.045987716,99.022439469,321.722303842,0.0,65.1572554096,212.545889182,345.107277959,276.150143179,42.4850247072,26.4721100728
 03/12  10:00:00,877.493779277,99.022439469,281.107429076,0.0,65.1572554096,220.04316451,392.485671322,286.20293993,70.808374512,35.4743568798
 03/12  11:00:00,902.871794374,99.022439469,305.129374415,0.0,65.1572554096,220.04316451,388.245519066,281.965862613,70.808374512,35.4712819413
 03/12  12:00:00,915.664896704,99.022439469,316.269570406,0.0,65.1572554096,220.04316451,388.156155445,283.749115177,70.808374512,33.5986657556
 03/12  13:00:00,930.325223369,99.022439469,327.504674086,0.0,65.1572554096,212.545889182,363.905471038,278.763977886,56.6466996096,28.4947935419
 03/12  14:00:00,937.346104279,99.022439469,332.069432867,0.0,65.1572554096,212.545889182,347.139344732,269.164060422,42.4850247072,35.4902596025
 03/12  15:00:00,937.771679596,99.022439469,332.859584632,0.0,65.1572554096,212.545889182,363.744370774,271.610720467,56.6466996096,35.4869506978
 03/12  16:00:00,911.432790046,99.022439469,333.802486935,0.0,65.1572554096,220.04316451,383.186764892,262.73303055,84.9700494144,35.4836849273
 03/12  17:00:00,866.146972332,99.022439469,333.025457692,0.0,54.0258772165,184.38654557,393.0469637,281.609934247,84.9700494144,26.4669800383
 03/12  18:00:00,837.691101399,99.022439469,332.133534933,0.0,44.4937663224,163.454314868,415.887047438,313.453914103,84.9700494144,17.46308392
 03/12  19:00:00,832.869294413,99.022439469,323.506875252,0.0,44.4937663224,155.95703954,410.598914876,336.489114797,56.6466996096,17.4631004696
 03/12  20:00:00,742.126395554,99.022439469,277.223988176,0.0,44.4937663224,124.558693486,460.903661284,386.793931053,56.6466996096,17.4630306205
 03/12  21:00:00,701.465585578,99.022439469,245.214368036,0.0,44.4937663224,124.558693486,463.524354563,403.576389758,42.4850247072,17.4629400983
 03/12  22:00:00,686.815811751,99.022439469,238.426916543,0.0,34.9616554283,124.558693486,473.73677687,427.950582314,28.3233498048,17.462844751
 03/12  23:00:00,683.446530557,99.022439469,234.845295836,0.0,34.9616554283,124.558693486,470.661909253,439.037485957,14.1616749024,17.4627483927
 03/12  24:00:00,664.444898788,99.022439469,229.486043425,0.0,34.9616554283,113.312780494,473.893792454,450.766325292,5.66466996096,17.4627972015
 03/13  01:00:00,670.762652247,99.022439469,225.18762247,0.0,46.0930336215,113.312780494,482.868848967,459.741796631,5.66466996096,17.4623823748
 03/13  02:00:00,671.614446519,99.022439469,225.361307212,0.0,46.0930336215,113.312780494,489.165491131,466.038658107,5.66466996096,17.4621630629
 03/13  03:00:00,672.775464393,99.022439469,225.111322476,0.0,46.0930336215,113.312780494,496.367381041,473.240695882,5.66466996096,17.4620151984
 03/13  04:00:00,759.175708333,99.022439469,223.418035071,0.0,100.150657288,148.969399434,473.117821355,449.989772101,5.66466996096,17.4633792933
 03/13  05:00:00,759.994012651,99.022439469,222.788942348,0.0,100.150657288,149.894399434,922.197147729,890.57193995,14.1616749024,17.4635328763
 03/13  06:00:00,987.549817491,99.4000252142,217.521999152,0.0,176.471037341,302.612436532,570.210094512,524.423237635,28.3233498048,17.4635070727
 03/13  07:00:00,1111.99484585,99.7503396347,221.155853151,0.0,243.2593065,310.10971186,531.835693154,454.042772425,42.4850247072,35.3078960221
 03/13  08:00:00,1175.1333786,100.051496375,254.883390362,0.0,243.2593065,310.10971186,502.48647939,410.318799394,56.6466996096,35.5209803864
 03/13  09:00:00,1252.27978057,100.426924578,294.179861155,0.0,243.2593065,302.612436532,459.955024734,381.770202551,42.4850247072,35.6997974757
 03/13  10:00:00,1279.53853117,100.767762894,311.200413812,0.0,243.2593065,310.10971186,477.107242593,352.35449823,70.808374512,53.9443698514
 03/13  11:00:00,1306.80232986,101.28235325,330.015655753,0.0,243.2593065,310.10971186,440.099665525,324.226284065,70.808374512,45.0650069481
 03/13  12:00:00,1275.73396988,101.83374246,337.34375772,0.0,243.2593065,310.10971186,417.380554454,301.804456173,70.808374512,44.7677237696
 03/13  13:00:00,1321.44773301,102.59206677,342.656083699,0.0,243.2593065,302.612436532,391.951318775,281.227578467,56.6466996096,54.0770406977
 03/13  14:00:00,1334.29970053,103.296809839,347.541956442,0.0,243.2593065,302.612436532,352.80369335,265.360547389,42.4850247072,44.9581212539
 03/13  15:00:00,1345.70943524,104.084022874,349.850961929,0.0,243.2593065,302.612436532,340.214881667,238.718892131,56.6466996096,44.8492899266
 03/13  16:00:00,1353.98687143,104.83250286,351.340339089,0.0,243.2593065,310.10971186,348.483399599,218.958870448,84.9700494144,44.5544797367
 03/13  17:00:00,1357.86514744,106.25355592,350.959142545,0.0,243.2593065,310.10971186,317.696799101,206.340962059,84.9700494144,26.3857876281
 03/13  18:00:00,1087.41847853,99.022439469,350.466461639,0.0,166.938926447,199.110933808,317.099828898,214.60673218,84.9700494144,17.5230473044
 03/13  19:00:00,1087.43007958,99.022439469,344.912166656,0.0,166.938926447,191.61365848,326.587272043,252.420268147,56.6466996096,17.5203042862
 03/13  20:00:00,942.98054039,99.022439469,338.602382883,0.0,100.150657288,124.558693486,395.123455455,312.204058428,56.6466996096,26.2726974171
 03/13  21:00:00,892.698139498,99.022439469,332.24977301,0.0,100.150657288,124.558693486,388.000576605,328.046412376,42.4850247072,17.4691395213
 03/13  22:00:00,823.425479047,99.022439469,329.602708304,0.0,46.0930336215,124.558693486,393.908399016,348.122807615,28.3233498048,17.4622415963
 03/13  23:00:00,818.419333938,99.022439469,324.508565845,0.0,46.0930336215,124.558693486,387.506578321,355.882783086,14.1616749024,17.4621203327
 03/13  24:00:00,800.325992213,99.022439469,319.661710727,0.0,46.0930336215,113.312780494,385.27203164,362.145344576,5.66466996096,17.4620171028
 03/14  01:00:00,794.898629559,99.022439469,315.260597039,0.0,46.0930336215,113.312780494,390.2573543,367.131022217,5.66466996096,17.4616621219
 03/14  02:00:00,793.619844818,99.022439469,313.713055749,0.0,46.0930336215,113.312780494,394.817276861,371.691182483,5.66466996096,17.4614244176
 03/14  03:00:00,793.254551584,99.022439469,312.785438715,0.0,46.0930336215,113.312780494,399.855088245,376.729168576,5.66466996096,17.4612497079
 03/14  04:00:00,882.307442245,99.022439469,311.290938591,0.0,100.150657288,148.969399434,383.563222648,360.437441252,5.66466996096,17.461111435
 03/14  05:00:00,882.655671501,99.2680127919,310.483791028,0.0,100.150657288,149.894399434,650.00709893,618.38445762,14.1616749024,17.4609664079
 03/14  06:00:00,1105.39552603,100.314112865,303.744949681,0.0,176.471037341,302.612436532,450.692851674,404.908694569,28.3233498048,17.4608073003
 03/14  07:00:00,1227.40905362,101.759467293,306.548495255,0.0,243.2593065,310.10971186,427.24846671,358.276143031,42.4850247072,26.4872989723
 03/14  08:00:00,1285.69368853,103.091136296,327.859450989,0.0,243.2593065,310.10971186,408.518463454,316.339063621,56.6466996096,35.532700224
 03/14  09:00:00,1331.30145065,103.86479811,334.28231259,0.0,243.2593065,302.612436532,373.023731845,285.907427502,42.4850247072,44.6312796352
 03/14  10:00:00,1346.1578125,104.694635732,340.531473424,0.0,243.2593065,310.10971186,372.887966032,257.12835689,70.808374512,44.9512346293
 03/14  11:00:00,1347.07286741,105.511081187,337.537797231,0.0,243.2593065,310.10971186,361.436128006,236.548224364,70.808374512,54.0795291299
 03/14  12:00:00,1303.47532431,106.35619805,333.585731093,0.0,243.2593065,310.10971186,340.972044239,225.400390227,70.808374512,44.7632795001
 03/14  13:00:00,1334.55110354,107.471565269,322.66913283,0.0,243.2593065,302.612436532,314.419403812,212.710998185,56.6466996096,45.0617060176
 03/14  14:00:00,1334.0687357,108.61688548,321.560247661,0.0,243.2593065,302.612436532,298.410977932,201.98528243,42.4850247072,53.9406707949
 03/14  15:00:00,1327.86614582,109.635389997,315.108082777,0.0,243.2593065,302.612436532,289.91787883,188.426611048,56.6466996096,44.8445681723
 03/14  16:00:00,1344.07807818,110.927757926,330.093482858,0.0,243.2593065,310.10971186,299.413217057,178.80631281,84.9700494144,35.6368548323
 03/14  17:00:00,1344.90186419,112.076846885,332.917869852,0.0,243.2593065,310.10971186,286.408229626,175.05190038,84.9700494144,26.3862798315
 03/14  18:00:00,1094.32104428,99.022439469,358.587311851,0.0,166.938926447,199.110933808,320.307277923,217.813259803,84.9700494144,17.5239687059
 03/14  19:00:00,1108.79618576,99.022439469,362.445139133,0.0,166.938926447,191.61365848,323.385801772,240.466893145,56.6466996096,26.2722090175
 03/14  20:00:00,964.249542296,99.022439469,354.330088946,0.0,100.150657288,124.558693486,361.804493127,287.636239729,56.6466996096,17.521553788
 03/14  21:00:00,913.175707901,99.022439469,345.80046856,0.0,100.150657288,124.558693486,361.783900247,301.831551156,42.4850247072,17.4673243842
 03/14  22:00:00,843.615382698,99.022439469,340.996773265,0.0,46.0930336215,124.558693486,367.077133473,321.293196649,28.3233498048,17.4605870184
 03/14  23:00:00,841.660100565,99.022439469,338.020401356,0.0,46.0930336215,124.558693486,360.459983612,328.83785889,14.1616749024,17.4604498196
 03/14  24:00:00,826.635011094,99.022439469,335.888621879,0.0,46.0930336215,113.312780494,358.209245575,335.082381478,5.66466996096,17.462194137
 03/15  01:00:00,825.962697452,99.022439469,333.817726528,0.0,46.0930336215,113.312780494,363.662292742,340.537652585,5.66466996096,17.4599701955
 03/15  02:00:00,825.127641645,99.022439469,332.155420065,0.0,46.0930336215,113.312780494,368.328655436,345.204305643,5.66466996096,17.4596798315
 03/15  03:00:00,824.596815048,99.022439469,331.912480492,0.0,46.0930336215,113.312780494,373.370018693,350.24587776,5.66466996096,17.4594709714
 03/15  04:00:00,912.525516756,99.022439469,331.911855673,0.0,100.150657288,148.969399434,357.898265528,334.772423373,5.66466996096,17.4611721942
 03/15  05:00:00,914.344996848,99.542885065,331.911854635,0.0,100.150657288,149.894399434,550.639925855,519.016365908,14.1616749024,17.4618850442
 03/15  06:00:00,1146.94129243,102.233079922,331.911854633,0.0,176.471037341,302.612436532,398.064702963,352.280559225,28.3233498048,17.4607939334
 03/15  07:00:00,1266.94202273,104.348521327,331.911854633,0.0,243.2593065,310.10971186,379.311652308,310.343964471,42.4850247072,26.4826631302
 03/15  08:00:00,1301.67878001,105.566935153,332.991100431,0.0,243.2593065,310.10971186,366.54694666,274.356950927,56.6466996096,35.5432961234
 03/15  09:00:00,1344.26245597,106.288877699,339.290539721,0.0,243.2593065,302.612436532,335.253196117,248.145660624,42.4850247072,44.6225107857
 03/15  10:00:00,1356.42856666,107.044468776,346.671647298,0.0,243.2593065,310.10971186,344.552761594,228.791176018,70.808374512,44.9532110643
 03/15  11:00:00,1341.26496704,107.476255953,330.824631109,0.0,243.2593065,310.10971186,344.592380969,219.712920463,70.808374512,54.0710859948
 03/15  12:00:00,1299.44199639,108.467953789,330.490070618,0.0,243.2593065,310.10971186,325.072052424,209.499041078,70.808374512,44.7646368335
 03/15  13:00:00,1331.69535354,109.63093356,325.682937749,0.0,243.2593065,302.612436532,310.488280689,199.770316824,56.6466996096,54.0712642549
 03/15  14:00:00,1338.76182963,110.839361952,331.150022834,0.0,243.2593065,302.612436532,280.453147194,193.023598356,42.4850247072,44.944524131
 03/15  15:00:00,1341.96415864,111.760417659,329.542579614,0.0,243.2593065,302.612436532,283.383519706,181.892015123,56.6466996096,44.8448049742
 03/15  16:00:00,1361.34914933,112.162053298,344.493881451,0.0,243.2593065,310.10971186,306.468808038,185.856915505,84.9700494144,35.6418431183
 03/15  17:00:00,1359.59915954,113.609193379,339.62055261,0.0,243.2593065,310.10971186,293.377274126,182.022260028,84.9700494144,26.3849646841
 03/15  18:00:00,1097.36222938,99.022439469,356.507877148,0.0,166.938926447,199.110933808,312.625641338,201.379828141,84.9700494144,26.2757637821
 03/15  19:00:00,1105.9424488,99.022439469,360.617156951,0.0,166.938926447,191.61365848,301.609642724,227.438707603,56.6466996096,17.5242355109
 03/15  20:00:00,958.203697813,99.022439469,356.699327207,0.0,100.150657288,124.558693486,354.210312493,280.040102191,56.6466996096,17.5235106926
 03/15  21:00:00,906.508238628,99.022439469,349.242686795,0.0,100.150657288,124.558693486,359.137618743,298.482112966,42.4850247072,18.1704810701
 03/15  22:00:00,836.059842399,99.022439469,342.888415449,0.0,46.0930336215,124.558693486,366.153679089,321.064929452,28.3233498048,16.7653998315
 03/15  23:00:00,831.302458046,99.022439469,337.201642664,0.0,46.0930336215,124.558693486,362.611767874,330.98551897,14.1616749024,17.4645740013
 03/15  24:00:00,812.540863578,99.022439469,332.698229048,0.0,46.0930336215,113.312780494,362.843640715,339.714509103,5.66466996096,17.4644616512
 03/16  01:00:00,801.038926391,99.022439469,324.321469144,0.0,46.0930336215,113.312780494,371.556153602,348.42747097,5.66466996096,17.4640126711
 03/16  02:00:00,782.404382993,99.022439469,307.685003311,0.0,46.0930336215,113.312780494,378.89124757,355.762913346,5.66466996096,17.4636642622
 03/16  03:00:00,765.131756799,99.022439469,291.202776136,0.0,46.0930336215,113.312780494,385.923425379,362.795345459,5.66466996096,17.4634099591
 03/16  04:00:00,835.779986803,99.022439469,275.219721772,0.0,100.150657288,148.969399434,372.246144381,349.118189401,5.66466996096,17.4632850197
 03/16  05:00:00,821.151315013,99.6322840119,260.585147972,0.0,100.150657288,149.894399434,565.274184359,533.648795608,14.1616749024,17.463713849
 03/16  06:00:00,1033.54777615,102.939627262,239.968677246,0.0,176.471037341,302.612436532,414.384623602,368.598433318,28.3233498048,17.4628404796
 03/16  07:00:00,1142.74359501,105.022583798,229.27101806,0.0,243.2593065,310.10971186,407.489061159,329.695840671,42.4850247072,35.3081957803
 03/16  08:00:00,1235.11102508,106.271504742,286.123053926,0.0,243.2593065,310.10971186,385.982008398,293.815137506,56.6466996096,35.5201712826
 03/16  09:00:00,1324.6097139,106.947483294,331.984053918,0.0,243.2593065,302.612436532,342.362704155,264.178948594,42.4850247072,35.6987308536
 03/16  10:00:00,1338.14368105,107.698244224,337.537275639,0.0,243.2593065,310.10971186,365.987153883,241.239513649,70.808374512,53.9392657215
 03/16  11:00:00,1349.00291509,108.380952182,343.156468557,0.0,243.2593065,310.10971186,344.889676679,229.021219134,70.808374512,45.0600830333
 03/16  12:00:00,1313.70425517,109.171352316,348.574358021,0.0,243.2593065,310.10971186,337.948002295,222.382667378,70.808374512,44.7569604048
 03/16  13:00:00,1354.28584515,110.18914147,350.29983696,0.0,243.2593065,302.612436532,321.701486726,210.985406788,56.6466996096,54.0693803278
 03/16  14:00:00,1363.10237109,110.991824098,353.877149676,0.0,243.2593065,302.612436532,293.082488484,205.646003309,42.4850247072,44.9514604673
 03/16  15:00:00,1366.14220577,111.366622885,350.913184006,0.0,243.2593065,302.612436532,308.282963733,206.793848958,56.6466996096,44.842415166
 03/16  16:00:00,1365.16641211,111.635417406,352.57435188,0.0,243.2593065,310.10971186,347.825936021,218.307666786,84.9700494144,44.5482198204
 03/16  17:00:00,1349.83754311,111.954918615,348.95132684,0.0,243.2593065,310.10971186,331.208434164,224.400149209,84.9700494144,21.8382355415
 03/16  18:00:00,1060.2015213,99.022439469,348.419639212,0.0,166.938926447,199.110933808,350.344116708,243.326956148,84.9700494144,22.0471111462
 03/16  19:00:00,1054.6478066,99.022439469,347.645368376,0.0,166.938926447,191.61365848,334.507733895,260.338614696,56.6466996096,17.5224195895
 03/16  20:00:00,896.359494884,99.022439469,342.909577676,0.0,100.150657288,124.558693486,391.476874781,308.556080016,56.6466996096,26.2740951553
 03/16  21:00:00,819.957066566,99.022439469,313.464760436,0.0,100.150657288,124.558693486,384.124772542,324.172472889,42.4850247072,17.4672749458
 03/16  22:00:00,735.629242986,99.022439469,294.589742663,0.0,46.0930336215,124.558693486,389.957000838,344.1733326,28.3233498048,17.4603184331
 03/16  23:00:00,722.889926929,99.022439469,282.662230607,0.0,46.0930336215,124.558693486,383.968794811,352.347009842,14.1616749024,17.4601100666
 03/16  24:00:00,694.455817703,99.022439469,270.740192698,0.0,46.0930336215,113.312780494,383.330426458,360.205840439,5.66466996096,17.4599160582
 03/17  01:00:00,681.778911878,99.022439469,260.351667238,0.0,46.0930336215,113.312780494,390.349579798,367.22546048,5.66466996096,17.4594493574
 03/17  02:00:00,673.162589964,99.022439469,252.987977219,0.0,46.0930336215,113.312780494,396.377052073,373.253271919,5.66466996096,17.4591101936
 03/17  03:00:00,667.468157067,99.022439469,247.379684117,0.0,46.0930336215,113.312780494,401.874636432,378.751126811,5.66466996096,17.4588396598
 03/17  04:00:00,749.751672451,99.022439469,240.236708265,0.0,100.150657288,148.969399434,387.034902555,363.911625585,5.66466996096,17.4586070091
 03/17  05:00:00,745.256909113,99.6480249323,234.182784465,0.0,100.150657288,149.894399434,603.591378796,571.971335848,14.1616749024,17.4583680454
 03/17  06:00:00,967.781174702,102.936384598,222.04149333,0.0,176.471037341,302.612436532,433.737431988,387.955966948,28.3233498048,17.4581152349
 03/17  07:00:00,1086.44298326,104.929094265,219.711035296,0.0,243.2593065,310.10971186,416.451547837,347.478865626,42.4850247072,26.4876575034
 03/17  08:00:00,1131.66933479,105.64773715,236.460055492,0.0,243.2593065,310.10971186,422.341480676,330.170428494,56.6466996096,35.5243525729
 03/17  09:00:00,1184.90753417,106.287595902,251.000249162,0.0,243.2593065,302.612436532,395.828093682,314.804520189,42.4850247072,38.5385487859
 03/17  10:00:00,1180.997159,106.788051924,244.52634438,0.0,243.2593065,310.10971186,419.053202762,297.167943556,70.808374512,51.0768846937
 03/17  11:00:00,1191.26895691,106.996621421,257.157701134,0.0,243.2593065,310.10971186,412.793667986,296.931451256,70.808374512,45.0538422182
 03/17  12:00:00,1137.52155146,107.274846488,243.668749358,0.0,243.2593065,310.10971186,411.290027407,295.72347127,70.808374512,44.7581816248
 03/17  13:00:00,1163.98995859,107.722627563,234.072395564,0.0,243.2593065,302.612436532,396.744473276,286.034621769,56.6466996096,54.0631518967
 03/17  14:00:00,1166.16811613,108.372827937,239.74095281,0.0,243.2593065,302.612436532,357.386823726,269.956656497,42.4850247072,44.9451425221
 03/17  15:00:00,1206.58217292,108.81842038,275.530575007,0.0,243.2593065,302.612436532,353.823874105,252.340433595,56.6466996096,44.8367408999
 03/17  16:00:00,1217.76390208,108.826562781,283.647623271,0.0,243.2593065,310.10971186,386.861807765,257.352779797,84.9700494144,44.5389785535
 03/17  17:00:00,1245.50459289,109.136619126,309.356756629,0.0,243.2593065,310.10971186,378.377292008,267.021653303,84.9700494144,26.3855892899
 03/17  18:00:00,975.877315083,99.022439469,312.125837362,0.0,166.938926447,199.110933808,392.927093099,290.43384818,84.9700494144,17.5231955053
 03/17  19:00:00,972.018617347,99.022439469,302.407507633,0.0,166.938926447,191.61365848,375.536884422,301.370096673,56.6466996096,17.5200881392
 03/17  20:00:00,800.893655935,99.022439469,261.710655219,0.0,100.150657288,124.558693486,424.441538316,341.522597205,56.6466996096,26.2722415007
 03/17  21:00:00,731.348083955,99.022439469,235.850314908,0.0,100.150657288,124.558693486,411.798760678,351.844742959,42.4850247072,17.468993011
 03/17  22:00:00,665.142750082,99.022439469,233.902643325,0.0,46.0930336215,124.558693486,416.955710018,371.170393962,28.3233498048,17.4619662512
 03/17  23:00:00,665.739815394,99.022439469,233.487300631,0.0,46.0930336215,124.558693486,409.675939725,378.052560473,14.1616749024,17.4617043494
 03/17  24:00:00,651.758185998,99.022439469,231.906585742,0.0,46.0930336215,113.312780494,408.462706272,385.336567117,5.66466996096,17.4614691941
 03/18  01:00:00,651.663337834,99.022439469,231.611890822,0.0,46.0930336215,113.312780494,414.452211526,391.326584018,5.66466996096,17.460957547
 03/18  02:00:00,653.006016644,99.022439469,233.926684123,0.0,46.0930336215,113.312780494,418.773885993,395.648638754,5.66466996096,17.4605772774
 03/18  03:00:00,654.833630995,99.022439469,236.905435422,0.0,46.0930336215,113.312780494,422.314639776,399.189701698,5.66466996096,17.4602681167
 03/18  04:00:00,664.703084089,99.022439469,239.924714202,0.0,55.6251445156,113.312780494,415.218778693,392.094132227,5.66466996096,17.4599765055
 03/18  05:00:00,667.217691335,99.022439469,243.314521275,0.0,55.6251445156,113.312780494,426.752935311,395.131570868,14.1616749024,17.4596895405
 03/18  06:00:00,736.123988995,99.022439469,240.517712015,0.0,65.1572554096,176.889270242,386.649561571,340.866807651,28.3233498048,17.4594041159
 03/18  07:00:00,859.218228775,99.4105966337,247.089526835,0.0,109.682768182,220.96816451,659.364060952,599.419889701,42.4850247072,17.4591465437
 03/18  08:00:00,881.452371009,99.4074625153,277.381418557,0.0,109.682768182,220.96816451,527.873403409,453.657006815,56.6466996096,17.5696969836
 03/18  09:00:00,1016.24280937,100.416990378,308.630367863,0.0,131.945524568,266.955817592,476.097640597,398.288229471,42.4850247072,35.3243864181
 03/18  10:00:00,1032.06080096,100.596880197,319.66932091,0.0,131.945524568,274.45309292,477.547967126,371.227478774,70.808374512,35.5121138407
 03/18  11:00:00,1064.81257277,100.811702442,342.609273679,0.0,131.945524568,274.45309292,455.446403759,349.125758098,70.808374512,35.5122711491
 03/18  12:00:00,1052.53774679,100.816475352,358.777066032,0.0,131.945524568,274.45309292,448.324176204,342.013330257,70.808374512,35.5024714346
 03/18  13:00:00,1058.29644623,100.964109646,361.568207712,0.0,131.945524568,266.955817592,426.632319126,334.483736431,56.6466996096,35.5018830848
 03/18  14:00:00,1064.4212016,101.105317559,362.665539158,0.0,131.945524568,266.955817592,406.976785555,328.992166984,42.4850247072,35.4995938636
 03/18  15:00:00,991.248911023,99.022439469,362.880008655,0.0,109.682768182,212.545889182,319.090775151,226.935717771,56.6466996096,35.508357771
 03/18  16:00:00,999.885471354,99.022439469,362.522452945,0.0,109.682768182,220.04316451,331.368988399,210.900855485,84.9700494144,35.498083499
 03/18  17:00:00,960.930908622,99.022439469,362.478496513,0.0,109.682768182,220.04316451,314.22662357,202.776869901,84.9700494144,26.4797042549
 03/18  18:00:00,924.267610765,99.022439469,363.624823738,0.0,100.150657288,199.110933808,340.587637803,238.15469079,84.9700494144,17.4628975988
 03/18  19:00:00,924.820976585,99.022439469,362.382764158,0.0,100.150657288,191.61365848,353.594355596,279.484997128,56.6466996096,17.4626588578
 03/18  20:00:00,790.36108752,99.022439469,358.955795753,0.0,55.6251445156,124.558693486,411.378885577,337.269915649,56.6466996096,17.4622703176
 03/18  21:00:00,760.222430695,99.022439469,337.317645485,0.0,55.6251445156,124.558693486,407.440841149,347.493853461,42.4850247072,17.4619629809
 03/18  22:00:00,740.676689904,99.022439469,325.44383097,0.0,46.0930336215,124.558693486,412.533853895,366.748834825,28.3233498048,17.4616692655
 03/18  23:00:00,733.915012138,99.022439469,317.99683499,0.0,46.0930336215,124.558693486,407.432883784,375.809829604,14.1616749024,17.4613792772
 03/18  24:00:00,711.340844258,99.022439469,308.360241458,0.0,46.0930336215,113.312780494,406.404165268,383.278383862,5.66466996096,17.4611114446
 03/19  01:00:00,693.168503467,99.022439469,301.141234678,0.0,34.9616554283,113.312780494,414.196097035,391.070867573,5.66466996096,17.460559501
 03/19  02:00:00,690.93435362,99.022439469,298.213376087,0.0,34.9616554283,113.312780494,421.177506705,398.052694727,5.66466996096,17.4601420171
 03/19  03:00:00,690.758799335,99.022439469,296.312530774,0.0,34.9616554283,113.312780494,427.7009624,404.576494947,5.66466996096,17.4597974925
 03/19  04:00:00,695.695739624,99.022439469,293.158371124,0.0,44.4937663224,113.312780494,423.373726259,400.249585281,5.66466996096,17.4594710172
 03/19  05:00:00,692.935356924,99.022439469,290.816755367,0.0,44.4937663224,113.312780494,437.694420777,406.073596517,14.1616749024,17.4591493573
 03/19  06:00:00,765.826118558,99.022439469,282.313163264,0.0,54.0258772165,176.889270242,393.829009308,348.046830177,28.3233498048,17.4588293263
 03/19  07:00:00,774.800219347,99.022439469,283.260347063,0.0,54.0258772165,184.38654557,402.241849974,342.29831511,42.4850247072,17.4585101577
 03/19  08:00:00,874.137379244,99.022439469,317.064604879,0.0,65.1572554096,220.04316451,381.569517673,307.369560546,56.6466996096,17.5532575177
 03/19  09:00:00,906.58308548,99.022439469,348.600893383,0.0,65.1572554096,212.545889182,355.697952851,286.617775849,42.4850247072,26.595152295
 03/19  10:00:00,923.933754873,99.022439469,356.924288889,0.0,65.1572554096,220.04316451,378.93448657,272.775757047,70.808374512,35.3503550117
 03/19  11:00:00,939.065442079,99.022439469,363.901819625,0.0,65.1572554096,220.04316451,364.992494,258.705664635,70.808374512,35.4784548523
 03/19  12:00:00,947.67260947,99.022439469,369.514299302,0.0,65.1572554096,220.04316451,354.373226464,248.090546239,70.808374512,35.4743057129
 03/19  13:00:00,945.833842066,99.022439469,367.148260906,0.0,65.1572554096,212.545889182,325.718538356,233.601615608,56.6466996096,35.4702231388
 03/19  14:00:00,932.3231708,99.022439469,368.741273899,0.0,65.1572554096,212.545889182,301.219396799,223.268218195,42.4850247072,35.4661538967
 03/19  15:00:00,909.797904242,99.022439469,366.972269385,0.0,65.1572554096,212.545889182,301.247205358,209.138410859,56.6466996096,35.462094889
 03/19  16:00:00,883.312158406,99.022439469,381.784052593,0.0,65.1572554096,220.04316451,306.455020751,194.882354811,84.9700494144,26.6026165252
 03/19  17:00:00,836.570245659,99.022439469,377.289439592,0.0,54.0258772165,184.38654557,312.853922741,192.60338322,84.9700494144,35.280490106
 03/19  18:00:00,820.625511943,99.022439469,386.69642556,0.0,44.4937663224,163.454314868,328.448502803,226.019238636,84.9700494144,17.459214753
 03/19  19:00:00,830.85855569,99.022439469,389.268100046,0.0,44.4937663224,155.95703954,335.513579665,261.406104068,56.6466996096,17.4607759866
 03/19  20:00:00,774.37768246,99.022439469,382.405749291,0.0,44.4937663224,124.558693486,390.388077762,316.282819634,56.6466996096,17.4585585182
 03/19  21:00:00,767.220806013,99.022439469,381.04685004,0.0,44.4937663224,124.558693486,393.351711119,333.408435869,42.4850247072,17.4582505427
 03/19  22:00:00,761.105996701,99.022439469,377.281918829,0.0,34.9616554283,124.558693486,398.699157564,352.917872654,28.3233498048,17.4579351061
 03/19  23:00:00,757.477643348,99.022439469,369.624126042,0.0,34.9616554283,124.558693486,395.215673614,363.596380357,14.1616749024,17.4576183546
 03/19  24:00:00,737.139918893,99.022439469,357.71131129,0.0,34.9616554283,113.312780494,397.254839296,374.132846495,5.66466996096,17.45732284
 03/20  01:00:00,740.845852688,99.022439469,345.624408927,0.0,46.0930336215,113.312780494,404.997247639,381.875840694,5.66466996096,17.4567369841
 03/20  02:00:00,735.545372492,99.022439469,335.905079891,0.0,46.0930336215,113.312780494,411.132131202,389.538098504,5.66466996096,15.9293627373
 03/20  03:00:00,733.495429198,99.022439469,327.412679505,0.0,46.0930336215,113.312780494,412.88605458,396.954080618,5.66466996096,10.2673040008
 03/20  04:00:00,817.384662474,99.022439469,318.876165563,0.0,100.150657288,148.969399434,399.017828165,375.890339451,5.66466996096,17.4628187528
 03/20  05:00:00,812.108518769,99.022439469,308.422553241,0.0,100.150657288,149.894399434,805.680782283,774.056504153,14.1616749024,17.4626032277
 03/20  06:00:00,1037.16269712,99.3505636256,292.942840892,0.0,176.471037341,302.612436532,516.152826478,470.367376385,28.3233498048,17.462100288
 03/20  07:00:00,1154.84249676,99.7046771141,287.370436312,0.0,243.2593065,310.10971186,482.947209659,405.158070732,42.4850247072,35.3041142204
 03/20  08:00:00,1229.02244069,100.142325156,327.85225805,0.0,243.2593065,310.10971186,446.911228825,354.750112649,56.6466996096,35.5144165664
 03/20  09:00:00,1293.66744107,100.529947902,351.56312338,0.0,243.2593065,302.612436532,397.040286707,318.863818914,42.4850247072,35.6914430857
 03/20  10:00:00,1321.36867632,100.968846256,361.740384586,0.0,243.2593065,310.10971186,412.869432396,288.135831663,70.808374512,53.9252262207
 03/20  11:00:00,1331.51055318,101.527407702,358.750298618,0.0,243.2593065,310.10971186,381.254850467,265.399931921,70.808374512,45.0465440337
 03/20  12:00:00,1289.90817777,102.123194339,353.008025771,0.0,243.2593065,310.10971186,367.294583417,251.735710358,70.808374512,44.7504985474
 03/20  13:00:00,1318.77609729,102.89030868,339.7026572,0.0,243.2593065,302.612436532,347.360767148,236.653048125,56.6466996096,54.0610194134
 03/20  14:00:00,1318.72461167,103.953810683,336.823521767,0.0,243.2593065,302.612436532,312.648926771,225.228094045,42.4850247072,44.9358080184
 03/20  15:00:00,1312.28099931,104.943899074,329.286446746,0.0,243.2593065,302.612436532,302.195652973,200.72238707,56.6466996096,44.8265662934
 03/20  16:00:00,1332.30185577,106.532399939,338.692458224,0.0,243.2593065,310.10971186,305.446768907,184.841106863,84.9700494144,35.6356126296
 03/20  17:00:00,1337.87640308,108.405908408,333.123496501,0.0,243.2593065,310.10971186,286.39477288,175.042920821,84.9700494144,26.3818026442
 03/20  18:00:00,1085.4051072,99.022439469,354.353939879,0.0,166.938926447,199.110933808,300.756700891,189.518308751,84.9700494144,26.2683427259
 03/20  19:00:00,1099.07233431,99.022439469,369.203050769,0.0,166.938926447,191.61365848,297.705417783,223.536319373,56.6466996096,17.5223988008
 03/20  20:00:00,946.704308412,99.022439469,364.98041667,0.0,100.150657288,124.558693486,356.577337483,282.409329163,56.6466996096,17.5213087107
 03/20  21:00:00,896.752354093,99.022439469,359.823223335,0.0,100.150657288,124.558693486,358.350642217,298.396007216,42.4850247072,17.4696102943
 03/20  22:00:00,828.025486834,99.022439469,357.001234607,0.0,46.0930336215,124.558693486,364.765884796,318.979887099,28.3233498048,17.4626478921
 03/20  23:00:00,826.720105261,99.022439469,355.845212453,0.0,46.0930336215,124.558693486,358.327985804,326.704054289,14.1616749024,17.4622566131
 03/20  24:00:00,813.137727735,99.022439469,355.098329336,0.0,46.0930336215,113.312780494,355.665290975,332.538631681,5.66466996096,17.4619893322
 03/21  01:00:00,811.414091153,99.022439469,354.330042454,0.0,46.0930336215,113.312780494,360.633426973,337.507429753,5.66466996096,17.461327259
 03/21  02:00:00,810.310460671,99.022439469,354.187156422,0.0,46.0930336215,113.312780494,364.603972595,341.478509464,5.66466996096,17.4607931705
 03/21  03:00:00,811.400128038,99.022439469,354.180172961,0.0,46.0930336215,113.312780494,368.478220891,345.353187553,5.66466996096,17.4603633771
 03/21  04:00:00,902.430391285,99.022439469,353.896766138,0.0,100.150657288,148.969399434,351.955790532,328.831026284,5.66466996096,17.4600942879
 03/21  05:00:00,901.786588752,99.2444179505,354.041290342,0.0,100.150657288,149.894399434,564.375738825,532.754289243,14.1616749024,17.45977468
 03/21  06:00:00,1134.40489472,100.645819761,353.147362648,0.0,176.471037341,302.612436532,400.335338428,354.553670529,28.3233498048,17.4583180939
 03/21  07:00:00,1250.05339096,102.296447404,350.610810826,0.0,243.2593065,310.10971186,385.730999798,307.947962608,42.4850247072,35.2980124837
 03/21  08:00:00,1287.62014642,103.582867703,353.156714278,0.0,243.2593065,310.10971186,360.390641992,268.23607416,56.6466996096,35.5078682227
 03/21  09:00:00,1335.09200801,104.302605383,359.591810368,0.0,243.2593065,302.612436532,323.205704875,245.037489763,42.4850247072,35.6831904043
 03/21  10:00:00,1353.77100027,105.084645322,363.005172315,0.0,243.2593065,310.10971186,343.854927214,228.106830012,70.808374512,44.93972269
 03/21  11:00:00,1350.41380006,105.993794781,347.48530918,0.0,243.2593065,310.10971186,341.734850028,216.874797285,70.808374512,54.0516782314
 03/21  12:00:00,1302.56217753,107.165264009,337.884657435,0.0,243.2593065,310.10971186,324.725611141,209.167613098,70.808374512,44.7496235318
 03/21  13:00:00,1321.95229006,108.617744418,320.103260971,0.0,243.2593065,302.612436532,297.648710172,195.958855818,56.6466996096,45.0431547448
 03/21  14:00:00,1318.34035392,109.816372822,317.904101125,0.0,243.2593065,302.612436532,284.950296772,188.536504279,42.4850247072,53.9287677865
 03/21  15:00:00,1312.28080998,110.932492329,312.273442398,0.0,243.2593065,302.612436532,273.458749811,171.987073476,56.6466996096,44.8249767256
 03/21  16:00:00,1328.74573771,112.467511499,322.676979623,0.0,243.2593065,310.10971186,282.505799183,161.905691436,84.9700494144,35.6300583331
 03/21  17:00:00,1330.8430494,114.692426436,319.158873026,0.0,243.2593065,310.10971186,265.084199478,153.732870268,84.9700494144,26.3812797957
 03/21  18:00:00,1082.59877865,99.022439469,348.974235352,0.0,166.938926447,199.110933808,275.267576424,172.775533779,84.9700494144,17.5219932309
 03/21  19:00:00,1106.66561784,99.022439469,368.06597039,0.0,166.938926447,191.61365848,293.246480936,210.32793465,56.6466996096,26.2718466765
 03/21  20:00:00,958.722547494,99.022439469,362.36778458,0.0,100.150657288,124.558693486,344.382282257,270.216093577,56.6466996096,17.5194890705
 03/21  21:00:00,908.066726644,99.022439469,354.157601779,0.0,100.150657288,124.558693486,349.308275676,289.357709946,42.4850247072,17.4655410232
 03/21  22:00:00,838.507873705,99.022439469,348.924164081,0.0,46.0930336215,124.558693486,357.028870563,311.24689658,28.3233498048,17.4586241774
 03/21  23:00:00,835.229939806,99.022439469,345.617216387,0.0,46.0930336215,124.558693486,352.230173933,320.610256363,14.1616749024,17.458242668
 03/21  24:00:00,820.143643899,99.022439469,343.033797774,0.0,46.0930336215,113.312780494,351.802142723,328.677741709,5.66466996096,17.4597310527
 03/22  01:00:00,818.670837892,99.022439469,340.299389024,0.0,46.0930336215,113.312780494,358.355414011,335.233495619,5.66466996096,17.4572484312
 03/22  02:00:00,817.413047542,99.022439469,337.857755558,0.0,46.0930336215,113.312780494,364.452036899,341.330676692,5.66466996096,17.4566902461
 03/22  03:00:00,816.261546688,99.022439469,335.740545869,0.0,46.0930336215,113.312780494,370.022754362,346.901852363,5.66466996096,17.4562320382
 03/22  04:00:00,903.294873455,99.022439469,333.749790266,0.0,100.150657288,148.969399434,355.559119692,332.436778602,5.66466996096,17.4576711289
 03/22  05:00:00,902.943847516,99.5331465294,332.150182033,0.0,100.150657288,149.894399434,537.405590014,505.783502843,14.1616749024,17.4604122692
 03/22  06:00:00,1134.99847959,102.371512785,331.912444424,0.0,176.471037341,302.612436532,392.06904658,346.283755258,28.3233498048,17.4619415175
 03/22  07:00:00,1252.05620603,104.580542287,331.911855613,0.0,243.2593065,310.10971186,374.50966252,305.545377197,42.4850247072,26.4792606161
 03/22  08:00:00,1297.02509296,105.822470572,333.66957002,0.0,243.2593065,310.10971186,356.665977052,264.492458767,56.6466996096,35.5268186748
 03/22  09:00:00,1345.58233618,106.508590441,336.276491859,0.0,243.2593065,302.612436532,323.37524959,236.280840635,42.4850247072,44.6093842482
 03/22  10:00:00,1354.93485577,107.277600192,339.639611202,0.0,243.2593065,310.10971186,334.807551773,219.064487155,70.808374512,44.9346901062
 03/22  11:00:00,1348.18013677,108.051355165,336.425237297,0.0,243.2593065,310.10971186,335.56304113,210.708786589,70.808374512,54.0458800293
 03/22  12:00:00,1302.78858774,109.19474531,337.392407233,0.0,243.2593065,310.10971186,320.750273714,205.197307666,70.808374512,44.7445915362
 03/22  13:00:00,1324.98011888,110.68633069,325.324503688,0.0,243.2593065,302.612436532,296.679034501,194.994501188,56.6466996096,45.0378337031
 03/22  14:00:00,1324.79897038,111.979035645,321.102718651,0.0,243.2593065,302.612436532,276.035868277,188.613148139,42.4850247072,44.9376954317
 03/22  15:00:00,1321.12103999,113.97664859,308.169426521,0.0,243.2593065,302.612436532,277.612229767,169.896431625,56.6466996096,51.0690985331
 03/22  16:00:00,1333.80442304,116.805050735,312.186759446,0.0,243.2593065,310.10971186,281.368340093,158.077656177,84.9700494144,38.3206345019
 03/22  17:00:00,1331.78138997,119.50387868,304.750907633,0.0,243.2593065,310.10971186,260.011449352,148.663575508,84.9700494144,26.3778244293
 03/22  18:00:00,1083.37871611,99.022439469,344.031410156,0.0,166.938926447,199.110933808,278.231980516,175.742666318,84.9700494144,17.519264784
 03/22  19:00:00,1108.69235848,99.022439469,368.778278392,0.0,166.938926447,191.61365848,287.574036964,213.408924588,56.6466996096,17.5184127669
 03/22  20:00:00,957.088824029,99.022439469,359.953572852,0.0,100.150657288,124.558693486,353.95124663,271.035155191,56.6466996096,26.2693918299
 03/22  21:00:00,906.280497692,99.022439469,350.977195073,0.0,100.150657288,124.558693486,349.065798163,289.113553194,42.4850247072,17.4672202618
 03/22  22:00:00,837.914818966,99.022439469,345.410318521,0.0,46.0930336215,124.558693486,355.610973925,309.827575426,28.3233498048,17.4600486938
 03/22  23:00:00,835.289199065,99.022439469,341.814431098,0.0,46.0930336215,124.558693486,350.282476953,318.661197387,14.1616749024,17.4596046636
 03/22  24:00:00,820.96420441,99.022439469,339.205940429,0.0,46.0930336215,113.312780494,348.940685142,325.816825028,5.66466996096,17.4591901531
 03/23  01:00:00,819.652531127,99.022439469,336.466127724,0.0,46.0930336215,113.312780494,355.354231812,332.231093733,5.66466996096,17.4584681179
 03/23  02:00:00,818.120821677,99.022439469,334.412376713,0.0,46.0930336215,113.312780494,360.744405358,337.621841292,5.66466996096,17.4578941049
 03/23  03:00:00,819.021753881,99.022439469,332.813328536,0.0,46.0930336215,113.312780494,365.856529569,342.734459102,5.66466996096,17.4574005064
 03/23  04:00:00,907.176230607,99.022439469,331.927182066,0.0,100.150657288,148.969399434,352.131227562,329.00960985,5.66466996096,17.4569477513
 03/23  05:00:00,909.086110869,99.8585592816,331.911880103,0.0,100.150657288,149.894399434,508.147615142,476.529450231,14.1616749024,17.4564900083
 03/23  06:00:00,1142.57826395,103.335073356,331.911854675,0.0,176.471037341,302.612436532,377.978213673,332.198844682,28.3233498048,17.4560191865
 03/23  07:00:00,1259.74554183,105.563723463,331.911854633,0.0,243.2593065,310.10971186,363.391161414,294.424672985,42.4850247072,26.4814637225
 03/23  08:00:00,1298.04257884,106.619901398,332.565063047,0.0,243.2593065,310.10971186,354.52082257,262.360648334,56.6466996096,35.5134746265
 03/23  09:00:00,1339.19060316,107.024463005,337.790668712,0.0,243.2593065,302.612436532,329.337132155,251.161942413,42.4850247072,35.6901650352
 03/23  10:00:00,1350.2441721,107.830321931,343.058540081,0.0,243.2593065,310.10971186,357.681899018,232.954505452,70.808374512,53.9190190536
 03/23  11:00:00,1355.74347391,108.852202752,347.944607968,0.0,243.2593065,310.10971186,334.363578809,218.520991556,70.808374512,45.034212741
 03/23  12:00:00,1316.99304163,110.116315032,353.731195595,0.0,243.2593065,310.10971186,328.203596017,212.655836275,70.808374512,44.7393852302
 03/23  13:00:00,1340.63019682,111.610216551,340.753863562,0.0,243.2593065,302.612436532,313.712574551,203.0238538,56.6466996096,54.0420211412
 03/23  14:00:00,1338.35903505,112.903891441,338.392756211,0.0,243.2593065,302.612436532,284.720498027,197.307562453,42.4850247072,44.9279108671
 03/23  15:00:00,1334.41593067,114.772256839,329.963383503,0.0,243.2593065,302.612436532,283.371447102,181.906299582,56.6466996096,44.81844791
 03/23  16:00:00,1359.30925963,116.966046024,346.429588217,0.0,243.2593065,310.10971186,291.96317363,171.363602411,84.9700494144,35.629521805
 03/23  17:00:00,1366.85720552,118.99090127,347.457169795,0.0,243.2593065,310.10971186,276.493289228,165.14461636,84.9700494144,26.3786234531
 03/23  18:00:00,1093.79918044,99.022439469,361.091916893,0.0,166.938926447,199.110933808,296.627418923,185.387315185,84.9700494144,26.270054323
 03/23  19:00:00,1088.61071543,99.022439469,356.786873451,0.0,166.938926447,191.61365848,296.205806446,222.038909536,56.6466996096,17.5201973003
 03/23  20:00:00,937.180596695,99.022439469,352.051416972,0.0,100.150657288,124.558693486,356.176877991,282.011125254,56.6466996096,17.5190531267
 03/23  21:00:00,886.171165178,99.022439469,345.053156136,0.0,100.150657288,124.558693486,361.929034346,301.976612062,42.4850247072,17.4673975775
 03/23  22:00:00,814.257555287,99.022439469,338.918269973,0.0,46.0930336215,124.558693486,370.725835471,324.942108892,28.3233498048,17.4603767743
 03/23  23:00:00,802.540470312,99.022439469,327.989152242,0.0,46.0930336215,124.558693486,366.369639998,334.748077936,14.1616749024,17.4598871599
 03/23  24:00:00,774.080561731,99.022439469,314.708007498,0.0,46.0930336215,113.312780494,366.225634803,343.101425067,5.66466996096,17.4595397746
 03/24  01:00:00,755.641842291,99.022439469,299.649554783,0.0,46.0930336215,113.312780494,373.513854353,350.39046794,5.66466996096,17.4587164519
 03/24  02:00:00,742.860266104,99.022439469,289.364363556,0.0,46.0930336215,113.312780494,379.897317002,356.774577593,5.66466996096,17.4580694488
 03/24  03:00:00,731.779215537,99.022439469,279.691951822,0.0,46.0930336215,113.312780494,386.03013407,362.907936383,5.66466996096,17.4575277264
 03/24  04:00:00,810.937779627,99.022439469,269.61927775,0.0,100.150657288,148.969399434,372.552184021,349.42863172,5.66466996096,17.45888234
 03/24  05:00:00,800.772978998,99.7056033116,260.524997129,0.0,100.150657288,149.894399434,558.293661436,526.673553806,14.1616749024,17.4584327277
 03/24  06:00:00,1019.04393867,103.264624414,245.794186333,0.0,176.471037341,302.612436532,410.979034975,365.19783814,28.3233498048,17.457847031
