Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  07:00:00,1130.65530376,105.477915477,240.805583804,0.0,243.2593065,310.10971186,393.769956626,324.811025632,42.4850247072,26.4739062871
 03/24  08:00:00,1218.60900757,106.737958841,293.863644159,0.0,243.2593065,310.10971186,380.10746605,287.933687846,56.6466996096,35.5270785945
 03/24  09:00:00,1297.37277438,107.363502299,337.992527199,0.0,243.2593065,302.612436532,349.51075936,262.425732474,42.4850247072,44.6000021792
 03/24  10:00:00,1319.12475823,108.079157857,348.936112788,0.0,243.2593065,310.10971186,354.856118516,239.125454897,70.808374512,44.9222891072
 03/24  11:00:00,1340.62273109,108.892391673,355.321085714,0.0,243.2593065,310.10971186,348.139609507,223.290661364,70.808374512,54.0405736308
 03/24  12:00:00,1301.93460417,109.986869964,354.181230273,0.0,243.2593065,310.10971186,329.640557417,214.091025603,70.808374512,44.7411573015
 03/24  13:00:00,1316.55322525,111.591450878,330.837043421,0.0,243.2593065,302.612436532,303.040453708,201.360764956,56.6466996096,45.0329891429
 03/24  14:00:00,1326.19554633,113.285793957,328.506234903,0.0,243.2593065,302.612436532,282.938164725,195.525852446,42.4850247072,44.9272875712
 03/24  15:00:00,1333.66532915,115.704545272,322.065713172,0.0,243.2593065,302.612436532,288.861684115,179.703136633,56.6466996096,52.5118478719
 03/24  16:00:00,1344.4440205,118.707732483,329.404489872,0.0,243.2593065,310.10971186,289.859908118,168.012257825,84.9700494144,36.8776008787
 03/24  17:00:00,1329.45847013,121.273092965,322.619920131,0.0,243.2593065,310.10971186,271.811755884,160.465947644,84.9700494144,26.3757588255
 03/24  18:00:00,1070.93790833,99.022439469,356.627634379,0.0,166.938926447,199.110933808,292.504619562,190.014083912,84.9700494144,17.5204862359
 03/24  19:00:00,1094.47367169,99.022439469,372.80887766,0.0,166.938926447,191.61365848,294.467849909,220.30406098,56.6466996096,17.5170893191
 03/24  20:00:00,942.304280014,99.022439469,367.067196371,0.0,100.150657288,124.558693486,356.471088321,273.557147619,56.6466996096,26.2672410918
 03/24  21:00:00,890.619652942,99.022439469,360.990702686,0.0,100.150657288,124.558693486,351.051165448,291.100316368,42.4850247072,17.4658243721
 03/24  22:00:00,822.80995317,99.022439469,356.679871044,0.0,46.0930336215,124.558693486,358.200861725,312.418904822,28.3233498048,17.4586070978
 03/24  23:00:00,819.496147293,99.022439469,353.618999134,0.0,46.0930336215,124.558693486,352.775443119,321.155677019,14.1616749024,17.4580911974
 03/24  24:00:00,804.144702817,99.022439469,351.338813627,0.0,46.0930336215,113.312780494,351.417488876,328.295217201,5.66466996096,17.4576017139
 03/25  01:00:00,801.400110809,99.022439469,348.868354287,0.0,46.0930336215,113.312780494,358.144406055,335.022944134,5.66466996096,17.4567919598
 03/25  02:00:00,800.16573146,99.022439469,346.678298241,0.0,46.0930336215,113.312780494,364.158894076,341.038087627,5.66466996096,17.4561364889
 03/25  03:00:00,799.715625521,99.022439469,344.447963093,0.0,46.0930336215,113.312780494,369.754609803,346.634375063,5.66466996096,17.4555647788
 03/25  04:00:00,805.612261996,99.022439469,342.337576467,0.0,55.6251445156,113.312780494,363.735982613,340.616298694,5.66466996096,17.4550139582
 03/25  05:00:00,800.94618096,99.022439469,337.860516131,0.0,55.6251445156,113.312780494,375.959687851,344.343544042,14.1616749024,17.4544689071
 03/25  06:00:00,868.729555837,99.022439469,327.564364023,0.0,65.1572554096,176.889270242,326.878781458,289.817002625,28.3233498048,8.73842902801
 03/25  07:00:00,976.910073157,99.4199845499,321.641029676,0.0,109.682768182,220.96816451,509.424815957,449.478982203,42.4850247072,17.4608090474
 03/25  08:00:00,988.121505651,99.4156830984,333.734768179,0.0,109.682768182,220.96816451,455.557998587,372.569246209,56.6466996096,26.3420527683
 03/25  09:00:00,1106.21415114,100.977058333,343.083375568,0.0,131.945524568,266.955817592,396.743379149,327.77149733,42.4850247072,26.486857112
 03/25  10:00:00,1125.09034732,101.44440122,350.211700689,0.0,131.945524568,274.45309292,399.134453919,292.804581591,70.808374512,35.5214978154
 03/25  11:00:00,1137.44771722,101.783849501,350.034825037,0.0,131.945524568,274.45309292,374.042379783,267.714010556,70.808374512,35.5199947149
 03/25  12:00:00,1108.67350702,102.134504169,345.9143439,0.0,131.945524568,274.45309292,358.976217014,252.658921792,70.808374512,35.50892071
 03/25  13:00:00,1098.47192042,102.407111159,334.563184126,0.0,131.945524568,266.955817592,334.851280883,242.697477407,56.6466996096,35.5071038669
 03/25  14:00:00,1106.13445616,102.566525392,332.325568055,0.0,131.945524568,266.955817592,312.252539593,234.263856407,42.4850247072,35.5036584791
 03/25  15:00:00,1029.14146725,99.022439469,326.950641288,0.0,109.682768182,212.545889182,260.622206225,168.473614572,56.6466996096,35.5018920426
 03/25  16:00:00,1050.00069134,99.022439469,339.713487039,0.0,109.682768182,220.04316451,283.167472915,162.697486269,84.9700494144,35.4999372315
 03/25  17:00:00,1008.02355717,99.022439469,340.780656039,0.0,109.682768182,220.04316451,285.44918678,174.014410938,84.9700494144,26.4647264278
 03/25  18:00:00,981.655560563,99.022439469,353.690568632,0.0,100.150657288,199.110933808,304.332203337,201.903415829,84.9700494144,17.4587380942
 03/25  19:00:00,986.259917932,99.022439469,361.56381653,0.0,100.150657288,191.61365848,303.099273094,228.994294034,56.6466996096,17.4582794506
 03/25  20:00:00,863.060865519,99.022439469,357.470809565,0.0,55.6251445156,124.558693486,362.538720509,288.43412981,56.6466996096,17.4578910898
 03/25  21:00:00,849.947611969,99.022439469,351.483482139,0.0,55.6251445156,124.558693486,365.386170502,305.443970801,42.4850247072,17.4571749933
 03/25  22:00:00,837.133687705,99.022439469,347.763289546,0.0,46.0930336215,124.558693486,371.0136175,325.233625831,28.3233498048,17.4566418643
 03/25  23:00:00,834.7017077,99.022439469,345.130549373,0.0,46.0930336215,124.558693486,365.058816625,333.441042938,14.1616749024,17.4560987851
 03/25  24:00:00,818.886603518,99.022439469,342.988694757,0.0,46.0930336215,113.312780494,363.299250998,340.177160723,5.66466996096,17.4574203142
 03/26  01:00:00,803.987612846,99.022439469,341.039348814,0.0,34.9616554283,113.312780494,369.558557732,346.439105743,5.66466996096,17.454782028
 03/26  02:00:00,801.416138838,99.022439469,339.673726093,0.0,34.9616554283,113.312780494,375.287591694,352.168871104,5.66466996096,17.4540506297
 03/26  03:00:00,800.563517766,99.022439469,338.35279057,0.0,34.9616554283,113.312780494,380.754143749,357.629107177,5.66466996096,17.4603666118
 03/26  04:00:00,806.096052609,99.022439469,337.052035013,0.0,44.4937663224,113.312780494,374.074116099,350.949720568,5.66466996096,17.4597255705
 03/26  05:00:00,803.231680041,99.022439469,336.266127308,0.0,44.4937663224,113.312780494,385.890922302,354.27012665,14.1616749024,17.4591207499
 03/26  06:00:00,876.531359208,99.022439469,334.236209944,0.0,54.0258772165,176.889270242,344.468116411,298.686241009,28.3233498048,17.4585255963
 03/26  07:00:00,872.292213722,99.022439469,331.958418189,0.0,54.0258772165,184.38654557,355.718727988,295.77576967,42.4850247072,17.4579336101
 03/26  08:00:00,942.793996097,99.022439469,334.775121583,0.0,65.1572554096,220.04316451,351.877250283,277.679126055,56.6466996096,17.5514246183
 03/26  09:00:00,941.229365981,99.022439469,343.74888735,0.0,65.1572554096,212.545889182,344.781611004,267.028402051,42.4850247072,35.2681842462
 03/26  10:00:00,942.891406206,99.022439469,352.115233768,0.0,65.1572554096,220.04316451,358.929977933,261.521967151,70.808374512,26.5996362701
 03/26  11:00:00,940.818186411,99.022439469,361.95536309,0.0,65.1572554096,220.04316451,351.106701647,244.83036722,70.808374512,35.4679599152
 03/26  12:00:00,944.444777265,99.022439469,370.178346933,0.0,65.1572554096,220.04316451,335.609279915,229.338172462,70.808374512,35.4627329416
 03/26  13:00:00,952.431949374,99.022439469,371.457766005,0.0,65.1572554096,212.545889182,311.595153724,219.490769107,56.6466996096,35.4576850075
 03/26  14:00:00,959.508220553,99.022439469,372.941701808,0.0,65.1572554096,212.545889182,297.404475987,219.466795255,42.4850247072,35.4526560258
 03/26  15:00:00,954.352974432,99.022439469,364.997531632,0.0,65.1572554096,212.545889182,287.052753422,200.345464768,56.6466996096,30.0605890446
 03/26  16:00:00,932.381874351,99.022439469,371.55860135,0.0,65.1572554096,220.04316451,305.158782274,188.187893762,84.9700494144,32.0008390969
 03/26  17:00:00,883.745160679,99.022439469,366.617592242,0.0,54.0258772165,184.38654557,311.80616416,191.56984048,84.9700494144,35.2662742651
 03/26  18:00:00,854.308666185,99.022439469,373.662582968,0.0,44.4937663224,163.454314868,319.753517679,226.044265831,84.9700494144,8.73920243421
 03/26  19:00:00,840.725095925,99.022439469,374.264965804,0.0,44.4937663224,155.95703954,331.60896577,257.502180035,56.6466996096,17.4600861254
 03/26  20:00:00,785.531783299,99.022439469,372.81595887,0.0,44.4937663224,124.558693486,388.259623953,314.15345627,56.6466996096,17.4594680728
 03/26  21:00:00,775.680980423,99.022439469,368.980643543,0.0,44.4937663224,124.558693486,391.761454967,331.817561044,42.4850247072,17.4588692164
 03/26  22:00:00,764.47889429,99.022439469,361.972674686,0.0,34.9616554283,124.558693486,398.308262692,352.526637028,28.3233498048,17.4582758594
 03/26  23:00:00,757.219470074,99.022439469,352.888941219,0.0,34.9616554283,124.558693486,395.084504454,363.4651449,14.1616749024,17.4576846514
 03/26  24:00:00,735.981031818,99.022439469,343.000556981,0.0,34.9616554283,113.312780494,396.602826558,373.481507835,5.66466996096,17.456648762
 03/27  01:00:00,739.635855804,99.022439469,332.785459501,0.0,46.0930336215,113.312780494,404.498292131,381.377361454,5.66466996096,17.4562607161
 03/27  02:00:00,733.805381926,99.022439469,324.776181956,0.0,46.0930336215,113.312780494,412.463121126,389.342958998,5.66466996096,17.4554921671
 03/27  03:00:00,731.781600791,99.022439469,318.584118087,0.0,46.0930336215,113.312780494,419.553372825,396.433872158,5.66466996096,17.4548307068
 03/27  04:00:00,813.998928174,99.022439469,310.074395067,0.0,100.150657288,148.969399434,398.842009629,375.721283863,5.66466996096,17.456055805
 03/27  05:00:00,809.564467991,99.022439469,302.357991033,0.0,100.150657288,149.894399434,777.490733296,745.872257942,14.1616749024,17.456800452
 03/27  06:00:00,1035.14535503,99.3598124577,288.923052671,0.0,176.471037341,302.612436532,506.067977555,460.284746708,28.3233498048,17.4598810416
 03/27  07:00:00,1152.95076024,99.7223579301,285.789317576,0.0,243.2593065,310.10971186,463.814288135,394.855852949,42.4850247072,26.4734104785
 03/27  08:00:00,1219.79715802,100.184211538,320.8651807,0.0,243.2593065,310.10971186,438.477153997,346.3140845,56.6466996096,35.5163698878
 03/27  09:00:00,1283.54677974,100.708364636,347.38663709,0.0,243.2593065,302.612436532,404.369853288,317.282465331,42.4850247072,44.6023632495
 03/27  10:00:00,1300.55458889,101.278503706,355.987716187,0.0,243.2593065,310.10971186,405.993350599,290.270153306,70.808374512,44.9148227814
 03/27  11:00:00,1316.82463542,101.819351562,362.910918147,0.0,243.2593065,310.10971186,393.236676492,268.399056497,70.808374512,54.0292454827
 03/27  12:00:00,1280.09312844,102.426331928,369.017968154,0.0,243.2593065,310.10971186,359.386865988,252.798500692,70.808374512,35.7799907841
 03/27  13:00:00,1302.43009744,103.101898138,358.106444121,0.0,243.2593065,302.612436532,346.053790528,235.380360729,56.6466996096,54.0267301893
 03/27  14:00:00,1300.78626907,103.961401288,354.361892312,0.0,243.2593065,302.612436532,309.437931364,222.041318118,42.4850247072,44.9115885386
 03/27  15:00:00,1300.86131948,104.94107714,346.174791833,0.0,243.2593065,302.612436532,304.826781653,203.368561419,56.6466996096,44.811520625
 03/27  16:00:00,1317.69131159,106.504051512,360.553655698,0.0,243.2593065,310.10971186,315.433477663,190.827980628,84.9700494144,39.6354476208
 03/27  17:00:00,1321.86224281,108.413045351,362.626120187,0.0,243.2593065,310.10971186,288.575639582,181.190073546,84.9700494144,22.4155166214
 03/27  18:00:00,1059.72577846,99.022439469,373.173609577,0.0,166.938926447,199.110933808,300.834224584,189.600477002,84.9700494144,26.2636981673
 03/27  19:00:00,1058.17052887,99.022439469,369.160899164,0.0,166.938926447,191.61365848,290.39531863,216.229803101,56.6466996096,17.518815919
 03/27  20:00:00,919.614182463,99.022439469,379.625943606,0.0,100.150657288,124.558693486,350.320500077,276.156186059,56.6466996096,17.5176144087
 03/27  21:00:00,869.686543903,99.022439469,377.004253144,0.0,100.150657288,124.558693486,355.633916706,295.682752882,42.4850247072,17.4661391173
 03/27  22:00:00,801.6730262,99.022439469,373.108874181,0.0,46.0930336215,124.558693486,364.513580042,318.731259613,28.3233498048,17.4589706241
 03/27  23:00:00,799.756419214,99.022439469,369.727524419,0.0,46.0930336215,124.558693486,360.211639151,328.591654049,14.1616749024,17.4583101995
 03/27  24:00:00,785.084854842,99.022439469,366.419652038,0.0,46.0930336215,113.312780494,360.108821024,336.986351852,5.66466996096,17.4577992102
 03/28  01:00:00,783.454583604,99.022439469,362.638094578,0.0,46.0930336215,113.312780494,367.352847149,344.231380356,5.66466996096,17.4567968321
 03/28  02:00:00,779.060186246,99.022439469,356.209228717,0.0,46.0930336215,113.312780494,373.692686767,350.572043141,5.66466996096,17.4559736649
 03/28  03:00:00,770.310754243,99.022439469,344.653462195,0.0,46.0930336215,113.312780494,379.973830688,356.853894982,5.66466996096,17.4552657442
 03/28  04:00:00,850.511100914,99.022439469,332.339233068,0.0,100.150657288,148.969399434,365.622114967,342.501000243,5.66466996096,17.4564447622
 03/28  05:00:00,841.106375861,99.2402208011,320.857605214,0.0,100.150657288,149.894399434,577.862142119,546.243815911,14.1616749024,17.4566513059
 03/28  06:00:00,1058.9484177,100.642335313,300.770244594,0.0,176.471037341,302.612436532,417.442080441,371.663639071,28.3233498048,17.4550915651
 03/28  07:00:00,1166.64825186,102.354086228,289.853508076,0.0,243.2593065,310.10971186,393.641214069,324.682849118,42.4850247072,26.4733402442
 03/28  08:00:00,1235.27209287,103.598678629,325.808353159,0.0,243.2593065,310.10971186,375.565920135,283.403448581,56.6466996096,35.5157719447
 03/28  09:00:00,1296.02671603,104.334065992,348.810608632,0.0,243.2593065,302.612436532,344.636123458,257.556637495,42.4850247072,44.5944612561
 03/28  10:00:00,1316.61067439,105.046150159,358.920035755,0.0,243.2593065,310.10971186,353.778365623,238.057407351,70.808374512,44.91258376
 03/28  11:00:00,1330.42099647,105.771534408,363.729136869,0.0,243.2593065,310.10971186,350.126175968,225.291922127,70.808374512,54.0258793288
 03/28  12:00:00,1295.81310803,106.821104859,364.746803466,0.0,243.2593065,310.10971186,323.116841544,216.530468118,70.808374512,35.7779989137
 03/28  13:00:00,1321.62681978,108.442791461,346.073150847,0.0,243.2593065,302.612436532,314.943228203,204.274246376,56.6466996096,54.0222822175
 03/28  14:00:00,1323.1969513,109.967358351,337.163916366,0.0,243.2593065,302.612436532,285.520571558,198.12742555,42.4850247072,44.9081213015
 03/28  15:00:00,1319.86914236,111.748919524,321.911314631,0.0,243.2593065,302.612436532,280.592783491,179.138143143,56.6466996096,44.8079407381
 03/28  16:00:00,1336.78844805,114.542763833,328.334450219,0.0,243.2593065,310.10971186,287.997998435,167.40539069,84.9700494144,35.6225583305
 03/28  17:00:00,1337.19421283,117.009191366,324.505552068,0.0,243.2593065,310.10971186,273.581282303,162.23619001,84.9700494144,26.375042878
 03/28  18:00:00,1081.84013251,99.022439469,354.090098327,0.0,166.938926447,199.110933808,291.607596577,180.376689445,84.9700494144,26.2608577169
 03/28  19:00:00,1092.73134346,99.022439469,370.232628763,0.0,166.938926447,191.61365848,285.770999899,211.606465216,56.6466996096,17.5178350736
 03/28  20:00:00,942.773879226,99.022439469,365.770552374,0.0,100.150657288,124.558693486,344.536921057,270.373570166,56.6466996096,17.5166512815
 03/28  21:00:00,892.261354547,99.022439469,359.612376213,0.0,100.150657288,124.558693486,348.829584554,288.879377171,42.4850247072,17.4651826757
 03/28  22:00:00,824.166905168,99.022439469,355.01166242,0.0,46.0930336215,124.558693486,356.352446203,310.571100134,28.3233498048,17.457996264
 03/28  23:00:00,821.999011106,99.022439469,351.532193763,0.0,46.0930336215,124.558693486,351.464724037,319.84574821,14.1616749024,17.4573009252
 03/28  24:00:00,806.911540113,99.022439469,348.46263411,0.0,46.0930336215,113.312780494,350.799854687,327.678421519,5.66466996096,17.4567632073
 03/29  01:00:00,804.699531488,99.022439469,345.131920307,0.0,46.0930336215,113.312780494,357.620526389,334.5001584,5.66466996096,17.4556980274
 03/29  02:00:00,802.349114544,99.022439469,342.202058489,0.0,46.0930336215,113.312780494,363.616908188,340.497403618,5.66466996096,17.4548346088
 03/29  03:00:00,802.238933083,99.022439469,339.465112996,0.0,46.0930336215,113.312780494,369.613892851,346.495137328,5.66466996096,17.4540855622
 03/29  04:00:00,885.312233163,99.022439469,333.600877444,0.0,100.150657288,148.969399434,355.608576503,332.488687235,5.66466996096,17.4552193064
 03/29  05:00:00,880.335519045,99.5290887283,326.243806752,0.0,100.150657288,149.894399434,525.257074112,493.639891537,14.1616749024,17.4555076731
 03/29  06:00:00,1102.5637905,102.391705342,314.62591231,0.0,176.471037341,302.612436532,390.007731001,344.225541929,28.3233498048,17.4588392675
 03/29  07:00:00,1214.93748551,104.651402821,308.988521843,0.0,243.2593065,310.10971186,373.124402169,304.16868835,42.4850247072,26.4706891118
 03/29  08:00:00,1278.47708409,105.839308777,330.366058438,0.0,243.2593065,310.10971186,355.489655369,263.331376136,56.6466996096,35.5115796234
 03/29  09:00:00,1333.1726834,106.500314039,342.027360688,0.0,243.2593065,302.612436532,324.839255977,237.758746907,42.4850247072,44.5954843626
 03/29  10:00:00,1345.20045378,107.204255471,346.725662382,0.0,243.2593065,310.10971186,333.833672368,218.119281693,70.808374512,44.9060161634
 03/29  11:00:00,1316.5197981,107.979672018,320.585941699,0.0,243.2593065,310.10971186,319.254013615,203.428202866,70.808374512,45.0174362372
 03/29  12:00:00,1266.89339882,109.322484697,317.151537939,0.0,243.2593065,310.10971186,309.895936215,194.363663786,70.808374512,44.7238979166
 03/29  13:00:00,1297.02556019,111.073117875,308.526492141,0.0,243.2593065,302.612436532,294.65689235,183.988246848,56.6466996096,54.0219458928
 03/29  14:00:00,1296.6180741,112.866559923,307.422949069,0.0,243.2593065,302.612436532,265.433692041,178.03825561,42.4850247072,44.9104117232
 03/29  15:00:00,1294.3640445,115.828998047,301.13362615,0.0,243.2593065,302.612436532,261.776400593,160.329225922,56.6466996096,44.8004750615
 03/29  16:00:00,1309.62224387,119.091435147,310.806952831,0.0,243.2593065,310.10971186,271.343596248,150.757487751,84.9700494144,35.6160590827
 03/29  17:00:00,1314.47765184,122.059063791,310.884440455,0.0,243.2593065,310.10971186,253.880492799,142.533823569,84.9700494144,26.3766198155
 03/29  18:00:00,1065.76585209,99.022439469,344.199989342,0.0,166.938926447,199.110933808,274.54725373,163.31324562,84.9700494144,26.2639586947
 03/29  19:00:00,1088.05433274,99.022439469,356.864405574,0.0,166.938926447,191.61365848,270.358895662,196.197052931,56.6466996096,17.5151431208
 03/29  20:00:00,963.437270999,99.022439469,369.494223426,0.0,100.150657288,124.558693486,329.573547873,255.410711947,56.6466996096,17.5161363162
 03/29  21:00:00,910.960733999,99.022439469,363.620842226,0.0,100.150657288,124.558693486,334.63790322,274.690355003,42.4850247072,17.4625235099
 03/29  22:00:00,839.709287067,99.022439469,359.428115312,0.0,46.0930336215,124.558693486,342.34959986,296.570891677,28.3233498048,17.4553583786
 03/29  23:00:00,836.459960307,99.022439469,356.804813521,0.0,46.0930336215,124.558693486,337.511346798,305.895021702,14.1616749024,17.4546501932
 03/29  24:00:00,820.518129582,99.022439469,354.823450106,0.0,46.0930336215,113.312780494,336.63234079,313.511876881,5.66466996096,17.4557939479
 03/30  01:00:00,816.876177905,99.022439469,353.110876418,0.0,46.0930336215,113.312780494,343.306866944,320.18921662,5.66466996096,17.4529803626
 03/30  02:00:00,814.355220644,99.022439469,351.976188871,0.0,46.0930336215,113.312780494,349.228400683,326.108707471,5.66466996096,17.4550232517
 03/30  03:00:00,812.715682479,99.022439469,350.99763626,0.0,46.0930336215,113.312780494,354.373163141,331.25038022,5.66466996096,17.4581129598
 03/30  04:00:00,898.994413571,99.022439469,350.054354606,0.0,100.150657288,148.969399434,340.200101154,317.078096787,5.66466996096,17.4573344062
 03/30  05:00:00,898.563957456,100.009698041,349.264343592,0.0,100.150657288,149.894399434,480.038977678,448.420728542,14.1616749024,17.4565742335
 03/30  06:00:00,1132.23022406,103.481880392,347.322992809,0.0,176.471037341,302.612436532,359.495708702,313.716551524,28.3233498048,17.4558073729
 03/30  07:00:00,1246.14085635,105.805113201,344.066760716,0.0,243.2593065,310.10971186,344.90134145,275.941782123,42.4850247072,26.4745346201
 03/30  08:00:00,1274.62212601,107.06309407,348.679886266,0.0,243.2593065,310.10971186,331.876971542,239.726250604,56.6466996096,35.5040213289
 03/30  09:00:00,1310.01427148,107.871485895,357.826226473,0.0,243.2593065,302.612436532,295.656635454,217.493659442,42.4850247072,35.6779513048
 03/30  10:00:00,1322.51787528,109.067827245,359.591427024,0.0,243.2593065,310.10971186,330.417656348,205.719291203,70.808374512,53.889990633
 03/30  11:00:00,1328.24088247,110.45189923,345.303482108,0.0,243.2593065,310.10971186,313.996925383,198.173563737,70.808374512,45.0149871343
 03/30  12:00:00,1289.95178288,111.939389439,337.380818879,0.0,243.2593065,310.10971186,310.04472236,194.514731341,70.808374512,44.7216165074
 03/30  13:00:00,1320.04906962,113.465517045,321.700258799,0.0,243.2593065,302.612436532,296.703120044,186.038791689,56.6466996096,54.0176287454
 03/30  14:00:00,1324.05728219,114.70438957,319.4548266,0.0,243.2593065,302.612436532,268.314028745,180.924208476,42.4850247072,44.9047955619
 03/30  15:00:00,1324.0902828,116.861159418,313.817289581,0.0,243.2593065,302.612436532,267.373261479,165.929347502,56.6466996096,44.7972143674
 03/30  16:00:00,1343.41003141,119.267074607,324.371041011,0.0,243.2593065,310.10971186,276.915202717,156.335912065,84.9700494144,35.6092412379
 03/30  17:00:00,1347.96150112,121.614692144,320.721555003,0.0,243.2593065,310.10971186,260.206537556,148.866279736,84.9700494144,26.370208406
 03/30  18:00:00,1093.40759536,99.022439469,351.325808752,0.0,166.938926447,199.110933808,271.407786583,168.923033693,84.9700494144,17.5147034762
 03/30  19:00:00,1108.90063252,99.022439469,364.951983862,0.0,166.938926447,191.61365848,283.988038916,201.078620725,56.6466996096,26.262718581
 03/30  20:00:00,963.984491905,99.022439469,358.485930774,0.0,100.150657288,124.558693486,335.266129782,261.103761897,56.6466996096,17.5156682752
 03/30  21:00:00,912.273163566,99.022439469,351.405828212,0.0,100.150657288,124.558693486,341.074708494,281.124467504,42.4850247072,17.4652162832
 03/30  22:00:00,842.990489172,99.022439469,347.203166242,0.0,46.0930336215,124.558693486,349.073837956,303.29275747,28.3233498048,17.4577306819
 03/30  23:00:00,840.34081618,99.022439469,344.713642036,0.0,46.0930336215,124.558693486,344.040377281,312.421766823,14.1616749024,17.4569355557
 03/30  24:00:00,825.444315918,99.022439469,343.052022614,0.0,46.0930336215,113.312780494,343.368526154,320.24766934,5.66466996096,17.4561868535
 03/31  01:00:00,823.00147489,99.022439469,341.40322608,0.0,46.0930336215,113.312780494,349.654637324,326.534879026,5.66466996096,17.4550883363
 03/31  02:00:00,821.741438366,99.022439469,340.419676261,0.0,46.0930336215,113.312780494,355.587642886,332.468809781,5.66466996096,17.4541631448
 03/31  03:00:00,821.270753859,99.022439469,339.676802973,0.0,46.0930336215,113.312780494,360.748640561,337.630638168,5.66466996096,17.4533324317
 03/31  04:00:00,910.611686412,99.022439469,339.07767147,0.0,100.150657288,148.969399434,346.972135732,323.854919649,5.66466996096,17.4525461215
 03/31  05:00:00,910.435697177,100.120195348,338.742560465,0.0,100.150657288,149.894399434,495.359006749,465.985766707,14.1616749024,15.2115651387
 03/31  06:00:00,1142.99435914,103.741557035,337.285417628,0.0,176.471037341,302.612436532,363.022152603,323.720090477,28.3233498048,10.9787123213
 03/31  07:00:00,1252.41227011,106.24548558,334.609935884,0.0,243.2593065,310.10971186,362.695207371,284.922207662,42.4850247072,35.2879750012
 03/31  08:00:00,1291.77892594,107.559540891,337.121486275,0.0,243.2593065,310.10971186,342.864683774,250.725183453,56.6466996096,35.4928007114
 03/31  09:00:00,1333.2215975,108.397994876,344.303528126,0.0,243.2593065,302.612436532,311.7817364,233.632551504,42.4850247072,35.6641601884
 03/31  10:00:00,1344.61363318,109.16875614,349.123440505,0.0,243.2593065,310.10971186,340.203173461,224.487603811,70.808374512,44.9071951375
 03/31  11:00:00,1353.66824602,110.183091582,352.757082255,0.0,243.2593065,310.10971186,341.583500329,216.765515381,70.808374512,54.0096104362
 03/31  12:00:00,1312.27307711,111.421157284,356.547199779,0.0,243.2593065,310.10971186,329.068099951,213.536380738,70.808374512,44.7233447005
 03/31  13:00:00,1347.7361518,112.567367323,357.692495019,0.0,243.2593065,302.612436532,309.141094783,207.484777823,56.6466996096,45.0096173512
 03/31  14:00:00,1356.23479724,113.520078803,360.291305102,0.0,243.2593065,302.612436532,290.351492616,202.961974908,42.4850247072,44.904493
 03/31  15:00:00,1355.78694376,115.090697254,349.105263196,0.0,243.2593065,302.612436532,289.040594399,187.595601855,56.6466996096,44.7982929336
 03/31  16:00:00,1371.90506566,116.913277665,355.708166748,0.0,243.2593065,310.10971186,307.243087068,177.767261834,84.9700494144,44.5057758201
 03/31  17:00:00,1374.73079919,118.697507379,353.446442747,0.0,243.2593065,310.10971186,282.718747804,171.378449558,84.9700494144,26.3702488321
 03/31  18:00:00,1094.82656094,99.022439469,356.706597388,0.0,166.938926447,199.110933808,297.348130271,194.864398598,84.9700494144,17.5136822584
 03/31  19:00:00,1091.84113023,99.022439469,353.973245004,0.0,166.938926447,191.61365848,296.795897129,222.634677095,56.6466996096,17.5145204242
 03/31  20:00:00,952.230814407,99.022439469,352.055627379,0.0,100.150657288,124.558693486,361.016432901,278.109983655,56.6466996096,26.2597496369
 03/31  21:00:00,905.87592108,99.022439469,348.127361607,0.0,100.150657288,124.558693486,354.774669153,294.830846356,42.4850247072,17.45879809
 03/31  22:00:00,842.270613418,99.022439469,344.318989527,0.0,46.0930336215,124.558693486,355.189859928,318.130716943,28.3233498048,8.73579318087
 03/31  23:00:00,842.112474941,99.022439469,336.74359428,0.0,46.0930336215,124.558693486,363.326582236,331.707052597,14.1616749024,17.4578547364
 03/31  24:00:00,824.426827541,99.022439469,330.888676444,0.0,46.0930336215,113.312780494,366.601360709,343.479586458,5.66466996096,17.4571042895
 04/01  01:00:00,735.957200062,99.022439469,300.00447277,0.0,46.0930336215,113.312780494,377.553318341,354.432710544,5.66466996096,17.455937836
 04/01  02:00:00,674.510758283,99.022439469,262.892923523,0.0,46.0930336215,113.312780494,387.419014225,364.299429154,5.66466996096,17.4549151108
 04/01  03:00:00,653.626299601,99.022439469,232.855462901,0.0,46.0930336215,113.312780494,401.633795189,378.515100082,5.66466996096,17.4540251464
 04/01  04:00:00,641.81739586,99.022439469,202.549750521,0.0,55.6251445156,113.312780494,427.149943114,404.032104546,5.66466996096,17.4531686064
 04/01  05:00:00,632.992900969,99.022439469,189.471206975,0.0,55.6251445156,113.312780494,454.221887595,422.607891444,14.1616749024,17.4523212487
 04/01  06:00:00,697.411867961,99.022439469,180.413415514,0.0,65.1572554096,176.889270242,422.827702309,377.052875325,28.3233498048,17.451477179
 04/01  07:00:00,803.073469083,99.4331380538,180.478019491,0.0,109.682768182,220.96816451,604.174081024,544.231548223,42.4850247072,17.4575080937
 04/01  08:00:00,833.034123135,99.5799223616,213.247111412,0.0,109.682768182,220.96816451,491.592747784,408.616907234,56.6466996096,26.3291409399
 04/01  09:00:00,977.194446278,100.844332238,253.686636714,0.0,131.945524568,266.955817592,429.471904714,360.502209731,42.4850247072,26.4846702751
 04/01  10:00:00,1013.21535093,101.133511465,283.032691644,0.0,131.945524568,274.45309292,445.821800868,339.523505516,70.808374512,35.4899208398
 04/01  11:00:00,1034.43658792,101.308650757,299.704589727,0.0,131.945524568,274.45309292,433.881090628,327.584646917,70.808374512,35.4880691996
 04/01  12:00:00,1012.34439613,101.5017538,309.017636516,0.0,131.945524568,274.45309292,423.947382384,317.662859728,70.808374512,35.4761481444
 04/01  13:00:00,1017.3780176,101.696957867,313.521260835,0.0,131.945524568,266.955817592,403.634075733,311.514119255,56.6466996096,35.4732568684
 04/01  14:00:00,1026.18839854,101.831976802,322.352954972,0.0,131.945524568,266.955817592,372.260471674,303.165523293,42.4850247072,26.6099236739
 04/01  15:00:00,947.937383728,99.022439469,319.250324681,0.0,109.682768182,212.545889182,318.397724401,226.256313643,56.6466996096,35.4947111476
 04/01  16:00:00,972.086658865,99.022439469,331.274723182,0.0,109.682768182,220.04316451,331.90501096,211.443578989,84.9700494144,35.4913825566
 04/01  17:00:00,950.32795816,99.022439469,345.826453479,0.0,109.682768182,220.04316451,312.736849736,201.307750213,84.9700494144,26.4590501081
 04/01  18:00:00,896.177000305,99.022439469,338.181736745,0.0,100.150657288,199.110933808,340.656967792,238.229630526,84.9700494144,17.4572878516
 04/01  19:00:00,856.574135508,99.022439469,306.885211992,0.0,100.150657288,191.61365848,345.342428177,271.239224213,56.6466996096,17.4565043549
 04/01  20:00:00,711.73721716,99.022439469,276.378848867,0.0,55.6251445156,124.558693486,406.455722919,332.353393642,56.6466996096,17.4556296679
 04/01  21:00:00,684.338816492,99.022439469,248.108412768,0.0,55.6251445156,124.558693486,408.427152835,348.48746993,42.4850247072,17.454658197
 04/01  22:00:00,661.096624692,99.022439469,227.094114905,0.0,46.0930336215,124.558693486,424.992542971,379.215372522,28.3233498048,17.453820644
 04/01  23:00:00,653.734212339,99.022439469,214.22156717,0.0,46.0930336215,124.558693486,433.857193582,402.242541626,14.1616749024,17.4529770544
 04/01  24:00:00,632.540934142,99.022439469,201.342187266,0.0,46.0930336215,113.312780494,449.580347711,426.461699087,5.66466996096,17.4539786634
 04/02  01:00:00,613.447722867,99.022439469,189.333864294,0.0,34.9616554283,113.312780494,473.625140677,450.509925921,5.66466996096,17.4505447953
 04/02  02:00:00,607.173558933,99.022439469,180.184407643,0.0,34.9616554283,113.312780494,493.863995855,470.742559993,5.66466996096,17.4567659006
 04/02  03:00:00,600.597521734,99.022439469,170.514342999,0.0,34.9616554283,113.312780494,518.341963972,495.221500472,5.66466996096,17.4557935393
 04/02  04:00:00,604.363558899,99.022439469,164.940249947,0.0,44.4937663224,113.312780494,523.610323166,500.490773445,5.66466996096,17.4548797597
 04/02  05:00:00,601.970542592,99.022439469,161.318534869,0.0,44.4937663224,113.312780494,543.644472415,512.028816059,14.1616749024,17.4539814531
 04/02  06:00:00,669.174318913,99.022439469,156.387153718,0.0,54.0258772165,176.889270242,507.829916155,462.053478321,28.3233498048,17.4530880286
 04/02  07:00:00,670.002659029,99.022439469,170.363809922,0.0,54.0258772165,184.38654557,477.508649426,417.571427826,42.4850247072,17.4521968932
 04/02  08:00:00,779.152631416,99.022439469,215.904837256,0.0,65.1572554096,220.04316451,402.657987811,328.467033459,56.6466996096,17.5442547421
 04/02  09:00:00,812.714589066,99.022439469,256.767633116,0.0,65.1572554096,212.545889182,365.789001351,296.858936133,42.4850247072,26.4450405108
 04/02  10:00:00,880.227983716,99.022439469,305.885751208,0.0,65.1572554096,220.04316451,393.927723534,287.667423395,70.808374512,35.451925627
 04/02  11:00:00,929.547030963,99.022439469,339.979792576,0.0,65.1572554096,220.04316451,382.317681558,276.063790172,70.808374512,35.4455168744
 04/02  12:00:00,934.883996162,99.022439469,348.941945973,0.0,65.1572554096,220.04316451,372.541476134,266.293697073,70.808374512,35.4394045487
 04/02  13:00:00,929.885900844,99.022439469,356.788083036,0.0,65.1572554096,212.545889182,341.220589378,257.989764324,56.6466996096,26.584125444
 04/02  14:00:00,942.913288178,99.022439469,362.537851627,0.0,65.1572554096,212.545889182,324.697313569,246.757432474,42.4850247072,35.4548563875
 04/02  15:00:00,964.851622294,99.022439469,365.745896752,0.0,65.1572554096,212.545889182,318.197976599,226.102932808,56.6466996096,35.4483441814
 04/02  16:00:00,942.818582994,99.022439469,363.063493048,0.0,65.1572554096,220.04316451,328.495999352,208.080246402,84.9700494144,35.445703535
 04/02  17:00:00,900.855314843,99.022439469,366.646813322,0.0,54.0258772165,184.38654557,332.77400605,221.356177021,84.9700494144,26.4477796141
 04/02  18:00:00,860.482182986,99.022439469,365.486291623,0.0,44.4937663224,163.454314868,364.293987373,261.868026769,84.9700494144,17.4559111903
 04/02  19:00:00,852.639312129,99.022439469,365.450610932,0.0,44.4937663224,155.95703954,358.196321821,284.094679023,56.6466996096,17.4549431881
 04/02  20:00:00,821.349904869,99.022439469,365.854685738,0.0,44.4937663224,124.558693486,405.813020109,331.712288914,56.6466996096,17.4540315856
 04/02  21:00:00,816.290834489,99.022439469,365.2754243,0.0,44.4937663224,124.558693486,406.369246824,346.431087249,42.4850247072,17.4531348682
 04/02  22:00:00,806.979176496,99.022439469,362.595904794,0.0,34.9616554283,124.558693486,414.271615189,368.496022507,28.3233498048,17.4522428776
 04/02  23:00:00,807.453398862,99.022439469,359.985709757,0.0,34.9616554283,124.558693486,409.538076578,377.92504854,14.1616749024,17.4513531362
 04/02  24:00:00,793.597276155,99.022439469,357.735930284,0.0,34.9616554283,113.312780494,399.405971194,385.005943882,5.66466996096,8.73535735143
 04/03  01:00:00,805.432738519,99.022439469,355.586963396,0.0,46.0930336215,113.312780494,412.965205339,389.843946883,5.66466996096,17.4565884949
 04/03  02:00:00,806.224141902,99.022439469,353.285100792,0.0,46.0930336215,113.312780494,417.881024123,394.760949447,5.66466996096,17.4554047153
 04/03  03:00:00,808.374762018,99.022439469,351.114993542,0.0,46.0930336215,113.312780494,423.491956698,400.372882315,5.66466996096,17.4544044223
 04/03  04:00:00,896.701893433,99.022439469,349.191281343,0.0,100.150657288,148.969399434,399.418249363,376.299983,5.66466996096,17.4535964024
 04/03  05:00:00,900.963699209,99.022439469,348.308536916,0.0,100.150657288,149.894399434,797.137578682,765.521180412,14.1616749024,17.4547233676
 04/03  06:00:00,1133.1209351,99.3655034225,346.79834869,0.0,176.471037341,302.612436532,507.478558095,461.701817332,28.3233498048,17.4533909582
 04/03  07:00:00,1245.14148234,99.720582471,346.773131513,0.0,243.2593065,310.10971186,460.259255094,391.312985842,42.4850247072,26.4612445446
 04/03  08:00:00,1277.74571446,100.027754849,350.877129197,0.0,243.2593065,310.10971186,433.07288499,340.922233975,56.6466996096,35.5039514052
 04/03  09:00:00,1279.082993,100.497100531,338.097135237,0.0,243.2593065,302.612436532,388.850287266,301.783197844,42.4850247072,44.5820647148
 04/03  10:00:00,1284.7035257,100.784738051,330.020083984,0.0,243.2593065,310.10971186,394.426012513,278.729035216,70.808374512,44.8886027849
 04/03  11:00:00,1307.41501423,101.343992705,322.343355794,0.0,243.2593065,310.10971186,368.363268646,252.557644393,70.808374512,44.9972497405
 04/03  12:00:00,1269.19856528,101.942606678,316.120219137,0.0,243.2593065,310.10971186,349.635059054,234.121540559,70.808374512,44.7051439831
 04/03  13:00:00,1302.06196059,102.572032704,314.428269737,0.0,243.2593065,302.612436532,334.17275744,223.531789553,56.6466996096,53.9942682778
 04/03  14:00:00,1294.92217301,103.505165899,309.131176932,0.0,243.2593065,302.612436532,295.845315996,208.473467458,42.4850247072,44.88682383
 04/03  15:00:00,1297.03380911,104.472514508,308.159032795,0.0,243.2593065,302.612436532,288.937356668,187.505342281,56.6466996096,44.7853147769
 04/03  16:00:00,1302.98661215,106.375097052,303.389965677,0.0,243.2593065,310.10971186,286.23042357,165.659788453,84.9700494144,35.6005857026
 04/03  17:00:00,1304.52493674,108.281620144,302.622119555,0.0,243.2593065,310.10971186,267.266180304,155.928511381,84.9700494144,26.3676195086
 04/03  18:00:00,1045.00217283,99.022439469,319.566406032,0.0,166.938926447,199.110933808,270.674658908,168.191377449,84.9700494144,17.5132320446
 04/03  19:00:00,1051.74840547,99.022439469,324.750058711,0.0,166.938926447,191.61365848,279.172822203,196.267960765,56.6466996096,26.2581618282
 04/03  20:00:00,928.881098756,99.022439469,334.440244724,0.0,100.150657288,124.558693486,327.619027464,253.459933566,56.6466996096,17.512394288
 04/03  21:00:00,903.197268746,99.022439469,353.265045785,0.0,100.150657288,124.558693486,332.855884329,272.908731981,42.4850247072,17.4621276399
 04/03  22:00:00,853.992239516,99.022439469,370.232079973,0.0,46.0930336215,124.558693486,344.470735662,298.692846357,28.3233498048,17.4545395002
 04/03  23:00:00,856.214523179,99.022439469,372.444389888,0.0,46.0930336215,124.558693486,342.177043384,310.561791777,14.1616749024,17.4535767051
 04/03  24:00:00,837.25610704,99.022439469,366.722703168,0.0,46.0930336215,113.312780494,343.117970495,320.000647579,5.66466996096,17.4526529545
 04/04  01:00:00,832.869467127,99.022439469,361.250739389,0.0,46.0930336215,113.312780494,351.362052039,328.246025018,5.66466996096,17.4513570607
 04/04  02:00:00,827.947368214,99.022439469,355.933684717,0.0,46.0930336215,113.312780494,358.891597746,335.776682313,5.66466996096,17.4502454713
 04/04  03:00:00,824.781616769,99.022439469,350.578020994,0.0,46.0930336215,113.312780494,357.780164328,343.379267236,5.66466996096,8.73622713127
 04/04  04:00:00,910.465373544,99.022439469,345.258098871,0.0,100.150657288,148.969399434,352.926727749,329.80647574,5.66466996096,17.4555820482
 04/04  05:00:00,908.933240635,99.2501975461,340.785054742,0.0,100.150657288,149.894399434,549.699101432,518.082218277,14.1616749024,17.4552082527
 04/04  06:00:00,1135.22925532,100.626229434,335.311403373,0.0,176.471037341,302.612436532,397.52685519,351.749919188,28.3233498048,17.4535861968
 04/04  07:00:00,1241.41281592,102.450845039,331.981820723,0.0,243.2593065,310.10971186,370.71749139,301.769066783,42.4850247072,26.4633999001
 04/04  08:00:00,1282.91534522,103.599040769,336.939574159,0.0,243.2593065,310.10971186,353.325168346,261.171213992,56.6466996096,35.5072547437
 04/04  09:00:00,1328.09402654,104.365546327,349.801949,0.0,243.2593065,302.612436532,324.881993673,237.830271007,42.4850247072,44.5666979591
 04/04  10:00:00,1320.54958112,105.067379209,337.682306615,0.0,243.2593065,310.10971186,334.787150032,219.088481674,70.808374512,44.890293846
 04/04  11:00:00,1307.65479579,105.881307775,323.125743623,0.0,243.2593065,310.10971186,330.871476215,206.276620944,70.808374512,53.7864807583
 04/04  12:00:00,1254.83045871,107.197174233,309.083047737,0.0,243.2593065,310.10971186,299.83131119,193.058297737,70.808374512,35.9646389412
 04/04  13:00:00,1289.99521854,108.696001853,301.421102952,0.0,243.2593065,302.612436532,288.271264882,177.630574424,56.6466996096,53.9939908484
 04/04  14:00:00,1291.42433409,110.002418165,296.924488342,0.0,243.2593065,302.612436532,251.53671176,164.165277619,42.4850247072,44.8864094341
 04/04  15:00:00,1297.99723659,111.847217532,296.457463352,0.0,243.2593065,302.612436532,250.463564514,149.031911705,56.6466996096,44.7849531991
 04/04  16:00:00,1304.48648251,114.751291548,293.131607747,0.0,243.2593065,310.10971186,252.90210963,132.331336954,84.9700494144,35.6007232615
 04/04  17:00:00,1308.6270765,117.246929449,291.449178787,0.0,243.2593065,310.10971186,237.936420048,126.600531719,84.9700494144,26.3658389141
 04/04  18:00:00,1050.11441918,99.022439469,317.871672056,0.0,166.938926447,199.110933808,253.941078393,151.457772786,84.9700494144,17.5132561931
 04/04  19:00:00,1062.05582786,99.022439469,331.374193386,0.0,166.938926447,191.61365848,266.671596891,183.766259926,56.6466996096,26.2586373553
 04/04  20:00:00,941.816666227,99.022439469,343.734300072,0.0,100.150657288,124.558693486,315.737661545,241.578278162,56.6466996096,17.5126837739
 04/04  21:00:00,913.840505482,99.022439469,362.25213842,0.0,100.150657288,124.558693486,321.042433659,261.094963956,42.4850247072,17.4624449957
 04/04  22:00:00,857.9662407,99.022439469,373.311436312,0.0,46.0930336215,124.558693486,332.369110481,286.590972515,28.3233498048,17.4547881613
 04/04  23:00:00,850.860650803,99.022439469,368.023692206,0.0,46.0930336215,124.558693486,329.974114332,298.358672577,14.1616749024,17.4537668525
 04/04  24:00:00,830.543493476,99.022439469,363.456776178,0.0,46.0930336215,113.312780494,331.846235181,308.728772458,5.66466996096,17.4527927611
 04/05  01:00:00,825.11304592,99.022439469,359.035205013,0.0,46.0930336215,113.312780494,341.251962203,318.135848826,5.66466996096,17.4514434167
 04/05  02:00:00,819.911167627,99.022439469,354.752955965,0.0,46.0930336215,113.312780494,349.152055745,326.03710435,5.66466996096,17.450281434
 04/05  03:00:00,815.999838642,99.022439469,350.531899777,0.0,46.0930336215,113.312780494,349.805307214,334.024763501,5.66466996096,10.1158737521
 04/05  04:00:00,899.743628561,99.022439469,346.364942934,0.0,100.150657288,148.969399434,342.535207884,320.797616146,5.66466996096,16.0729217766
 04/05  05:00:00,898.769283989,99.5307516128,342.806000962,0.0,100.150657288,149.894399434,492.282539821,460.665753204,14.1616749024,17.4551117149
 04/05  06:00:00,1126.50986529,102.607666829,338.699532959,0.0,176.471037341,302.612436532,369.229552172,323.452764955,28.3233498048,17.4534374128
 04/05  07:00:00,1234.44951022,105.021238615,336.285472943,0.0,243.2593065,310.10971186,352.540979493,278.599648063,42.4850247072,31.4563067232
 04/05  08:00:00,1272.23122061,106.085395472,342.720969464,0.0,243.2593065,310.10971186,329.137340879,242.014419417,56.6466996096,30.4762218527
 04/05  09:00:00,1312.16662049,106.744764025,358.052293498,0.0,243.2593065,302.612436532,307.968328429,220.919590459,42.4850247072,44.5637132626
 04/05  10:00:00,1313.35410696,107.429675728,350.910550166,0.0,243.2593065,310.10971186,321.429765763,205.73481325,70.808374512,44.8865780011
 04/05  11:00:00,1312.11162837,108.520110546,336.317123166,0.0,243.2593065,310.10971186,319.429528631,197.142597203,70.808374512,51.478556916
 04/05  12:00:00,1273.35226062,110.028130424,328.368436583,0.0,243.2593065,310.10971186,300.555399979,191.496723313,70.808374512,38.2503021535
 04/05  13:00:00,1315.20046114,111.685208638,323.555077573,0.0,243.2593065,302.612436532,296.452954518,185.818117818,56.6466996096,53.988137091
 04/05  14:00:00,1302.62727951,113.339457425,307.688804989,0.0,243.2593065,302.612436532,263.561919666,176.195460764,42.4850247072,44.881434195
 04/05  15:00:00,1302.30294096,115.974802229,303.300453063,0.0,243.2593065,302.612436532,261.695585806,160.269065864,56.6466996096,44.7798203321
 04/05  16:00:00,1301.71060599,119.07517286,296.512494032,0.0,243.2593065,310.10971186,263.666151008,143.09942243,84.9700494144,35.5966791643
 04/05  17:00:00,1311.52014365,121.213080151,304.871174145,0.0,243.2593065,310.10971186,250.464262425,139.130802885,84.9700494144,26.3634101257
 04/05  18:00:00,1058.27761764,99.022439469,342.688124789,0.0,166.938926447,199.110933808,266.963854976,164.483011306,84.9700494144,17.5107942562
 04/05  19:00:00,1072.06005685,99.022439469,357.60164753,0.0,166.938926447,191.61365848,276.690864516,193.787892702,56.6466996096,26.2562722048
 04/05  20:00:00,948.827309678,99.022439469,367.69615576,0.0,100.150657288,124.558693486,321.777276475,247.619579108,56.6466996096,17.5109977578
 04/05  21:00:00,910.446221638,99.022439469,375.162291177,0.0,100.150657288,124.558693486,324.944347077,264.998501,42.4850247072,17.4608213696
 04/05  22:00:00,837.57757974,99.022439469,370.954273983,0.0,46.0930336215,124.558693486,334.921966938,289.145448827,28.3233498048,17.4531683064
 04/05  23:00:00,832.923346769,99.022439469,368.009336697,0.0,46.0930336215,124.558693486,330.917706391,299.303917359,14.1616749024,17.4521141297
 04/05  24:00:00,813.924845219,99.022439469,365.850344367,0.0,46.0930336215,113.312780494,331.090018409,307.974250535,5.66466996096,17.4510979126
 04/06  01:00:00,809.384266856,99.022439469,363.980718969,0.0,46.0930336215,113.312780494,338.660676642,315.546307075,5.66466996096,17.449699606
 04/06  02:00:00,807.443269823,99.022439469,361.987212971,0.0,46.0930336215,113.312780494,336.147752225,321.748695248,5.66466996096,8.73438701554
 04/06  03:00:00,806.636778983,99.022439469,359.756947083,0.0,46.0930336215,113.312780494,351.116554128,327.997213478,5.66466996096,17.4546706887
 04/06  04:00:00,891.065352155,99.022439469,357.839041302,0.0,100.150657288,148.969399434,336.583720174,313.465430817,5.66466996096,17.4536193958
 04/06  05:00:00,892.23652025,100.1260211,356.981183485,0.0,100.150657288,149.894399434,472.437424324,440.822097842,14.1616749024,17.4536515791
 04/06  06:00:00,1124.04644951,103.598264062,355.513734639,0.0,176.471037341,302.612436532,352.55801013,306.781518622,28.3233498048,17.4531417034
 04/06  07:00:00,1234.10762322,106.11412071,355.469986695,0.0,243.2593065,310.10971186,330.369941075,261.425878274,42.4850247072,26.4590380945
 04/06  08:00:00,1277.57553656,107.430885525,361.695482972,0.0,243.2593065,310.10971186,320.096394512,227.950451627,56.6466996096,35.4992432749
 04/06  09:00:00,1314.95571054,108.51245675,363.397946335,0.0,243.2593065,302.612436532,297.021259986,209.970613767,42.4850247072,44.5656215114
 04/06  10:00:00,1314.21706297,109.813237761,345.234302099,0.0,243.2593065,310.10971186,312.654329631,196.963625195,70.808374512,44.8823299234
 04/06  11:00:00,1321.17063059,111.254597816,330.814098307,0.0,243.2593065,310.10971186,305.465405215,189.67267564,70.808374512,44.9843550631
 04/06  12:00:00,1276.48207707,112.94790915,321.39422518,0.0,243.2593065,310.10971186,299.620884528,184.119308959,70.808374512,44.6932010568
 04/06  13:00:00,1309.27196994,114.620204715,317.021171099,0.0,243.2593065,302.612436532,288.803474007,178.170210473,56.6466996096,53.9865639246
 04/06  14:00:00,1296.83632887,116.356653444,302.077167236,0.0,243.2593065,302.612436532,256.562374798,169.196336181,42.4850247072,44.88101391
 04/06  15:00:00,1300.24947489,119.356118027,296.722938583,0.0,243.2593065,302.612436532,255.279593242,153.854134438,56.6466996096,44.7787591947
 04/06  16:00:00,1301.67317058,122.646628895,292.148400349,0.0,243.2593065,310.10971186,259.250697901,138.692148046,84.9700494144,35.5885004408
 04/06  17:00:00,1312.35105583,125.092705699,304.071240097,0.0,243.2593065,310.10971186,247.430309577,136.097237119,84.9700494144,26.3630230433
 04/06  18:00:00,1055.24627388,99.022439469,345.266126846,0.0,166.938926447,199.110933808,265.019054341,162.536243015,84.9700494144,17.5127619117
 04/06  19:00:00,1069.1799677,99.022439469,359.442225025,0.0,166.938926447,191.61365848,265.731112168,191.575577214,56.6466996096,17.5088353444
 04/06  20:00:00,947.711307436,99.022439469,371.110703187,0.0,100.150657288,124.558693486,328.261704262,245.361268306,56.6466996096,26.2537363455
 04/06  21:00:00,905.652609402,99.022439469,375.447676551,0.0,100.150657288,124.558693486,323.916460203,263.974232737,42.4850247072,17.4572027589
 04/06  22:00:00,833.260867003,99.022439469,370.161259867,0.0,46.0930336215,124.558693486,335.125861588,289.352906966,28.3233498048,17.4496048171
 04/06  23:00:00,827.834062126,99.022439469,365.5766223,0.0,46.0930336215,124.558693486,323.664664741,300.768586725,14.1616749024,8.73440311364
