Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  24:00:00,810.479345991,99.022439469,361.534341198,0.0,46.0930336215,113.312780494,333.681707395,310.562188982,5.66466996096,17.4548484522
 04/07  01:00:00,807.714127088,99.022439469,357.285115236,0.0,46.0930336215,113.312780494,343.038834476,319.920829399,5.66466996096,17.4533351159
 04/07  02:00:00,803.803631635,99.022439469,353.060269638,0.0,46.0930336215,113.312780494,351.23679381,328.12013016,5.66466996096,17.4519936894
 04/07  03:00:00,802.004817462,99.022439469,348.831273365,0.0,46.0930336215,113.312780494,359.101542378,335.986058555,5.66466996096,17.4508138618
 04/07  04:00:00,888.722613309,99.022439469,344.256680387,0.0,100.150657288,148.969399434,346.312666241,323.196494455,5.66466996096,17.4515018248
 04/07  05:00:00,883.852573199,100.244121527,335.751043033,0.0,100.150657288,149.894399434,476.505368112,444.891981805,14.1616749024,17.4517114042
 04/07  06:00:00,1106.87031488,103.8736127,324.812268158,0.0,176.471037341,302.612436532,361.951608005,316.174089727,28.3233498048,17.4541684731
 04/07  07:00:00,1220.65340881,106.667488601,327.05360764,0.0,243.2593065,310.10971186,343.427712223,274.481712729,42.4850247072,26.4609747874
 04/07  08:00:00,1265.72769802,108.177083003,341.361045881,0.0,243.2593065,310.10971186,330.704479461,238.568870878,56.6466996096,35.4889089728
 04/07  09:00:00,1304.29313746,109.290128292,354.670127404,0.0,243.2593065,302.612436532,293.198190669,215.054532173,42.4850247072,35.6586337893
 04/07  10:00:00,1306.17105605,110.423325788,337.755434097,0.0,243.2593065,310.10971186,324.710998477,200.047613936,70.808374512,53.8550100282
 04/07  11:00:00,1316.12277534,111.771405396,321.630575589,0.0,243.2593065,310.10971186,306.245853812,190.45808417,70.808374512,44.97939513
 04/07  12:00:00,1266.87389328,113.34710606,309.903620209,0.0,243.2593065,310.10971186,298.359000204,182.853711885,70.808374512,44.6969138067
 04/07  13:00:00,1292.52737198,114.900772033,304.328167429,0.0,243.2593065,302.612436532,276.434946321,174.812276667,56.6466996096,44.9759700452
 04/07  14:00:00,1282.15503655,116.316518023,297.287822232,0.0,243.2593065,302.612436532,252.844579923,165.485358394,42.4850247072,44.8741968216
 04/07  15:00:00,1286.01434395,118.863440859,296.984332912,0.0,243.2593065,302.612436532,251.616348648,150.196988827,56.6466996096,44.7726602119
 04/07  16:00:00,1292.30189359,121.789609461,292.903091226,0.0,243.2593065,310.10971186,263.131638846,133.669095605,84.9700494144,44.4924938269
 04/07  17:00:00,1294.1931344,123.955765857,292.116224506,0.0,243.2593065,310.10971186,230.444482657,127.892887017,84.9700494144,17.5815462247
 04/07  18:00:00,1039.22023555,99.022439469,325.342793359,0.0,166.938926447,199.110933808,266.495211535,155.271067048,84.9700494144,26.2540950722
 04/07  19:00:00,1064.23102605,99.022439469,342.279556688,0.0,166.938926447,191.61365848,260.902020614,186.743623487,56.6466996096,17.5116975172
 04/07  20:00:00,947.239556504,99.022439469,353.482885188,0.0,100.150657288,124.558693486,316.360692253,242.203928873,56.6466996096,17.5100637702
 04/07  21:00:00,919.257192883,99.022439469,370.76412199,0.0,100.150657288,124.558693486,320.563966319,260.619944545,42.4850247072,17.4589970665
 04/07  22:00:00,851.769843791,99.022439469,371.217218561,0.0,46.0930336215,124.558693486,331.786359917,286.011527264,28.3233498048,17.4514828473
 04/07  23:00:00,844.197228896,99.022439469,365.72256837,0.0,46.0930336215,124.558693486,329.667831065,298.055812255,14.1616749024,17.4503439078
 04/07  24:00:00,823.346545377,99.022439469,361.280105678,0.0,46.0930336215,113.312780494,331.152090453,308.036378627,5.66466996096,17.4510418644
 04/08  01:00:00,817.401584181,99.022439469,357.138837887,0.0,46.0930336215,113.312780494,340.619461887,317.503621932,5.66466996096,17.4511699949
 04/08  02:00:00,812.60155443,99.022439469,353.053773352,0.0,46.0930336215,113.312780494,349.026452487,325.908682681,5.66466996096,17.4530998456
 04/08  03:00:00,809.345941396,99.022439469,348.703379071,0.0,46.0930336215,113.312780494,357.228925426,334.112410076,5.66466996096,17.4518453893
 04/08  04:00:00,812.271762216,99.022439469,344.433072937,0.0,55.6251445156,113.312780494,352.087081702,328.971762014,5.66466996096,17.4506497271
 04/08  05:00:00,808.452926824,99.022439469,340.55607443,0.0,55.6251445156,113.312780494,365.188218156,333.577073464,14.1616749024,17.44946979
 04/08  06:00:00,870.927085154,99.022439469,329.39331358,0.0,65.1572554096,176.889270242,323.448464087,277.676819315,28.3233498048,17.4482949673
 04/08  07:00:00,978.165423936,99.6839227811,329.337772979,0.0,109.682768182,220.96816451,453.704130852,402.483839745,42.4850247072,8.73526640016
 04/08  08:00:00,990.730101592,99.9770675138,340.132562467,0.0,109.682768182,220.96816451,408.379135905,325.404961813,56.6466996096,26.3274744821
 04/08  09:00:00,1111.34066438,101.711613592,354.649613256,0.0,131.945524568,266.955817592,347.479981171,278.527655779,42.4850247072,26.467300685
 04/08  10:00:00,1111.1854008,101.951909744,354.572437264,0.0,131.945524568,274.45309292,360.266583661,253.971883252,70.808374512,35.4863258964
 04/08  11:00:00,1090.02668273,102.133776438,337.272677909,0.0,131.945524568,274.45309292,342.757557422,236.466444662,70.808374512,35.4827382478
 04/08  12:00:00,1052.2653943,102.410568978,329.570666083,0.0,131.945524568,274.45309292,329.307619897,223.029763916,70.808374512,35.4694814697
 04/08  13:00:00,1049.94665484,102.643413097,324.856510709,0.0,131.945524568,266.955817592,305.433476442,213.32155872,56.6466996096,35.4652181127
 04/08  14:00:00,1040.31696531,102.798182755,319.121958115,0.0,131.945524568,266.955817592,279.276864473,201.332471259,42.4850247072,35.4593685072
 04/08  15:00:00,967.655383109,99.022439469,327.603983246,0.0,109.682768182,212.545889182,230.464941679,145.498000011,56.6466996096,28.320242059
 04/08  16:00:00,984.358214107,99.022439469,327.842147944,0.0,109.682768182,220.04316451,251.367581955,132.637800401,84.9700494144,33.7597321394
 04/08  17:00:00,964.415139575,99.022439469,334.526721196,0.0,109.682768182,220.04316451,252.368346325,132.238922193,84.9700494144,35.1593747172
 04/08  18:00:00,940.915512132,99.022439469,349.166444116,0.0,100.150657288,199.110933808,264.080995123,170.27593556,84.9700494144,8.83501014929
 04/08  19:00:00,950.413030878,99.022439469,359.28515026,0.0,100.150657288,191.61365848,274.539686612,200.440098985,56.6466996096,17.4528880172
 04/08  20:00:00,848.404547869,99.022439469,367.563164296,0.0,55.6251445156,124.558693486,334.243284836,260.144916068,56.6466996096,17.4516691585
 04/08  21:00:00,849.909271936,99.022439469,376.280630925,0.0,55.6251445156,124.558693486,336.627074506,276.691690838,42.4850247072,17.4503589614
 04/08  22:00:00,836.697636562,99.022439469,372.950745965,0.0,46.0930336215,124.558693486,344.965918271,299.193373567,28.3233498048,17.4491948994
 04/08  23:00:00,834.240960525,99.022439469,369.926543333,0.0,46.0930336215,124.558693486,340.345413116,308.735713987,14.1616749024,17.4480242265
 04/08  24:00:00,818.137528455,99.022439469,367.517965651,0.0,46.0930336215,113.312780494,339.078351461,315.960096687,5.66466996096,17.4535848131
 04/09  01:00:00,804.380702116,99.022439469,365.347767717,0.0,34.9616554283,113.312780494,345.927754599,322.811141034,5.66466996096,17.4519436045
 04/09  02:00:00,803.372827169,99.022439469,363.152271768,0.0,34.9616554283,113.312780494,351.350189011,328.234962016,5.66466996096,17.4505570346
 04/09  03:00:00,803.470651874,99.022439469,360.771970488,0.0,34.9616554283,113.312780494,356.894821787,333.780858929,5.66466996096,17.4492928974
 04/09  04:00:00,810.07827563,99.022439469,358.690980116,0.0,44.4937663224,113.312780494,349.061645341,325.948915289,5.66466996096,17.4480600908
 04/09  05:00:00,810.978282417,99.022439469,357.588846045,0.0,44.4937663224,113.312780494,350.667380831,327.772135105,14.1616749024,8.7335708231
 04/09  06:00:00,884.584873077,99.022439469,355.904376112,0.0,54.0258772165,176.889270242,315.590407891,269.814147808,28.3233498048,17.452910278
 04/09  07:00:00,879.028031104,99.022439469,355.586611166,0.0,54.0258772165,184.38654557,317.655505526,257.718874346,42.4850247072,17.4516064727
 04/09  08:00:00,950.488934185,99.022439469,359.887273583,0.0,65.1572554096,220.04316451,306.70893534,223.761970863,56.6466996096,26.300264867
 04/09  09:00:00,921.095657505,99.022439469,353.138094499,0.0,65.1572554096,212.545889182,280.151632286,211.227518769,42.4850247072,26.4390888094
 04/09  10:00:00,916.39312129,99.022439469,345.010720749,0.0,65.1572554096,220.04316451,300.584263531,194.350712894,70.808374512,35.4251761244
 04/09  11:00:00,921.876048037,99.022439469,339.077434703,0.0,65.1572554096,220.04316451,287.894658785,190.510284512,70.808374512,26.5759997605
 04/09  12:00:00,922.773784915,99.022439469,335.0116206,0.0,65.1572554096,220.04316451,290.800720007,184.554341565,70.808374512,35.4380039295
 04/09  13:00:00,922.746222009,99.022439469,332.249650362,0.0,65.1572554096,212.545889182,276.005671744,183.928608479,56.6466996096,35.4303636554
 04/09  14:00:00,924.101204238,99.022439469,326.664880403,0.0,65.1572554096,212.545889182,260.761015358,182.85287637,42.4850247072,35.4231142805
 04/09  15:00:00,934.45896604,99.022439469,324.710411697,0.0,65.1572554096,212.545889182,247.329167353,164.101669504,56.6466996096,26.5807982396
 04/09  16:00:00,906.791246675,99.022439469,321.765603328,0.0,65.1572554096,220.04316451,278.185873365,157.78035338,84.9700494144,35.4354705712
 04/09  17:00:00,859.805761502,99.022439469,325.69795571,0.0,54.0258772165,184.38654557,289.915363416,178.506640274,84.9700494144,26.4386737275
 04/09  18:00:00,833.450230197,99.022439469,334.234085578,0.0,44.4937663224,163.454314868,310.599906542,208.181240687,84.9700494144,17.44861644
 04/09  19:00:00,843.563013313,99.022439469,344.115139954,0.0,44.4937663224,155.95703954,304.511233458,230.417084873,56.6466996096,17.4474489756
 04/09  20:00:00,826.600339492,99.022439469,354.594043447,0.0,44.4937663224,124.558693486,354.354552854,280.254923291,56.6466996096,17.4529299533
 04/09  21:00:00,839.293574828,99.022439469,372.940870382,0.0,44.4937663224,124.558693486,355.322826476,295.386175155,42.4850247072,17.4516266141
 04/09  22:00:00,835.240810087,99.022439469,375.632217616,0.0,34.9616554283,124.558693486,363.552439883,317.778708436,28.3233498048,17.4503816418
 04/09  23:00:00,831.108959795,99.022439469,370.006964316,0.0,34.9616554283,124.558693486,359.345176023,327.734348783,14.1616749024,17.4491523376
 04/09  24:00:00,813.581108016,99.022439469,365.473743421,0.0,34.9616554283,113.312780494,360.302383638,337.189765548,5.66466996096,17.4479481295
 04/10  01:00:00,822.872882522,99.022439469,360.801471406,0.0,46.0930336215,113.312780494,358.936622343,344.53912179,5.66466996096,8.73283059234
 04/10  02:00:00,820.910494195,99.022439469,355.877032331,0.0,46.0930336215,113.312780494,375.143085249,352.026182485,5.66466996096,17.4522328024
 04/10  03:00:00,819.753567627,99.022439469,351.000678817,0.0,46.0930336215,113.312780494,383.266588846,360.151076717,5.66466996096,17.4508421682
 04/10  04:00:00,905.59621033,99.022439469,346.166692635,0.0,100.150657288,148.969399434,364.422702523,341.308345409,5.66466996096,17.449687153
 04/10  05:00:00,906.344499292,99.022439469,342.159515989,0.0,100.150657288,149.894399434,692.238417832,660.626293604,14.1616749024,17.4504493254
 04/10  06:00:00,1133.28448017,99.3679702466,337.64426797,0.0,176.471037341,302.612436532,455.02252992,409.250398694,28.3233498048,17.448781421
 04/10  07:00:00,1241.45026919,99.8402953609,334.754630013,0.0,243.2593065,310.10971186,421.159695276,352.219532855,42.4850247072,26.4551377132
 04/10  08:00:00,1283.52436116,100.500384856,339.976460044,0.0,243.2593065,310.10971186,411.906919372,319.776870241,56.6466996096,35.483349522
 04/10  09:00:00,1329.05185367,101.088480113,352.122584148,0.0,243.2593065,302.612436532,374.970857466,296.834517126,42.4850247072,35.6513156322
 04/10  10:00:00,1323.6750351,101.598295388,344.247737918,0.0,243.2593065,310.10971186,396.85715729,272.208509755,70.808374512,53.8402730224
 04/10  11:00:00,1311.8784233,102.08151122,334.467422572,0.0,243.2593065,310.10971186,370.599271582,254.825510443,70.808374512,44.965386627
 04/10  12:00:00,1264.01529737,102.577519618,331.534122693,0.0,243.2593065,310.10971186,357.023945919,241.531688109,70.808374512,44.6838832988
 04/10  13:00:00,1299.15352962,103.331307467,330.815486925,0.0,243.2593065,302.612436532,325.734778413,224.118512125,56.6466996096,44.9695666788
 04/10  14:00:00,1295.89549306,103.920398205,322.439596568,0.0,243.2593065,302.612436532,299.793066463,212.441103831,42.4850247072,44.866937925
 04/10  15:00:00,1308.8249194,104.749488008,324.773898771,0.0,243.2593065,302.612436532,297.266691348,195.864077232,56.6466996096,44.7559145062
 04/10  16:00:00,1317.19964392,106.336827717,317.614428221,0.0,243.2593065,310.10971186,298.167325886,177.606668792,84.9700494144,35.5906076798
 04/10  17:00:00,1330.13099577,108.702201931,321.948222529,0.0,243.2593065,310.10971186,282.305966829,170.974363489,84.9700494144,26.3615539258
 04/10  18:00:00,1082.68764423,99.022439469,349.387165831,0.0,166.938926447,199.110933808,291.520135001,189.039464525,84.9700494144,17.5106210619
 04/10  19:00:00,1100.07495865,99.022439469,366.883046426,0.0,166.938926447,191.61365848,299.984567889,217.085543942,56.6466996096,26.2523243376
 04/10  20:00:00,964.301432338,99.022439469,364.991011792,0.0,100.150657288,124.558693486,349.742575856,275.588955883,56.6466996096,17.5069203634
 04/10  21:00:00,911.988257862,99.022439469,359.510153738,0.0,100.150657288,124.558693486,353.890018877,293.951098142,42.4850247072,17.4538960273
 04/10  22:00:00,837.561144657,99.022439469,353.736069243,0.0,46.0930336215,124.558693486,365.048075341,319.275048468,28.3233498048,17.4496770677
 04/10  23:00:00,829.948104694,99.022439469,348.654648009,0.0,46.0930336215,124.558693486,362.842742988,331.229383781,14.1616749024,17.4516843051
 04/10  24:00:00,809.365538235,99.022439469,344.123147655,0.0,46.0930336215,113.312780494,363.589338041,340.474278751,5.66466996096,17.4503893294
 04/11  01:00:00,802.690670141,99.022439469,338.950263923,0.0,46.0930336215,113.312780494,371.655091767,348.541708238,5.66466996096,17.4487135679
 04/11  02:00:00,786.240025485,99.022439469,324.590098637,0.0,46.0930336215,113.312780494,378.962239348,355.8503239,5.66466996096,17.4472454864
 04/11  03:00:00,759.962357885,99.022439469,302.735383999,0.0,46.0930336215,113.312780494,377.220563914,362.822782537,5.66466996096,8.73311141624
 04/11  04:00:00,828.605334902,99.022439469,285.385602028,0.0,100.150657288,148.969399434,370.654408909,347.537762888,5.66466996096,17.4519760598
 04/11  05:00:00,814.466755275,99.2491140912,272.687080822,0.0,100.150657288,149.894399434,586.541115312,554.928229007,14.1616749024,17.4512114028
 04/11  06:00:00,1022.77156806,100.795554116,258.280310096,0.0,176.471037341,302.612436532,420.941215212,375.168617689,28.3233498048,17.4492477179
 04/11  07:00:00,1141.78983478,102.716020967,265.243660064,0.0,243.2593065,310.10971186,390.449340049,321.51223495,42.4850247072,26.4520803919
 04/11  08:00:00,1228.28729495,103.756472752,310.603586191,0.0,243.2593065,310.10971186,377.720033673,285.586640975,56.6466996096,35.4866930881
 04/11  09:00:00,1291.87569197,104.48406959,339.591429858,0.0,243.2593065,302.612436532,353.681255486,266.641591937,42.4850247072,44.5546388426
 04/11  10:00:00,1306.01118944,105.090177793,348.522534358,0.0,243.2593065,310.10971186,362.074249456,246.409620871,70.808374512,44.856254073
 04/11  11:00:00,1319.42858802,105.599827926,357.288487049,0.0,243.2593065,310.10971186,352.208663974,236.435314699,70.808374512,44.964974763
 04/11  12:00:00,1283.93746092,106.267067207,363.46891565,0.0,243.2593065,310.10971186,341.72956776,226.244639216,70.808374512,44.6765540318
 04/11  13:00:00,1328.27072041,107.484209712,368.600660437,0.0,243.2593065,302.612436532,316.377849116,214.770443687,56.6466996096,44.960705819
 04/11  14:00:00,1311.46561215,109.00547443,350.895807791,0.0,243.2593065,302.612436532,292.424361465,205.081049727,42.4850247072,44.8582870309
 04/11  15:00:00,1313.15158055,111.324904753,343.933257724,0.0,243.2593065,302.612436532,289.599315965,188.196428724,56.6466996096,44.7561876318
 04/11  16:00:00,1324.09247349,114.931009686,338.39691556,0.0,243.2593065,310.10971186,298.857348409,171.653635505,84.9700494144,42.2336634895
 04/11  17:00:00,1354.04728578,118.078754177,356.707265677,0.0,243.2593065,310.10971186,270.374982137,165.606600931,84.9700494144,19.798331792
 04/11  18:00:00,1079.50541073,99.022439469,370.920130498,0.0,166.938926447,199.110933808,298.767764275,187.545319408,84.9700494144,26.2523954521
 04/11  19:00:00,1071.90710306,99.022439469,366.986161982,0.0,166.938926447,191.61365848,289.026669623,214.872933337,56.6466996096,17.5070366765
 04/11  20:00:00,936.236321266,99.022439469,364.221704411,0.0,100.150657288,124.558693486,345.249209433,271.095144501,56.6466996096,17.5073653231
 04/11  21:00:00,887.932141519,99.022439469,361.505119352,0.0,100.150657288,124.558693486,348.28003004,288.340591209,42.4850247072,17.4544141238
 04/11  22:00:00,818.606394721,99.022439469,357.357411019,0.0,46.0930336215,124.558693486,357.898899705,312.128755611,28.3233498048,17.4467942896
 04/11  23:00:00,814.426501333,99.022439469,353.188934994,0.0,46.0930336215,124.558693486,354.133687636,322.5224243,14.1616749024,17.4495884332
 04/11  24:00:00,797.295365395,99.022439469,349.504828384,0.0,46.0930336215,113.312780494,354.372341038,331.256912132,5.66466996096,17.4507589447
 04/12  01:00:00,791.080147608,99.022439469,341.932400824,0.0,46.0930336215,113.312780494,362.102277544,338.988600288,5.66466996096,17.4490072952
 04/12  02:00:00,779.68603599,99.022439469,329.632164624,0.0,46.0930336215,113.312780494,368.603585217,345.491434581,5.66466996096,17.4474806754
 04/12  03:00:00,769.588005413,99.022439469,317.222888407,0.0,46.0930336215,113.312780494,375.142956208,352.032215451,5.66466996096,17.4460707954
 04/12  04:00:00,845.925664366,99.022439469,306.265352226,0.0,100.150657288,148.969399434,351.903735095,337.503191162,5.66466996096,8.73587397236
 04/12  05:00:00,839.771506374,99.5273392397,298.635595915,0.0,100.150657288,149.894399434,526.416920657,494.805652781,14.1616749024,17.4495929734
 04/12  06:00:00,1061.00524943,102.310352766,291.345687132,0.0,176.471037341,302.612436532,391.510508113,345.737876531,28.3233498048,17.4492817766
 04/12  07:00:00,1191.62544992,104.796939433,304.610782137,0.0,243.2593065,310.10971186,364.602914506,295.666501526,42.4850247072,26.451388273
 04/12  08:00:00,1257.90592973,105.774985309,335.320287755,0.0,243.2593065,310.10971186,349.227667778,257.095682478,56.6466996096,35.4852856909
 04/12  09:00:00,1304.12807421,106.448516176,353.335841628,0.0,243.2593065,302.612436532,322.820798365,235.784031183,42.4850247072,44.5517424744
 04/12  10:00:00,1322.86162949,107.005764056,363.521067408,0.0,243.2593065,310.10971186,335.095124517,219.435886343,70.808374512,44.8508636627
 04/12  11:00:00,1330.36629613,107.515490066,359.293324813,0.0,243.2593065,310.10971186,329.378040211,213.609561754,70.808374512,44.9601039455
 04/12  12:00:00,1281.9004676,108.994337357,345.08733275,0.0,243.2593065,310.10971186,322.46988342,206.988988676,70.808374512,44.6725202318
 04/12  13:00:00,1313.43989282,110.807944651,330.345193148,0.0,243.2593065,302.612436532,300.358973501,198.756682886,56.6466996096,44.9555910054
 04/12  14:00:00,1311.26572911,112.644765199,318.639173498,0.0,243.2593065,302.612436532,276.408953293,189.070901115,42.4850247072,44.8530274706
 04/12  15:00:00,1310.11281554,115.638147632,314.042209364,0.0,243.2593065,302.612436532,274.79251838,173.39493755,56.6466996096,44.7508812198
 04/12  16:00:00,1315.54849426,119.30510545,305.95083586,0.0,243.2593065,310.10971186,276.529670076,155.972216903,84.9700494144,35.5874037587
 04/12  17:00:00,1325.41234363,122.351682083,305.574136831,0.0,243.2593065,310.10971186,257.941784544,146.614943612,84.9700494144,26.3567915172
 04/12  18:00:00,1069.93140208,99.022439469,333.588783081,0.0,166.938926447,199.110933808,277.937946812,166.71703249,84.9700494144,26.2508649074
 04/12  19:00:00,1090.28742633,99.022439469,354.635478048,0.0,166.938926447,191.61365848,271.502779286,197.350558924,56.6466996096,17.5055207529
 04/12  20:00:00,977.778911468,99.022439469,368.036077728,0.0,100.150657288,124.558693486,331.753194787,257.600644189,56.6466996096,17.5058509879
 04/12  21:00:00,923.787764608,99.022439469,357.311741618,0.0,100.150657288,124.558693486,339.13242212,279.194450419,42.4850247072,17.4529469937
 04/12  22:00:00,845.564085502,99.022439469,348.618970955,0.0,46.0930336215,124.558693486,350.526850602,304.754860687,28.3233498048,17.4486401099
 04/12  23:00:00,831.708227738,99.022439469,344.994154363,0.0,46.0930336215,124.558693486,345.553477566,313.941284768,14.1616749024,17.4505178961
 04/12  24:00:00,811.475302007,99.022439469,346.114140118,0.0,46.0930336215,113.312780494,343.21734258,320.10355707,5.66466996096,17.4491155489
 04/13  01:00:00,809.834626579,99.022439469,346.66695835,0.0,46.0930336215,113.312780494,350.442656077,327.330656467,5.66466996096,17.4473296485
 04/13  02:00:00,807.058271766,99.022439469,344.015900374,0.0,46.0930336215,113.312780494,359.994550644,336.884123306,5.66466996096,17.4457573775
 04/13  03:00:00,802.521295463,99.022439469,336.295301822,0.0,46.0930336215,113.312780494,360.344774625,345.944423423,5.66466996096,8.73568124103
 04/13  04:00:00,879.208332292,99.022439469,326.189060654,0.0,100.150657288,148.969399434,355.114348877,331.999431778,5.66466996096,17.4502471384
 04/13  05:00:00,875.888610682,99.7358988732,323.396735108,0.0,100.150657288,149.894399434,499.055604715,467.444045572,14.1616749024,17.4498842403
 04/13  06:00:00,1110.99836997,103.267767897,328.639597934,0.0,176.471037341,302.612436532,372.506993147,326.734634856,28.3233498048,17.4490084865
 04/13  07:00:00,1232.09184527,105.900254218,336.695239417,0.0,243.2593065,310.10971186,341.846225957,272.913369938,42.4850247072,26.4478313117
 04/13  08:00:00,1279.55524686,106.960956099,349.198623826,0.0,243.2593065,310.10971186,327.629696468,235.503909968,56.6466996096,35.4790868897
 04/13  09:00:00,1301.82775592,107.919084151,332.342033835,0.0,243.2593065,302.612436532,300.753325467,213.715721168,42.4850247072,44.5525795923
 04/13  10:00:00,1307.51617713,108.820686105,319.007917632,0.0,243.2593065,310.10971186,315.257772034,199.594656443,70.808374512,44.8547410787
 04/13  11:00:00,1309.18473756,110.065992849,313.850628744,0.0,243.2593065,310.10971186,308.512935982,192.751678801,70.808374512,44.9528826692
 04/13  12:00:00,1260.69381461,111.491851391,307.375163801,0.0,243.2593065,310.10971186,302.739238083,187.258572129,70.808374512,44.6722914426
 04/13  13:00:00,1289.63110405,112.919990525,301.909735355,0.0,243.2593065,302.612436532,281.182278422,179.580790801,56.6466996096,44.9547880121
 04/13  14:00:00,1290.49277506,114.211796846,301.01905668,0.0,243.2593065,302.612436532,261.033426664,173.696592092,42.4850247072,44.8518098641
 04/13  15:00:00,1294.55498188,116.736391196,299.314616147,0.0,243.2593065,302.612436532,260.535089372,159.13892486,56.6466996096,44.7494649028
 04/13  16:00:00,1305.21303796,119.640058461,295.657915194,0.0,243.2593065,310.10971186,266.155109863,145.606657981,84.9700494144,35.578402468
 04/13  17:00:00,1311.99687315,121.304765007,296.417187023,0.0,243.2593065,310.10971186,256.071449306,144.744889142,84.9700494144,26.35651075
 04/13  18:00:00,1048.41670907,99.022439469,324.940956932,0.0,166.938926447,199.110933808,281.737610856,179.260341135,84.9700494144,17.5072203067
 04/13  19:00:00,1059.33774713,99.022439469,339.68687401,0.0,166.938926447,191.61365848,285.863149134,202.966871681,56.6466996096,26.2495778433
 04/13  20:00:00,943.291089454,99.022439469,355.368677865,0.0,100.150657288,124.558693486,326.215773526,252.063091972,56.6466996096,17.5059819441
 04/13  21:00:00,918.894407442,99.022439469,375.023817167,0.0,100.150657288,124.558693486,331.520032555,271.578827292,42.4850247072,17.4561805558
 04/13  22:00:00,845.121553295,99.022439469,368.058102283,0.0,46.0930336215,124.558693486,342.866600374,297.095030876,28.3233498048,17.4482196936
 04/13  23:00:00,839.463461945,99.022439469,360.470639008,0.0,46.0930336215,124.558693486,342.60606026,310.997617575,14.1616749024,17.4467677824
 04/13  24:00:00,820.001322042,99.022439469,351.924750895,0.0,46.0930336215,113.312780494,345.290428549,322.180400904,5.66466996096,17.4453576842
 04/14  01:00:00,814.449001245,99.022439469,345.662290094,0.0,46.0930336215,113.312780494,345.009016409,330.609086906,5.66466996096,8.73525954195
 04/14  02:00:00,807.513628577,99.022439469,341.755394457,0.0,46.0930336215,113.312780494,359.642291969,336.528429389,5.66466996096,17.4491926193
 04/14  03:00:00,804.477195226,99.022439469,340.761021047,0.0,46.0930336215,113.312780494,363.819697111,340.707409153,5.66466996096,17.4476179975
 04/14  04:00:00,894.932765605,99.022439469,341.320472217,0.0,100.150657288,148.969399434,347.411296125,324.298705083,5.66466996096,17.4479210813
 04/14  05:00:00,899.509302274,100.099345381,343.927801314,0.0,100.150657288,149.894399434,490.419336597,458.810315524,14.1616749024,17.4473461709
 04/14  06:00:00,1128.66845482,103.781236208,347.252395898,0.0,176.471037341,302.612436532,360.600888942,314.827798186,28.3233498048,17.4497409509
 04/14  07:00:00,1240.49480276,106.314283588,349.861248973,0.0,243.2593065,310.10971186,343.059971412,274.122997871,42.4850247072,26.4519488347
 04/14  08:00:00,1277.94797028,107.522179079,355.426727589,0.0,243.2593065,310.10971186,331.213098647,239.097669676,56.6466996096,35.468729362
 04/14  09:00:00,1310.9751238,108.541113024,344.978318863,0.0,243.2593065,302.612436532,294.079874795,215.96132544,42.4850247072,35.633524648
 04/14  10:00:00,1311.58458485,109.41930136,327.67184163,0.0,243.2593065,310.10971186,317.177357059,201.527321204,70.808374512,44.8416613432
 04/14  11:00:00,1306.96381212,110.720550015,322.488124417,0.0,243.2593065,310.10971186,318.706603551,193.954163036,70.808374512,53.9440660023
 04/14  12:00:00,1261.16810347,112.282958238,315.597321389,0.0,243.2593065,310.10971186,294.769497846,188.226966014,70.808374512,35.7341573193
 04/14  13:00:00,1293.12114486,113.925699324,307.351858728,0.0,243.2593065,302.612436532,290.63091249,180.038931805,56.6466996096,53.9452810763
 04/14  14:00:00,1293.66997995,115.643617936,303.995723016,0.0,243.2593065,302.612436532,260.302774948,172.973120023,42.4850247072,44.8446302179
 04/14  15:00:00,1294.35597349,118.638285156,297.708946719,0.0,243.2593065,302.612436532,257.881409945,156.492426067,56.6466996096,44.742284268
 04/14  16:00:00,1301.50378122,121.809099812,296.855740974,0.0,243.2593065,310.10971186,264.317260915,143.779108096,84.9700494144,35.5681034045
 04/14  17:00:00,1309.24048363,124.604192746,297.431194202,0.0,243.2593065,310.10971186,247.895593106,136.573217327,84.9700494144,26.3523263643
 04/14  18:00:00,1046.82756741,99.022439469,325.11383287,0.0,166.938926447,199.110933808,258.559463814,156.083276863,84.9700494144,17.5061375365
 04/14  19:00:00,1050.47327804,99.022439469,340.415819801,0.0,166.938926447,191.61365848,258.489921818,184.338981054,56.6466996096,17.5042411544
 04/14  20:00:00,941.884464602,99.022439469,363.698494931,0.0,100.150657288,124.558693486,323.990754791,244.197754704,56.6466996096,23.1463004781
 04/14  21:00:00,912.679565768,99.022439469,377.580163528,0.0,100.150657288,124.558693486,319.729206024,265.415421252,42.4850247072,11.8287600646
 04/14  22:00:00,837.070038267,99.022439469,368.224720887,0.0,46.0930336215,124.558693486,340.211501703,294.438609127,28.3233498048,17.4495427712
 04/14  23:00:00,826.611412172,99.022439469,360.918411318,0.0,46.0930336215,124.558693486,337.63454478,306.024865985,14.1616749024,17.4480038924
 04/14  24:00:00,807.906277081,99.022439469,357.900654942,0.0,46.0930336215,113.312780494,336.728663033,313.615676885,5.66466996096,17.4483161877
 04/15  01:00:00,799.731245358,99.022439469,354.61894251,0.0,46.0930336215,113.312780494,346.664005372,323.554618098,5.66466996096,17.4447173136
 04/15  02:00:00,797.938169141,99.022439469,350.848021141,0.0,46.0930336215,113.312780494,354.700875481,331.586631275,5.66466996096,17.4495742446
 04/15  03:00:00,793.971486527,99.022439469,348.699435841,0.0,46.0930336215,113.312780494,359.801673376,336.689108193,5.66466996096,17.4478952223
 04/15  04:00:00,801.86856355,99.022439469,346.664808761,0.0,55.6251445156,113.312780494,354.400776626,331.28977653,5.66466996096,17.4463301359
 04/15  05:00:00,792.10222267,99.022439469,334.3846286,0.0,55.6251445156,113.312780494,368.648688703,337.042219243,14.1616749024,17.4447945577
 04/15  06:00:00,854.579959711,99.022439469,325.399894859,0.0,65.1572554096,176.889270242,315.563118437,278.508405982,28.3233498048,8.7313626504
 04/15  07:00:00,980.143181974,99.690819891,337.879831216,0.0,109.682768182,220.96816451,459.911380577,399.977065319,42.4850247072,17.4492905508
 04/15  08:00:00,988.898756783,99.9069202928,352.447169498,0.0,109.682768182,220.96816451,400.646482309,317.683510388,56.6466996096,26.3162723106
 04/15  09:00:00,1118.40679504,101.649358523,354.129269504,0.0,131.945524568,266.955817592,340.869275749,271.925304253,42.4850247072,26.458946789
 04/15  10:00:00,1133.10430847,101.848631842,341.647249158,0.0,131.945524568,274.45309292,357.091199148,250.820314042,70.808374512,35.4625105941
 04/15  11:00:00,1123.08138898,101.983663581,329.243626307,0.0,131.945524568,274.45309292,342.299745788,236.0334337,70.808374512,35.4579375762
 04/15  12:00:00,1079.94762589,102.214709565,315.56742814,0.0,131.945524568,274.45309292,328.556012169,222.304088229,70.808374512,35.4435494277
 04/15  13:00:00,1074.07887629,102.466511899,312.780717029,0.0,131.945524568,266.955817592,294.586776276,211.345821711,56.6466996096,26.5942549555
 04/15  14:00:00,1070.30494477,102.615238942,311.849908312,0.0,131.945524568,266.955817592,277.738131227,199.794757005,42.4850247072,35.4583495153
 04/15  15:00:00,990.198034935,99.022439469,319.46729055,0.0,109.682768182,212.545889182,240.116078368,148.014439535,56.6466996096,35.4549392232
 04/15  16:00:00,999.551050572,99.022439469,323.5418372,0.0,109.682768182,220.04316451,273.471727248,153.051488769,84.9700494144,35.4501890645
 04/15  17:00:00,959.027418482,99.022439469,325.060502546,0.0,109.682768182,220.04316451,268.366451046,156.956759218,84.9700494144,26.4396424141
 04/15  18:00:00,928.046674335,99.022439469,327.918925869,0.0,100.150657288,199.110933808,286.656994678,184.2389972,84.9700494144,17.4479480635
 04/15  19:00:00,932.285337277,99.022439469,340.062287349,0.0,100.150657288,191.61365848,279.976224613,205.883188504,56.6466996096,17.4463364996
 04/15  20:00:00,852.200656005,99.022439469,369.073424043,0.0,55.6251445156,124.558693486,341.94435158,267.852842886,56.6466996096,17.4448090841
 04/15  21:00:00,852.845265189,99.022439469,374.991646425,0.0,55.6251445156,124.558693486,339.380140178,288.163671774,42.4850247072,8.73144369673
 04/15  22:00:00,836.24340656,99.022439469,367.355685763,0.0,46.0930336215,124.558693486,355.837800139,310.065416505,28.3233498048,17.4490338296
 04/15  23:00:00,829.013479413,99.022439469,363.949918719,0.0,46.0930336215,124.558693486,350.978829959,319.369727769,14.1616749024,17.4474272874
 04/15  24:00:00,819.594046677,99.022439469,361.195657231,0.0,46.0930336215,113.312780494,348.500767193,325.388416763,5.66466996096,17.447680469
 04/16  01:00:00,804.377835395,99.022439469,356.561443369,0.0,34.9616554283,113.312780494,357.682274455,334.573574094,5.66466996096,17.4440303999
 04/16  02:00:00,795.294207288,99.022439469,349.754884038,0.0,34.9616554283,113.312780494,369.356038526,346.242572682,5.66466996096,17.4487958834
 04/16  03:00:00,787.254355149,99.022439469,337.534015438,0.0,34.9616554283,113.312780494,378.25640446,355.14466017,5.66466996096,17.4470743284
 04/16  04:00:00,792.987067057,99.022439469,332.995373349,0.0,44.4937663224,113.312780494,370.556169972,347.446039945,5.66466996096,17.4454600669
 04/16  05:00:00,779.451182928,99.022439469,323.843859172,0.0,44.4937663224,113.312780494,384.689359056,353.083810497,14.1616749024,17.4438736568
 04/16  06:00:00,820.948347135,99.022439469,300.158170135,0.0,54.0258772165,176.889270242,333.818840751,296.760835859,28.3233498048,8.73465508696
 04/16  07:00:00,843.467086485,99.022439469,325.714030693,0.0,54.0258772165,184.38654557,331.892758598,271.959740805,42.4850247072,17.447993086
 04/16  08:00:00,930.505791367,99.022439469,345.741559901,0.0,65.1572554096,220.04316451,312.280048964,229.34129247,56.6466996096,26.2920568841
 04/16  09:00:00,931.848269161,99.022439469,338.466051485,0.0,65.1572554096,212.545889182,277.357489611,208.444651663,42.4850247072,26.4278132405
 04/16  10:00:00,937.235631005,99.022439469,326.023725285,0.0,65.1572554096,220.04316451,302.103312178,195.888630841,70.808374512,35.4063068243
 04/16  11:00:00,931.918839895,99.022439469,325.035998633,0.0,65.1572554096,220.04316451,288.366788884,190.985174723,70.808374512,26.5732396489
 04/16  12:00:00,931.76044226,99.022439469,327.651134978,0.0,65.1572554096,220.04316451,292.506172142,186.282047515,70.808374512,35.4157501149
 04/16  13:00:00,923.009230413,99.022439469,325.62365966,0.0,65.1572554096,212.545889182,268.928313898,176.874374722,56.6466996096,35.4072395664
 04/16  14:00:00,922.182944686,99.022439469,324.215972647,0.0,65.1572554096,212.545889182,238.783839677,169.729028113,42.4850247072,26.5697868566
 04/16  15:00:00,926.08026617,99.022439469,324.829625328,0.0,65.1572554096,212.545889182,250.253380186,158.190213557,56.6466996096,35.4164670203
 04/16  16:00:00,910.592652388,99.022439469,323.089965021,0.0,65.1572554096,220.04316451,265.925837623,145.544448197,84.9700494144,35.4113400116
 04/16  17:00:00,865.841438405,99.022439469,323.244387442,0.0,54.0258772165,184.38654557,258.924473946,147.525209682,84.9700494144,26.4292148498
 04/16  18:00:00,845.287321338,99.022439469,325.113806176,0.0,44.4937663224,163.454314868,282.526777025,180.112384403,84.9700494144,17.4443432073
 04/16  19:00:00,848.747494109,99.022439469,335.278056178,0.0,44.4937663224,155.95703954,273.499352474,208.121212747,56.6466996096,8.73144011661
 04/16  20:00:00,850.324106126,99.022439469,366.539438752,0.0,44.4937663224,124.558693486,346.15060773,272.055400224,56.6466996096,17.448507897
 04/16  21:00:00,847.80184747,99.022439469,372.223467077,0.0,44.4937663224,124.558693486,354.368776754,294.436926514,42.4850247072,17.4468255324
 04/16  22:00:00,829.761596255,99.022439469,364.721165996,0.0,34.9616554283,124.558693486,362.921717108,317.153146128,28.3233498048,17.4452211747
 04/16  23:00:00,824.413293838,99.022439469,359.389567324,0.0,34.9616554283,124.558693486,360.92843064,329.323118345,14.1616749024,17.4436373921
 04/16  24:00:00,804.327329485,99.022439469,352.497418128,0.0,34.9616554283,113.312780494,363.318847301,340.205560103,5.66466996096,17.4486172368
 04/17  01:00:00,808.941936272,99.022439469,349.250658517,0.0,46.0930336215,113.312780494,367.873354915,344.76216012,5.66466996096,17.4465248345
 04/17  02:00:00,807.76218501,99.022439469,349.941767625,0.0,46.0930336215,113.312780494,372.095194996,348.985807893,5.66466996096,17.4447171417
 04/17  03:00:00,806.935335027,99.022439469,349.680203901,0.0,46.0930336215,113.312780494,379.988296494,356.880582382,5.66466996096,17.4430441514
 04/17  04:00:00,884.987104919,99.022439469,349.468028402,0.0,100.150657288,148.969399434,353.228303663,338.829440817,5.66466996096,8.73419288469
 04/17  05:00:00,886.729635714,99.022439469,350.843346665,0.0,100.150657288,149.894399434,692.962201344,661.352747907,14.1616749024,17.447778534
 04/17  06:00:00,1105.67344062,99.3675115936,352.33958342,0.0,176.471037341,302.612436532,449.020280553,403.250278576,28.3233498048,17.4466521726
 04/17  07:00:00,1214.18116731,100.254464773,359.105733938,0.0,243.2593065,310.10971186,394.275874157,325.348816613,42.4850247072,26.4420328369
 04/17  08:00:00,1258.15313396,100.928222815,368.997824275,0.0,243.2593065,310.10971186,375.363665155,283.248548761,56.6466996096,35.4684167837
 04/17  09:00:00,1277.44990257,101.561644993,365.587782008,0.0,243.2593065,302.612436532,336.837363415,258.72044372,42.4850247072,35.6318949873
 04/17  10:00:00,1276.19500904,102.049736106,351.821339591,0.0,243.2593065,310.10971186,359.837498156,235.22660256,70.808374512,53.8025210842
 04/17  11:00:00,1277.81128126,102.468709171,345.308638308,0.0,243.2593065,310.10971186,340.123636556,224.385673632,70.808374512,44.9295884119
 04/17  12:00:00,1234.8870248,102.988008876,331.86178968,0.0,243.2593065,310.10971186,327.840503375,213.634947133,70.808374512,43.3971817302
 04/17  13:00:00,1274.9242063,103.868640479,329.625277055,0.0,243.2593065,302.612436532,306.894208889,204.048459473,56.6466996096,46.1990498063
 04/17  14:00:00,1281.7572951,105.029165258,320.923445393,0.0,243.2593065,302.612436532,280.598208094,193.279367966,42.4850247072,44.833815421
 04/17  15:00:00,1284.4919547,106.732619174,312.707274426,0.0,243.2593065,302.612436532,275.322478692,173.944636085,56.6466996096,44.7311429973
 04/17  16:00:00,1292.92373226,109.226107219,309.176380176,0.0,243.2593065,310.10971186,277.109197943,156.579058426,84.9700494144,35.5600901024
 04/17  17:00:00,1305.01362137,111.720309623,307.836837795,0.0,243.2593065,310.10971186,259.886489377,148.56834201,84.9700494144,26.3480979524
 04/17  18:00:00,1045.33175587,99.022439469,332.350174608,0.0,166.938926447,199.110933808,264.276762912,161.803190277,84.9700494144,17.5035232207
 04/17  19:00:00,1048.56004173,99.022439469,344.964569742,0.0,166.938926447,191.61365848,261.210437794,187.060399711,56.6466996096,17.5033384738
 04/17  20:00:00,947.848773299,99.022439469,369.722926586,0.0,100.150657288,124.558693486,326.742123441,252.590289395,56.6466996096,17.505134436
 04/17  21:00:00,914.883127033,99.022439469,374.647244043,0.0,100.150657288,124.558693486,336.039385185,276.099735289,42.4850247072,17.4546251886
 04/17  22:00:00,839.73911276,99.022439469,364.36007814,0.0,46.0930336215,124.558693486,350.111137933,304.341144891,28.3233498048,17.4466432373
 04/17  23:00:00,832.942088022,99.022439469,356.593940571,0.0,46.0930336215,124.558693486,348.833613047,317.226972099,14.1616749024,17.4449660459
 04/17  24:00:00,814.158893729,99.022439469,351.128640383,0.0,46.0930336215,113.312780494,349.478699949,326.368914485,5.66466996096,17.4451155026
 04/18  01:00:00,810.242371008,99.022439469,347.511500205,0.0,46.0930336215,113.312780494,355.239137126,332.126636275,5.66466996096,17.4478308906
 04/18  02:00:00,804.505710852,99.022439469,345.614410617,0.0,46.0930336215,113.312780494,361.794997516,338.684453474,5.66466996096,17.4458740812
 04/18  03:00:00,800.921938715,99.022439469,344.23766287,0.0,46.0930336215,113.312780494,367.716542421,344.607749228,5.66466996096,17.4441232318
 04/18  04:00:00,890.009852228,99.022439469,342.793540172,0.0,100.150657288,148.969399434,353.899622513,330.792508389,5.66466996096,17.4424441635
 04/18  05:00:00,889.57991737,99.2485492332,341.508513399,0.0,100.150657288,149.894399434,532.167942378,509.272409679,14.1616749024,8.73385779619
 04/18  06:00:00,1115.34304749,101.234019167,343.141985303,0.0,176.471037341,302.612436532,385.387422622,339.617626896,28.3233498048,17.4464459211
 04/18  07:00:00,1224.8790175,103.246773423,348.876354644,0.0,243.2593065,310.10971186,350.347024291,281.419415181,42.4850247072,26.4425844033
 04/18  08:00:00,1268.4109086,104.2185741,359.513820472,0.0,243.2593065,310.10971186,339.442835801,247.327067322,56.6466996096,35.4690688695
 04/18  09:00:00,1311.03130241,104.936455927,368.819523019,0.0,243.2593065,302.612436532,318.622242343,231.601860752,42.4850247072,44.5353568834
 04/18  10:00:00,1307.56425485,105.524398297,361.271097535,0.0,243.2593065,310.10971186,333.312454554,217.676598979,70.808374512,44.8274810631
 04/18  11:00:00,1308.59194163,106.09964478,349.858307128,0.0,243.2593065,310.10971186,325.499414239,209.763627734,70.808374512,44.9274119931
 04/18  12:00:00,1272.05660045,107.200259265,338.679846959,0.0,243.2593065,310.10971186,317.821239345,202.356209854,70.808374512,44.6566549785
 04/18  13:00:00,1306.79846967,108.390174066,327.119607379,0.0,243.2593065,302.612436532,295.614311824,194.042028752,56.6466996096,44.9255834631
 04/18  14:00:00,1307.62852961,109.667703338,321.881131662,0.0,243.2593065,302.612436532,274.512645136,187.19669134,42.4850247072,44.8309290889
 04/18  15:00:00,1308.2505431,111.931616395,320.139075609,0.0,243.2593065,302.612436532,275.053329758,173.67864844,56.6466996096,44.7279817085
 04/18  16:00:00,1316.99761382,114.74003776,317.176379858,0.0,243.2593065,310.10971186,279.480680698,158.952743048,84.9700494144,35.5578882352
 04/18  17:00:00,1328.46333879,117.141157654,319.643321407,0.0,243.2593065,310.10971186,262.6860297,151.368948687,84.9700494144,26.3470315979
 04/18  18:00:00,1067.17733403,99.022439469,343.099157876,0.0,166.938926447,199.110933808,273.572225972,171.099277936,84.9700494144,17.5028986208
 04/18  19:00:00,1076.72189664,99.022439469,352.922375554,0.0,166.938926447,191.61365848,268.544665841,194.395323174,56.6466996096,17.5026430569
 04/18  20:00:00,970.734714639,99.022439469,367.431824948,0.0,100.150657288,124.558693486,329.248256647,255.09714944,56.6466996096,17.504407598
 04/18  21:00:00,924.900208837,99.022439469,362.946309804,0.0,100.150657288,124.558693486,336.446995293,276.508049432,42.4850247072,17.4539211536
 04/18  22:00:00,853.900301137,99.022439469,357.548202523,0.0,46.0930336215,124.558693486,344.045040874,298.27579533,28.3233498048,17.4458957394
 04/18  23:00:00,853.938064027,99.022439469,356.629699768,0.0,46.0930336215,124.558693486,336.792346876,305.186506201,14.1616749024,17.4441657728
 04/18  24:00:00,840.064596883,99.022439469,355.577267994,0.0,46.0930336215,113.312780494,336.122387629,313.013458762,5.66466996096,17.4442589057
 04/19  01:00:00,837.307655998,99.022439469,352.876903552,0.0,46.0930336215,113.312780494,344.506077238,321.394539015,5.66466996096,17.4468682621
 04/19  02:00:00,837.058817148,99.022439469,349.791204117,0.0,46.0930336215,113.312780494,350.566224065,327.456673294,5.66466996096,17.4448808102
 04/19  03:00:00,837.207735951,99.022439469,346.709830603,0.0,46.0930336215,113.312780494,356.784514336,333.676761148,5.66466996096,17.4430832272
 04/19  04:00:00,920.265299828,99.022439469,342.975265114,0.0,100.150657288,148.969399434,335.927310602,321.531743023,5.66466996096,8.73089761801
 04/19  05:00:00,916.614273676,99.590893273,339.500776132,0.0,100.150657288,149.894399434,507.091009807,475.482116358,14.1616749024,17.4472185464
 04/19  06:00:00,1140.74470764,102.7292708,337.290133967,0.0,176.471037341,302.612436532,370.914240321,325.145650942,28.3233498048,17.4452395746
 04/19  07:00:00,1250.99886706,105.246222455,338.309629339,0.0,243.2593065,310.10971186,343.183632399,274.25856169,42.4850247072,26.4400460016
 04/19  08:00:00,1290.81153502,106.112729378,343.112665807,0.0,243.2593065,310.10971186,336.262051904,244.150760686,56.6466996096,35.464591608
 04/19  09:00:00,1332.30220935,106.816050672,351.173877059,0.0,243.2593065,302.612436532,307.622964791,229.511330983,42.4850247072,35.6266091008
 04/19  10:00:00,1347.88664998,107.562354664,356.35208496,0.0,243.2593065,310.10971186,343.863868225,219.263682451,70.808374512,53.7918112614
 04/19  11:00:00,1346.45730616,108.432742952,349.900160001,0.0,243.2593065,310.10971186,329.337650804,213.608845051,70.808374512,44.9204312407
 04/19  12:00:00,1298.16730352,109.67801055,340.672470474,0.0,243.2593065,310.10971186,315.439135671,208.90984003,70.808374512,35.7209211293
 04/19  13:00:00,1322.69262523,110.949054165,332.066848569,0.0,243.2593065,302.612436532,312.265159379,201.699975243,56.6466996096,53.9184845264
 04/19  14:00:00,1319.78093158,112.052769418,324.022627242,0.0,243.2593065,302.612436532,281.262465572,193.955633356,42.4850247072,44.8218075094
 04/19  15:00:00,1321.29385553,113.953981547,320.269896661,0.0,243.2593065,302.612436532,280.546028564,179.172102539,56.6466996096,44.7272264152
 04/19  16:00:00,1328.92722949,116.444651892,319.039376992,0.0,243.2593065,310.10971186,285.820502274,165.299780285,84.9700494144,35.5506725745
 04/19  17:00:00,1329.79069229,118.56968448,324.657603539,0.0,243.2593065,310.10971186,261.093085232,158.549559478,84.9700494144,17.5734763398
 04/19  18:00:00,1078.19958278,99.022439469,350.240951621,0.0,166.938926447,199.110933808,291.224704794,180.012102857,84.9700494144,26.2425525223
 04/19  19:00:00,1093.08206158,99.022439469,364.859298804,0.0,166.938926447,191.61365848,278.374870349,204.224593347,56.6466996096,17.5035773931
 04/19  20:00:00,962.238712131,99.022439469,365.887263835,0.0,100.150657288,124.558693486,337.926120517,263.778227273,56.6466996096,17.5011936344
 04/19  21:00:00,896.867491409,99.022439469,363.446867724,0.0,100.150657288,124.558693486,342.67048176,282.734739877,42.4850247072,17.450717176
 04/19  22:00:00,819.861572726,99.022439469,364.484009134,0.0,46.0930336215,124.558693486,352.717715164,306.951606077,28.3233498048,17.4427592821
 04/19  23:00:00,819.279123519,99.022439469,363.134902453,0.0,46.0930336215,124.558693486,349.559708916,317.953754484,14.1616749024,17.4442795296
 04/19  24:00:00,800.303316962,99.022439469,361.682260595,0.0,46.0930336215,113.312780494,348.318808567,325.208431753,5.66466996096,17.4457068537
 04/20  01:00:00,796.992530017,99.022439469,361.405794143,0.0,46.0930336215,113.312780494,355.906455987,332.798292232,5.66466996096,17.4434937937
 04/20  02:00:00,790.11476971,99.022439469,359.991820243,0.0,46.0930336215,113.312780494,363.708564784,340.602357073,5.66466996096,17.4415377503
 04/20  03:00:00,794.100262902,99.022439469,357.215699978,0.0,46.0930336215,113.312780494,362.532333092,348.134322841,5.66466996096,8.73334028936
 04/20  04:00:00,883.035552992,99.022439469,352.576766486,0.0,100.150657288,148.969399434,356.872671366,333.762691062,5.66466996096,17.4453103433
 04/20  05:00:00,875.826121082,99.7765626491,347.995190711,0.0,100.150657288,149.894399434,526.542318831,494.935611257,14.1616749024,17.4450326713
 04/20  06:00:00,1096.48893775,103.197034614,340.829812958,0.0,176.471037341,302.612436532,386.773947604,341.007295956,28.3233498048,17.4433018436
 04/20  07:00:00,1218.97167306,105.805762947,346.972479197,0.0,243.2593065,310.10971186,356.358207992,287.433963529,42.4850247072,26.4392197561
 04/20  08:00:00,1270.48721955,106.731728327,351.617217757,0.0,243.2593065,310.10971186,348.916856814,256.815120327,56.6466996096,35.4550368778
 04/20  09:00:00,1320.29521388,107.62444011,355.481217508,0.0,243.2593065,302.612436532,320.201164682,242.100095187,42.4850247072,35.6160447878
 04/20  10:00:00,1341.22702772,108.329523591,358.255917691,0.0,243.2593065,310.10971186,345.782838885,230.15566357,70.808374512,44.8188008028
 04/20  11:00:00,1350.59679092,108.883518008,360.328846625,0.0,243.2593065,310.10971186,350.387987144,225.674013616,70.808374512,53.9055990164
 04/20  12:00:00,1300.92707989,109.781063707,347.916899069,0.0,243.2593065,310.10971186,323.600223389,217.082792157,70.808374512,35.7090567203
 04/20  13:00:00,1322.8064003,111.012776343,338.002202509,0.0,243.2593065,302.612436532,312.03638367,209.226964021,56.6466996096,46.1627200402
 04/20  14:00:00,1316.20065327,112.109065874,335.09827996,0.0,243.2593065,302.612436532,297.971805912,202.941037218,42.4850247072,52.5457439866
 04/20  15:00:00,1320.71962875,113.915947829,332.226432409,0.0,243.2593065,302.612436532,279.589346355,187.171838733,56.6466996096,35.7708080124
 04/20  16:00:00,1333.4872883,116.46587677,329.695823583,0.0,243.2593065,310.10971186,293.102890473,172.566821313,84.9700494144,35.5660197455
