Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  17:00:00,1345.31718066,118.616124781,333.479343391,0.0,243.2593065,310.10971186,277.007455654,165.690439905,84.9700494144,26.346966335
 04/20  18:00:00,1087.18748025,99.022439469,363.377841885,0.0,166.938926447,199.110933808,290.634344945,188.163074016,84.9700494144,17.5012215152
 04/20  19:00:00,1080.43182724,99.022439469,368.002389466,0.0,166.938926447,191.61365848,296.144057144,213.255179117,56.6466996096,26.2421784175
 04/20  20:00:00,947.257288387,99.022439469,361.623930983,0.0,100.150657288,124.558693486,348.441581928,274.293083764,56.6466996096,17.5017985546
 04/20  21:00:00,899.744960928,99.022439469,354.337459877,0.0,100.150657288,124.558693486,353.424394653,293.487018425,42.4850247072,17.452351521
 04/20  22:00:00,825.589949785,99.022439469,348.722198581,0.0,46.0930336215,124.558693486,364.55130212,318.783867775,28.3233498048,17.4440845401
 04/20  23:00:00,820.425989012,99.022439469,343.981604032,0.0,46.0930336215,124.558693486,360.397111177,328.793179852,14.1616749024,17.4422564223
 04/20  24:00:00,788.240977609,99.022439469,325.663565473,0.0,46.0930336215,113.312780494,355.70739715,341.312260304,5.66466996096,8.73046688458
 04/21  01:00:00,747.11425167,99.022439469,286.353041415,0.0,46.0930336215,113.312780494,373.774395838,350.664018713,5.66466996096,17.4457071633
 04/21  02:00:00,726.661694661,99.022439469,266.843170397,0.0,46.0930336215,113.312780494,381.003461268,357.895260824,5.66466996096,17.4435304834
 04/21  03:00:00,718.301508095,99.022439469,259.429739086,0.0,46.0930336215,113.312780494,387.277916703,364.171640114,5.66466996096,17.4416066283
 04/21  04:00:00,804.447296655,99.022439469,258.327338954,0.0,100.150657288,148.969399434,373.079252848,349.969833404,5.66466996096,17.4447494826
 04/21  05:00:00,806.970723433,99.7603284085,258.285286686,0.0,100.150657288,149.894399434,559.901634514,528.295681212,14.1616749024,17.4442783994
 04/21  06:00:00,1026.72191541,103.208474918,248.691329716,0.0,176.471037341,302.612436532,408.047616498,362.281884603,28.3233498048,17.4423820902
 04/21  07:00:00,1163.7765066,105.875235442,272.077107055,0.0,243.2593065,310.10971186,376.561247832,307.63529193,42.4850247072,26.4409311945
 04/21  08:00:00,1248.42708889,106.779757381,308.890239561,0.0,243.2593065,310.10971186,369.012163538,276.923023812,56.6466996096,35.4424401166
 04/21  09:00:00,1311.45494625,107.548502646,332.29547491,0.0,243.2593065,302.612436532,337.771271227,259.685280081,42.4850247072,35.6009664385
 04/21  10:00:00,1328.78535298,108.338900687,342.883008135,0.0,243.2593065,310.10971186,353.567511635,237.942909117,70.808374512,44.8162280065
 04/21  11:00:00,1350.30625582,108.908130289,353.143245034,0.0,243.2593065,310.10971186,344.439743616,228.718114778,70.808374512,44.9132543264
 04/21  12:00:00,1320.82507886,109.51741491,354.720546798,0.0,243.2593065,310.10971186,338.001740689,222.550970405,70.808374512,44.6423957717
 04/21  13:00:00,1334.11285726,110.858339837,330.461670055,0.0,243.2593065,302.612436532,312.716197848,211.150955307,56.6466996096,44.9185429306
 04/21  14:00:00,1327.51062774,112.466025638,321.927593737,0.0,243.2593065,302.612436532,291.043742405,203.744404795,42.4850247072,44.8143129032
 04/21  15:00:00,1322.78698747,115.080590916,318.255108205,0.0,243.2593065,302.612436532,287.033734342,185.673657532,56.6466996096,44.7133771995
 04/21  16:00:00,1319.88471093,118.497160969,303.331527984,0.0,243.2593065,310.10971186,285.896163543,165.373647733,84.9700494144,35.5524663956
 04/21  17:00:00,1322.22995176,121.504629802,302.682709278,0.0,243.2593065,310.10971186,266.947375023,155.632622407,84.9700494144,26.3447032019
 04/21  18:00:00,1063.41867293,99.022439469,333.453624977,0.0,166.938926447,199.110933808,278.13063818,175.658935221,84.9700494144,17.5016535441
 04/21  19:00:00,1082.24847619,99.022439469,355.936271379,0.0,166.938926447,191.61365848,275.826085991,201.682274289,56.6466996096,17.4971120917
 04/21  20:00:00,976.84105088,99.022439469,368.900986383,0.0,100.150657288,124.558693486,336.280662056,262.132692468,56.6466996096,17.5012699784
 04/21  21:00:00,921.541604258,99.022439469,356.237609041,0.0,100.150657288,124.558693486,347.428610886,287.491180821,42.4850247072,17.4524053578
 04/21  22:00:00,844.878079987,99.022439469,343.022999349,0.0,46.0930336215,124.558693486,361.407540405,315.639959824,28.3233498048,17.4442307756
 04/21  23:00:00,835.985578207,99.022439469,333.667190924,0.0,46.0930336215,124.558693486,359.748800131,328.144793616,14.1616749024,17.4423316132
 04/21  24:00:00,814.3713137,99.022439469,329.443492502,0.0,46.0930336215,113.312780494,358.863349525,335.754617529,5.66466996096,17.444062035
 04/22  01:00:00,807.41664452,99.022439469,326.16703226,0.0,46.0930336215,113.312780494,363.614780301,340.505503522,5.66466996096,17.4446068179
 04/22  02:00:00,807.424358311,99.022439469,325.275236837,0.0,46.0930336215,113.312780494,367.881821289,344.77468265,5.66466996096,17.4424686782
 04/22  03:00:00,801.806221974,99.022439469,319.09022891,0.0,46.0930336215,113.312780494,374.474528369,351.369343663,5.66466996096,17.4405147452
 04/22  04:00:00,782.117651276,99.022439469,301.48088937,0.0,55.6251445156,113.312780494,361.018616393,346.621148687,5.66466996096,8.73279774484
 04/22  05:00:00,774.218619801,99.022439469,293.839053695,0.0,55.6251445156,113.312780494,381.883210226,350.277527234,14.1616749024,17.4440080891
 04/22  06:00:00,832.346054163,99.022439469,283.23421129,0.0,65.1572554096,176.889270242,339.37312657,293.607737694,28.3233498048,17.4420390706
 04/22  07:00:00,955.136281887,99.5429793494,303.791603594,0.0,109.682768182,220.96816451,510.296845063,450.36907233,42.4850247072,17.4427480262
 04/22  08:00:00,997.276397972,99.6032449573,337.359382396,0.0,109.682768182,220.96816451,440.706891896,357.756157663,56.6466996096,26.3040346236
 04/22  09:00:00,1123.33337895,101.100935623,351.794443219,0.0,131.945524568,266.955817592,373.787204659,304.85236436,42.4850247072,26.4498155915
 04/22  10:00:00,1125.95345837,101.406332503,342.309769347,0.0,131.945524568,274.45309292,373.414356322,276.026428866,70.808374512,26.5795529444
 04/22  11:00:00,1125.10046921,101.519946536,325.703569964,0.0,131.945524568,274.45309292,366.237508006,259.975686451,70.808374512,35.4534470428
 04/22  12:00:00,1091.72366596,101.743667393,311.702338961,0.0,131.945524568,274.45309292,347.080302412,240.834988115,70.808374512,35.4369397842
 04/22  13:00:00,1087.51889963,101.966967445,308.136781277,0.0,131.945524568,266.955817592,317.233995468,225.157406039,56.6466996096,35.4298898192
 04/22  14:00:00,1084.28527101,102.117726749,307.101752026,0.0,131.945524568,266.955817592,280.696231906,211.639520852,42.4850247072,26.5716863464
 04/22  15:00:00,1007.71852425,99.022439469,315.779656097,0.0,109.682768182,212.545889182,256.038635191,163.949996194,56.6466996096,35.4419393879
 04/22  16:00:00,1024.10629163,99.022439469,321.133211867,0.0,109.682768182,220.04316451,291.299383721,170.895394842,84.9700494144,35.4339394653
 04/22  17:00:00,988.729646732,99.022439469,326.745552047,0.0,109.682768182,220.04316451,293.944099622,182.542217889,84.9700494144,26.4318323192
 04/22  18:00:00,952.403039062,99.022439469,333.690356105,0.0,100.150657288,199.110933808,322.654069384,220.238903202,84.9700494144,17.4451167671
 04/22  19:00:00,952.986270031,99.022439469,341.763218581,0.0,100.150657288,191.61365848,308.412508136,234.322759563,56.6466996096,17.4430489635
 04/22  20:00:00,855.741584425,99.022439469,350.294161199,0.0,55.6251445156,124.558693486,353.996192245,279.908361554,56.6466996096,17.441131082
 04/22  21:00:00,862.216061507,99.022439469,366.316291879,0.0,55.6251445156,124.558693486,343.89109546,292.676226455,42.4850247072,8.72984429794
 04/22  22:00:00,852.688137394,99.022439469,369.464654728,0.0,46.0930336215,124.558693486,359.762827743,313.994810477,28.3233498048,17.4446674608
 04/22  23:00:00,852.577175899,99.022439469,365.474006734,0.0,46.0930336215,124.558693486,354.567497768,322.963165552,14.1616749024,17.4426573138
 04/22  24:00:00,834.317875564,99.022439469,359.613970089,0.0,46.0930336215,113.312780494,356.762740445,333.655563285,5.66466996096,17.4425071995
 04/23  01:00:00,818.629231838,99.022439469,351.902306087,0.0,34.9616554283,113.312780494,367.311326626,344.20177447,5.66466996096,17.4448821951
 04/23  02:00:00,816.035611812,99.022439469,345.05129329,0.0,34.9616554283,113.312780494,375.500515414,352.393235513,5.66466996096,17.4426099399
 04/23  03:00:00,807.430150887,99.022439469,338.7473676,0.0,34.9616554283,113.312780494,384.358433047,361.253181044,5.66466996096,17.4405820424
 04/23  04:00:00,809.350516959,99.022439469,332.666526768,0.0,44.4937663224,113.312780494,372.445793725,358.051571453,5.66466996096,8.72955231062
 04/23  05:00:00,804.183269991,99.022439469,327.590192391,0.0,44.4937663224,113.312780494,393.515554396,361.909853076,14.1616749024,17.4440264174
 04/23  06:00:00,851.682666104,99.022439469,318.58515623,0.0,54.0258772165,176.889270242,348.432174862,302.666867436,28.3233498048,17.4419576211
 04/23  07:00:00,855.356754235,99.022439469,329.543824015,0.0,54.0258772165,184.38654557,336.204985997,276.279980573,42.4850247072,17.4399807172
 04/23  08:00:00,946.843187733,99.022439469,344.510226709,0.0,65.1572554096,220.04316451,311.241566065,237.066091327,56.6466996096,17.5287751289
 04/23  09:00:00,936.766255462,99.022439469,349.449387438,0.0,65.1572554096,212.545889182,291.88758747,220.49435166,42.4850247072,28.9082111036
 04/23  10:00:00,917.058427784,99.022439469,345.520509716,0.0,65.1572554096,220.04316451,315.787026395,212.076790479,70.808374512,32.9018614044
 04/23  11:00:00,907.799093356,99.022439469,344.717019202,0.0,65.1572554096,220.04316451,314.5449082,208.342045284,70.808374512,35.3944884042
 04/23  12:00:00,901.483576755,99.022439469,339.433731952,0.0,65.1572554096,220.04316451,298.191475832,200.832281637,70.808374512,26.5508196825
 04/23  13:00:00,892.975342546,99.022439469,336.754097777,0.0,65.1572554096,212.545889182,283.844007844,191.796367662,56.6466996096,35.4009405717
 04/23  14:00:00,899.802352838,99.022439469,336.248371687,0.0,65.1572554096,212.545889182,260.001507519,182.125625376,42.4850247072,35.3908574352
 04/23  15:00:00,897.399435875,99.022439469,336.337732353,0.0,65.1572554096,212.545889182,253.660262476,170.457434686,56.6466996096,26.5561281801
 04/23  16:00:00,869.008196797,99.022439469,339.077951411,0.0,65.1572554096,220.04316451,283.091992711,162.724888084,84.9700494144,35.3970552127
 04/23  17:00:00,823.230973991,99.022439469,339.054294167,0.0,54.0258772165,184.38654557,299.272408692,187.884860296,84.9700494144,26.4174989816
 04/23  18:00:00,799.333028949,99.022439469,355.421913896,0.0,44.4937663224,163.454314868,340.537487255,238.125027974,84.9700494144,17.4424098667
 04/23  19:00:00,797.665069995,99.022439469,397.125196661,0.0,44.4937663224,155.95703954,338.935522945,264.848452044,56.6466996096,17.4403712921
 04/23  20:00:00,768.79515994,99.022439469,395.964922786,0.0,44.4937663224,124.558693486,376.767313003,311.391568655,56.6466996096,8.72904473847
 04/23  21:00:00,766.868685208,99.022439469,394.104274822,0.0,44.4937663224,124.558693486,379.957290838,320.028482232,42.4850247072,17.4437838989
 04/23  22:00:00,754.649073598,99.022439469,392.51524491,0.0,34.9616554283,124.558693486,390.992173976,345.22708882,28.3233498048,17.4417353512
 04/23  23:00:00,754.672051477,99.022439469,391.651637755,0.0,34.9616554283,124.558693486,385.413946298,353.812507792,14.1616749024,17.4397636033
 04/23  24:00:00,742.969628431,99.022439469,392.384669293,0.0,34.9616554283,113.312780494,380.051058991,356.942150182,5.66466996096,17.4442388479
 04/24  01:00:00,754.461062108,99.022439469,392.710921716,0.0,46.0930336215,113.312780494,384.256334448,361.149949942,5.66466996096,17.4417145449
 04/24  02:00:00,753.052244046,99.022439469,391.413638545,0.0,46.0930336215,113.312780494,396.883628436,373.779439868,5.66466996096,17.4395186067
 04/24  03:00:00,744.65904546,99.022439469,373.776273274,0.0,46.0930336215,113.312780494,404.455856481,390.058951535,5.66466996096,8.73223498528
 04/24  04:00:00,815.719460222,99.022439469,354.402487879,0.0,100.150657288,148.969399434,393.066718918,369.95916366,5.66466996096,17.4428852973
 04/24  05:00:00,815.937666543,99.022439469,355.215297142,0.0,100.150657288,149.894399434,743.054256808,711.450219907,14.1616749024,17.4423619991
 04/24  06:00:00,1039.62802215,99.3490661821,355.084256427,0.0,176.471037341,302.612436532,483.278760238,437.512327502,28.3233498048,17.4430829311
 04/24  07:00:00,1158.14277357,99.7914076658,348.28650762,0.0,243.2593065,310.10971186,446.681357429,377.764899635,42.4850247072,26.431433086
 04/24  08:00:00,1195.63070697,100.314694023,347.183279346,0.0,243.2593065,310.10971186,433.166256451,341.077690887,56.6466996096,35.441865954
 04/24  09:00:00,1243.77196625,100.760158362,359.734705846,0.0,243.2593065,302.612436532,396.984900543,318.900002662,42.4850247072,35.5998731747
 04/24  10:00:00,1260.8529212,101.136356424,371.383090815,0.0,243.2593065,310.10971186,418.682492298,303.072722121,70.808374512,44.8013956652
 04/24  11:00:00,1256.91444767,101.472877197,369.836440435,0.0,243.2593065,310.10971186,417.191384239,301.477221285,70.808374512,44.9057884412
 04/24  12:00:00,1216.12488687,101.985162714,370.531575902,0.0,243.2593065,310.10971186,401.302996125,285.870918467,70.808374512,44.6237031458
 04/24  13:00:00,1260.25268638,102.459750306,374.481219652,0.0,243.2593065,302.612436532,377.217466242,275.671692211,56.6466996096,44.8990744212
 04/24  14:00:00,1256.69931,103.019048459,372.647807723,0.0,243.2593065,302.612436532,353.407189435,266.118595982,42.4850247072,44.8035687456
 04/24  15:00:00,1266.16977152,103.420821513,373.172362938,0.0,243.2593065,302.612436532,368.180697537,266.834037653,56.6466996096,44.6999602739
 04/24  16:00:00,1284.99423758,103.85439774,371.336448578,0.0,243.2593065,310.10971186,389.421318684,268.906878635,84.9700494144,35.5443906344
 04/24  17:00:00,1288.0315443,104.391430398,369.324476782,0.0,243.2593065,310.10971186,377.089143987,265.778600323,84.9700494144,26.3404942499
 04/24  18:00:00,1012.92161029,99.022439469,369.202147609,0.0,166.938926447,199.110933808,368.516582184,266.047447861,84.9700494144,17.4990849086
 04/24  19:00:00,1011.91778208,99.022439469,369.09607507,0.0,166.938926447,191.61365848,351.382771612,277.241173663,56.6466996096,17.49489834
 04/24  20:00:00,890.437391711,99.022439469,366.827433182,0.0,100.150657288,124.558693486,396.613272026,322.466847843,56.6466996096,17.4997245732
 04/24  21:00:00,854.671597051,99.022439469,363.724084536,0.0,100.150657288,124.558693486,393.009640243,333.075016119,42.4850247072,17.4495994169
 04/24  22:00:00,773.324015295,99.022439469,344.250921361,0.0,46.0930336215,124.558693486,403.211375799,357.446684248,28.3233498048,17.4413417469
 04/24  23:00:00,749.54313894,99.022439469,320.122320585,0.0,46.0930336215,124.558693486,401.304456315,369.703484299,14.1616749024,17.4392971137
 04/24  24:00:00,724.257235054,99.022439469,307.992175508,0.0,46.0930336215,113.312780494,399.079231961,375.970854802,5.66466996096,17.4437071985
 04/25  01:00:00,722.234307283,99.022439469,305.796437006,0.0,46.0930336215,113.312780494,403.462029109,380.356249071,5.66466996096,17.4411100766
 04/25  02:00:00,721.444016897,99.022439469,305.047546579,0.0,46.0930336215,113.312780494,407.701829979,384.598304653,5.66466996096,17.4388553651
 04/25  03:00:00,721.20895318,99.022439469,304.81868952,0.0,46.0930336215,113.312780494,403.446058493,389.049521509,5.66466996096,8.73186702333
 04/25  04:00:00,811.492449545,99.022439469,304.551296479,0.0,100.150657288,148.969399434,393.782248386,370.675464145,5.66466996096,17.4421142791
 04/25  05:00:00,806.766563987,99.2363160626,304.203721556,0.0,100.150657288,149.894399434,677.021411211,645.419207863,14.1616749024,17.4405284452
 04/25  06:00:00,1022.50076216,100.437579638,303.951109454,0.0,176.471037341,302.612436532,462.873316771,417.10720617,28.3233498048,17.442760796
 04/25  07:00:00,1141.52326847,101.766602522,313.019237873,0.0,243.2593065,310.10971186,433.665067015,364.745144951,42.4850247072,26.4348973572
 04/25  08:00:00,1199.7870102,102.86247578,332.277450894,0.0,243.2593065,310.10971186,417.838886163,325.753951749,56.6466996096,35.4382348039
 04/25  09:00:00,1250.27586342,103.597944213,355.183889897,0.0,243.2593065,302.612436532,384.050189983,305.969742243,42.4850247072,35.5954230331
 04/25  10:00:00,1267.68762541,104.255511037,368.570306394,0.0,243.2593065,310.10971186,395.23736864,279.634074001,70.808374512,44.7949201266
 04/25  11:00:00,1281.15748912,104.64169908,373.212310331,0.0,243.2593065,310.10971186,389.570781095,273.864037406,70.808374512,44.8983691763
 04/25  12:00:00,1230.52193355,105.136796447,373.911748475,0.0,243.2593065,310.10971186,385.006803322,269.576740802,70.808374512,44.6216880087
 04/25  13:00:00,1264.38977843,105.583873475,368.196180052,0.0,243.2593065,302.612436532,366.271506264,264.7244517,56.6466996096,44.9003549541
 04/25  14:00:00,1268.01678506,105.957920586,370.97918489,0.0,243.2593065,302.612436532,345.19405598,257.91366687,42.4850247072,44.795364403
 04/25  15:00:00,1265.55460672,106.506052791,377.186134621,0.0,243.2593065,302.612436532,338.416244333,237.069132,56.6466996096,44.7004127239
 04/25  16:00:00,1270.19132683,107.027108552,379.610812676,0.0,243.2593065,310.10971186,371.111504763,250.60372962,84.9700494144,35.5377257285
 04/25  17:00:00,1269.4040835,107.644603941,377.565177215,0.0,243.2593065,310.10971186,371.887208527,260.580814279,84.9700494144,26.3363448336
 04/25  18:00:00,994.212499001,99.022439469,373.960959604,0.0,166.938926447,199.110933808,384.138559059,281.672235177,84.9700494144,17.4962744676
 04/25  19:00:00,981.999138725,99.022439469,365.435276617,0.0,166.938926447,191.61365848,364.741541727,290.595216622,56.6466996096,17.4996254958
 04/25  20:00:00,844.640444809,99.022439469,344.014568241,0.0,100.150657288,124.558693486,406.593460215,332.449871677,56.6466996096,17.4968889287
 04/25  21:00:00,793.368974225,99.022439469,327.503948879,0.0,100.150657288,124.558693486,401.743077711,341.811256062,42.4850247072,17.446796942
 04/25  22:00:00,730.684334128,99.022439469,323.663075098,0.0,46.0930336215,124.558693486,404.838265278,359.07632436,28.3233498048,17.4385911139
 04/25  23:00:00,733.974663325,99.022439469,322.489672966,0.0,46.0930336215,124.558693486,398.047482368,366.442909388,14.1616749024,17.4428980774
 04/25  24:00:00,720.759464223,99.022439469,321.976375468,0.0,46.0930336215,113.312780494,394.093379814,370.987994938,5.66466996096,17.4407149152
 04/26  01:00:00,720.614371722,99.022439469,321.772497314,0.0,46.0930336215,113.312780494,397.649610579,374.546759298,5.66466996096,17.4381813201
 04/26  02:00:00,720.533450823,99.022439469,321.707905398,0.0,46.0930336215,113.312780494,392.831791904,378.435703797,5.66466996096,8.73141814643
 04/26  03:00:00,718.444852731,99.022439469,313.977826967,0.0,46.0930336215,113.312780494,409.100492151,385.994763403,5.66466996096,17.4410587869
 04/26  04:00:00,791.029629605,99.022439469,295.14328798,0.0,100.150657288,148.969399434,393.268262291,370.162972516,5.66466996096,17.4406198146
 04/26  05:00:00,780.519882562,99.5111888161,277.275180484,0.0,100.150657288,149.894399434,651.014802614,619.410168478,14.1616749024,17.4429592336
 04/26  06:00:00,996.86817145,101.429459577,269.611856481,0.0,176.471037341,302.612436532,454.559056015,408.794834313,28.3233498048,17.4408718968
 04/26  07:00:00,1140.29404653,103.937995338,306.161424178,0.0,243.2593065,310.10971186,411.105278136,342.191178947,42.4850247072,26.4290744821
 04/26  08:00:00,1222.35565717,104.837640638,347.64690005,0.0,243.2593065,310.10971186,393.752833232,301.675877423,56.6466996096,35.4302561992
 04/26  09:00:00,1271.14060186,105.517977011,363.38224013,0.0,243.2593065,302.612436532,361.154572892,283.083781808,42.4850247072,35.5857663766
 04/26  10:00:00,1283.01951776,105.993053125,370.623559558,0.0,243.2593065,310.10971186,379.26956789,263.669817541,70.808374512,44.7913758369
 04/26  11:00:00,1295.30660325,106.385538339,375.392805535,0.0,243.2593065,310.10971186,368.611984792,252.909341862,70.808374512,44.8942684178
 04/26  12:00:00,1256.53086696,106.849315225,379.006191003,0.0,243.2593065,310.10971186,360.129176518,244.694836968,70.808374512,44.6259650385
 04/26  13:00:00,1299.7741884,107.362489978,380.829790547,0.0,243.2593065,302.612436532,337.306770153,235.773674532,56.6466996096,44.8863960119
 04/26  14:00:00,1309.44296693,108.660878948,381.27421959,0.0,243.2593065,302.612436532,310.610811558,223.335569515,42.4850247072,44.7902173363
 04/26  15:00:00,1311.30287086,109.844039925,381.063071879,0.0,243.2593065,302.612436532,318.461999977,217.120702769,56.6466996096,44.6945975985
 04/26  16:00:00,1318.324896,111.088475683,380.517510471,0.0,243.2593065,310.10971186,328.215424389,207.718469869,84.9700494144,35.5269051055
 04/26  17:00:00,1315.05388153,113.105335697,380.1067264,0.0,243.2593065,310.10971186,291.434365494,188.900129307,84.9700494144,17.5641867723
 04/26  18:00:00,1043.89787636,99.022439469,384.403790614,0.0,166.938926447,199.110933808,308.076343408,200.569275476,84.9700494144,22.5370185173
 04/26  19:00:00,1041.96778449,99.022439469,383.004273304,0.0,166.938926447,191.61365848,298.392773375,220.551499599,56.6466996096,21.1945741655
 04/26  20:00:00,898.537737285,99.022439469,382.123537432,0.0,100.150657288,124.558693486,354.159386342,280.015147077,56.6466996096,17.4975396554
 04/26  21:00:00,854.040477876,99.022439469,380.564190894,0.0,100.150657288,124.558693486,359.253193933,299.319760434,42.4850247072,17.448408792
 04/26  22:00:00,793.802864518,99.022439469,375.916169729,0.0,46.0930336215,124.558693486,366.800207444,321.036969463,28.3233498048,17.4398881761
 04/26  23:00:00,794.225937248,99.022439469,372.281252624,0.0,46.0930336215,124.558693486,361.022896665,329.423487657,14.1616749024,17.4377341055
 04/26  24:00:00,777.412261122,99.022439469,369.081817351,0.0,46.0930336215,113.312780494,351.648374675,337.252440156,5.66466996096,8.73126455849
 04/27  01:00:00,773.540442795,99.022439469,359.699058744,0.0,46.0930336215,113.312780494,369.259374886,346.154238941,5.66466996096,17.4404659841
 04/27  02:00:00,748.756237382,99.022439469,337.319612738,0.0,46.0930336215,113.312780494,378.009649249,354.906970692,5.66466996096,17.4380085956
 04/27  03:00:00,740.079172,99.022439469,326.25698733,0.0,46.0930336215,113.312780494,383.077648457,359.971636767,5.66466996096,17.4413417297
 04/27  04:00:00,828.406876261,99.022439469,323.103955712,0.0,100.150657288,148.969399434,367.910028361,344.805560391,5.66466996096,17.4397980085
 04/27  05:00:00,842.418351787,99.6085136721,335.271621339,0.0,100.150657288,149.894399434,541.412527554,509.813260968,14.1616749024,17.4375916838
 04/27  06:00:00,1072.19911629,102.644469673,342.957411002,0.0,176.471037341,302.612436532,385.654931334,348.600394329,28.3233498048,8.73118720012
 04/27  07:00:00,1200.47242445,105.199633566,353.93609965,0.0,243.2593065,310.10971186,358.54051657,289.625507079,42.4850247072,26.429984784
 04/27  08:00:00,1252.18652626,106.060158367,363.934820511,0.0,243.2593065,310.10971186,346.578416358,254.486167244,56.6466996096,35.4455495047
 04/27  09:00:00,1296.29079238,106.695664344,372.169225002,0.0,243.2593065,302.612436532,317.524285681,239.437605757,42.4850247072,35.6016552164
 04/27  10:00:00,1312.37586762,107.144463228,378.191320462,0.0,243.2593065,310.10971186,343.626150293,228.028809576,70.808374512,44.7889662056
 04/27  11:00:00,1317.80208675,107.475006175,381.416722232,0.0,243.2593065,310.10971186,348.856158542,224.180284463,70.808374512,53.8674995669
 04/27  12:00:00,1262.46992145,108.352497011,367.522703172,0.0,243.2593065,310.10971186,323.337151824,216.843276328,70.808374512,35.6855009833
 04/27  13:00:00,1311.92233682,109.403776499,357.012595336,0.0,243.2593065,302.612436532,310.316166752,208.777144213,56.6466996096,44.8923229289
 04/27  14:00:00,1311.71055219,110.40901457,353.103935819,0.0,243.2593065,302.612436532,288.625177781,201.35335215,42.4850247072,44.7868009241
 04/27  15:00:00,1309.66269435,111.503326028,345.494080927,0.0,243.2593065,302.612436532,289.664699133,188.334824465,56.6466996096,44.6831750584
 04/27  16:00:00,1325.51834299,114.062604889,344.377690193,0.0,243.2593065,310.10971186,294.668298047,174.162892814,84.9700494144,35.5353558186
 04/27  17:00:00,1339.1852882,116.357896028,344.127087432,0.0,243.2593065,310.10971186,277.256934555,165.948777825,84.9700494144,26.3381073151
 04/27  18:00:00,1086.24314185,99.022439469,366.077882978,0.0,166.938926447,199.110933808,288.275255529,185.807386459,84.9700494144,17.4978196556
 04/27  19:00:00,1081.74639535,99.022439469,369.617365411,0.0,166.938926447,191.61365848,282.300619981,208.16106307,56.6466996096,17.4928573015
 04/27  20:00:00,946.55027079,99.022439469,364.927339235,0.0,100.150657288,124.558693486,343.377659406,269.235489949,56.6466996096,17.4954698476
 04/27  21:00:00,895.718980188,99.022439469,359.59382908,0.0,100.150657288,124.558693486,349.026040395,289.092947178,42.4850247072,17.4480685095
 04/27  22:00:00,825.252173395,99.022439469,355.923693781,0.0,46.0930336215,124.558693486,358.658192471,312.89519324,28.3233498048,17.4396494254
 04/27  23:00:00,822.161775333,99.022439469,352.229831661,0.0,46.0930336215,124.558693486,354.951030534,323.351925988,14.1616749024,17.4374296442
 04/27  24:00:00,802.248016934,99.022439469,349.907905609,0.0,46.0930336215,113.312780494,353.538946639,330.432675559,5.66466996096,17.4416011182
 04/28  01:00:00,802.646929643,99.022439469,348.567762487,0.0,46.0930336215,113.312780494,360.820250932,337.716751174,5.66466996096,17.4388297973
 04/28  02:00:00,798.514780991,99.022439469,346.196254499,0.0,46.0930336215,113.312780494,364.120397756,343.417271555,5.66466996096,15.0384562397
 04/28  03:00:00,799.510233909,99.022439469,345.474471983,0.0,46.0930336215,113.312780494,364.593761795,347.801200301,5.66466996096,11.1278915328
 04/28  04:00:00,900.943920379,99.022439469,342.755117296,0.0,100.150657288,148.969399434,356.448166808,333.3441686,5.66466996096,17.4393282476
 04/28  05:00:00,898.670747422,99.7858516172,336.784495913,0.0,100.150657288,149.894399434,528.950994495,497.351597827,14.1616749024,17.4377217662
 04/28  06:00:00,1116.7522366,103.228059702,332.310793501,0.0,176.471037341,302.612436532,386.735747855,340.971382416,28.3233498048,17.4410156343
 04/28  07:00:00,1236.80459461,105.695964599,332.914048434,0.0,243.2593065,310.10971186,356.836941719,287.924400775,42.4850247072,26.4275162375
 04/28  08:00:00,1283.75280691,106.423189414,334.6341555,0.0,243.2593065,310.10971186,355.25409735,263.180835267,56.6466996096,35.4265624727
 04/28  09:00:00,1321.55832791,107.119947397,340.079372229,0.0,243.2593065,302.612436532,323.17579666,245.109711092,42.4850247072,35.581060861
 04/28  10:00:00,1333.50496605,107.592881486,350.688526015,0.0,243.2593065,310.10971186,345.880790612,230.289437073,70.808374512,44.7829790277
 04/28  11:00:00,1328.52896146,107.904151186,360.316693038,0.0,243.2593065,310.10971186,342.329624423,226.636815877,70.808374512,44.8844340336
 04/28  12:00:00,1287.54115946,108.357488976,368.359941477,0.0,243.2593065,310.10971186,337.481152327,222.056093484,70.808374512,44.6166843307
 04/28  13:00:00,1329.35457888,109.376990856,369.811123655,0.0,243.2593065,302.612436532,317.596495439,216.065769884,56.6466996096,44.8840259453
 04/28  14:00:00,1328.63568834,110.576970713,370.13750076,0.0,243.2593065,302.612436532,297.411768024,210.141695919,42.4850247072,44.7850473978
 04/28  15:00:00,1327.57351632,112.16233816,370.801684056,0.0,243.2593065,302.612436532,289.929436855,197.53533582,56.6466996096,35.7474014252
 04/28  16:00:00,1338.43878457,113.190637844,374.903217047,0.0,243.2593065,310.10971186,316.918056424,196.336786789,84.9700494144,35.6112202209
 04/28  17:00:00,1337.30822468,113.376166953,373.309753268,0.0,243.2593065,310.10971186,318.433372393,207.191557437,84.9700494144,26.271765542
 04/28  18:00:00,1052.23449113,99.022439469,371.000232556,0.0,166.938926447,199.110933808,343.68954051,241.222816561,84.9700494144,17.4966745339
 04/28  19:00:00,1037.88196045,99.022439469,369.689002244,0.0,166.938926447,191.61365848,338.481583834,255.601775359,56.6466996096,26.2331088656
 04/28  20:00:00,905.392364462,99.022439469,369.091641712,0.0,100.150657288,124.558693486,370.018108991,295.877589903,56.6466996096,17.493819478
 04/28  21:00:00,861.083334822,99.022439469,367.335973362,0.0,100.150657288,124.558693486,369.26280298,309.332913345,42.4850247072,17.4448649271
 04/28  22:00:00,788.085142584,99.022439469,364.893673345,0.0,46.0930336215,124.558693486,372.787184207,330.045346082,28.3233498048,14.4184883199
 04/28  23:00:00,785.529864272,99.022439469,364.984870763,0.0,46.0930336215,124.558693486,362.484398849,336.574901838,14.1616749024,11.7478221091
 04/28  24:00:00,759.360430087,99.022439469,363.265852377,0.0,46.0930336215,113.312780494,366.137536792,343.033559434,5.66466996096,17.4393073964
 04/29  01:00:00,732.940800896,99.022439469,350.001955184,0.0,46.0930336215,113.312780494,373.727185116,350.625958038,5.66466996096,17.4365571174
 04/29  02:00:00,720.336245086,99.022439469,334.620421599,0.0,46.0930336215,113.312780494,382.727570253,359.62257237,5.66466996096,17.4403279226
 04/29  03:00:00,721.085975424,99.022439469,331.818630042,0.0,46.0930336215,113.312780494,387.280182862,364.177665855,5.66466996096,17.4378470457
 04/29  04:00:00,727.112904383,99.022439469,329.895235327,0.0,55.6251445156,113.312780494,370.91892892,356.526209546,5.66466996096,8.72804941301
 04/29  05:00:00,721.284113476,99.022439469,323.702598805,0.0,55.6251445156,113.312780494,390.934401076,359.332001403,14.1616749024,17.4407247701
 04/29  06:00:00,794.535053278,99.022439469,322.391370442,0.0,65.1572554096,176.889270242,345.403994497,299.6424053,28.3233498048,17.4382393913
 04/29  07:00:00,915.097240034,99.5563162696,321.893936575,0.0,109.682768182,220.96816451,539.066091111,479.142570679,42.4850247072,17.4384957245
 04/29  08:00:00,932.495209949,99.6530760746,334.552291058,0.0,109.682768182,220.96816451,452.26673995,378.082868645,56.6466996096,17.5371716954
 04/29  09:00:00,1069.40878361,100.900686532,355.573457717,0.0,131.945524568,266.955817592,411.953912255,334.223702181,42.4850247072,35.2451853663
 04/29  10:00:00,1099.57131279,101.102690466,360.350216482,0.0,131.945524568,274.45309292,410.908663719,313.524383708,70.808374512,26.5759054996
 04/29  11:00:00,1103.0765362,101.215717047,361.018391874,0.0,131.945524568,274.45309292,406.828717583,300.591997497,70.808374512,35.4283455743
 04/29  12:00:00,1062.60247538,101.26875403,362.233916326,0.0,131.945524568,274.45309292,405.798604951,299.579018005,70.808374512,35.4112124333
 04/29  13:00:00,1056.95794244,101.334819395,361.721426464,0.0,131.945524568,266.955817592,382.767357783,299.556264656,56.6466996096,26.5643935173
 04/29  14:00:00,1051.0537597,101.504849945,363.945671964,0.0,131.945524568,266.955817592,367.634167606,289.729865847,42.4850247072,35.4192770519
 04/29  15:00:00,960.993011122,99.022439469,365.305855986,0.0,109.682768182,212.545889182,318.983265243,226.922728061,56.6466996096,35.413837572
 04/29  16:00:00,973.871608288,99.022439469,367.571532437,0.0,109.682768182,220.04316451,326.007949915,214.47410208,84.9700494144,26.5637984203
 04/29  17:00:00,942.69225562,99.022439469,369.155799654,0.0,109.682768182,220.04316451,329.618757718,218.230265098,84.9700494144,26.4184432058
 04/29  18:00:00,915.784787996,99.022439469,369.594613857,0.0,100.150657288,199.110933808,346.522347746,244.112328982,84.9700494144,17.4399693494
 04/29  19:00:00,906.067893165,99.022439469,370.924580521,0.0,100.150657288,191.61365848,338.725021805,264.640746486,56.6466996096,17.4375757098
 04/29  20:00:00,793.160537797,99.022439469,370.424119596,0.0,55.6251445156,124.558693486,392.465724653,318.378807832,56.6466996096,17.4402172113
 04/29  21:00:00,790.948094235,99.022439469,365.950384886,0.0,55.6251445156,124.558693486,392.529605662,332.605394706,42.4850247072,17.4391862483
 04/29  22:00:00,771.955259811,99.022439469,351.457800015,0.0,46.0930336215,124.558693486,399.863533732,354.103361144,28.3233498048,17.4368227826
 04/29  23:00:00,756.104664112,99.022439469,335.171387844,0.0,46.0930336215,124.558693486,387.353172309,364.463858975,14.1616749024,8.7276384324
 04/29  24:00:00,725.248801353,99.022439469,317.509576223,0.0,46.0930336215,113.312780494,395.271872942,372.167483423,5.66466996096,17.439719558
 04/30  01:00:00,709.332467935,99.022439469,307.366377869,0.0,34.9616554283,113.312780494,402.148218856,379.046663284,5.66466996096,17.4368856111
 04/30  02:00:00,710.914289513,99.022439469,305.731475064,0.0,34.9616554283,113.312780494,407.220380604,384.118257715,5.66466996096,17.4374529282
 04/30  03:00:00,689.022044805,99.022439469,283.94532492,0.0,34.9616554283,113.312780494,414.968984591,391.866260011,5.66466996096,17.4380546197
 04/30  04:00:00,693.209933516,99.022439469,280.286126702,0.0,44.4937663224,113.312780494,410.359186873,387.258871158,5.66466996096,17.4356457546
 04/30  05:00:00,689.441770465,99.022439469,276.216799499,0.0,44.4937663224,113.312780494,415.728065273,392.836275367,14.1616749024,8.73011500338
 04/30  06:00:00,745.499766145,99.022439469,269.124554639,0.0,54.0258772165,176.889270242,380.822913167,335.06127418,28.3233498048,17.4382891826
 04/30  07:00:00,775.099907787,99.022439469,298.910360618,0.0,54.0258772165,184.38654557,372.834152584,312.913250318,42.4850247072,17.4358775585
 04/30  08:00:00,895.602215573,99.022439469,340.250218961,0.0,65.1572554096,220.04316451,353.026127378,278.856759124,56.6466996096,17.522668644
 04/30  09:00:00,907.575168215,99.022439469,359.213713152,0.0,65.1572554096,212.545889182,331.654029306,262.761399941,42.4850247072,26.4076046576
 04/30  10:00:00,935.135519741,99.022439469,367.298339962,0.0,65.1572554096,220.04316451,357.272032818,251.079829096,70.808374512,35.3838292094
 04/30  11:00:00,947.486517765,99.022439469,370.538667316,0.0,65.1572554096,220.04316451,352.817618503,246.637482756,70.808374512,35.3717612344
 04/30  12:00:00,950.481382285,99.022439469,372.996955446,0.0,65.1572554096,220.04316451,338.620078454,241.267634544,70.808374512,26.5440693977
 04/30  13:00:00,947.406678627,99.022439469,376.075989765,0.0,65.1572554096,212.545889182,326.926499252,234.905050316,56.6466996096,35.3747493262
 04/30  14:00:00,947.057334185,99.022439469,375.274108152,0.0,65.1572554096,212.545889182,297.15152082,228.125703442,42.4850247072,26.5407926715
 04/30  15:00:00,927.833565815,99.022439469,360.823799974,0.0,65.1572554096,212.545889182,299.085322476,207.060771508,56.6466996096,35.3778513579
 04/30  16:00:00,899.829780997,99.022439469,356.997531982,0.0,65.1572554096,220.04316451,300.159117283,188.648405371,84.9700494144,26.5406624979
 04/30  17:00:00,857.582907155,99.022439469,358.358665549,0.0,54.0258772165,184.38654557,297.773391694,186.397976846,84.9700494144,26.4053654344
 04/30  18:00:00,831.607197043,99.022439469,365.56877822,0.0,44.4937663224,163.454314868,321.477077179,219.069410759,84.9700494144,17.4376170055
 04/30  19:00:00,845.829025337,99.022439469,380.918270447,0.0,44.4937663224,155.95703954,328.149037363,254.065299264,56.6466996096,17.4370384898
 04/30  20:00:00,826.227573884,99.022439469,379.78408564,0.0,44.4937663224,124.558693486,379.325980634,305.240094189,56.6466996096,17.4391868354
 04/30  21:00:00,819.904063741,99.022439469,374.440576649,0.0,44.4937663224,124.558693486,379.056806417,319.135060608,42.4850247072,17.4367211021
 04/30  22:00:00,794.992299528,99.022439469,371.653775959,0.0,34.9616554283,124.558693486,377.403140064,340.352316279,28.3233498048,8.72747397973
 04/30  23:00:00,792.348432443,99.022439469,369.966698192,0.0,34.9616554283,124.558693486,383.276056854,351.674930903,14.1616749024,17.4394510487
 04/30  24:00:00,770.067723709,99.022439469,366.844879837,0.0,34.9616554283,113.312780494,385.896854653,362.796075644,5.66466996096,17.4361090474
 05/01  01:00:00,786.371008026,99.022439469,363.008451581,0.0,46.0930336215,113.312780494,395.465030923,372.362975419,5.66466996096,17.4373855429
 05/01  02:00:00,779.004980985,99.022439469,347.019353297,0.0,46.0930336215,113.312780494,405.468178268,382.365752327,5.66466996096,17.4377559792
 05/01  03:00:00,762.021455676,99.022439469,326.176753916,0.0,46.0930336215,113.312780494,415.638269314,392.538354167,5.66466996096,17.4352451856
 05/01  04:00:00,827.359481187,99.022439469,299.696841957,0.0,100.150657288,148.969399434,387.675145902,373.280571331,5.66466996096,8.72990461004
 05/01  05:00:00,810.841553308,99.022439469,282.784257242,0.0,100.150657288,149.894399434,785.445990515,753.845800746,14.1616749024,17.4385148665
 05/01  06:00:00,1024.53198779,99.3564221733,278.598750163,0.0,176.471037341,302.612436532,503.642204319,457.881824324,28.3233498048,17.4370301908
 05/01  07:00:00,1168.41370481,99.9176249308,303.36924504,0.0,243.2593065,310.10971186,446.603791146,377.69808463,42.4850247072,26.420681809
 05/01  08:00:00,1232.46381477,100.416863625,337.28181661,0.0,243.2593065,310.10971186,425.52468158,333.455973248,56.6466996096,35.422008723
 05/01  09:00:00,1287.23922033,100.810091222,354.041293605,0.0,243.2593065,302.612436532,388.800325745,310.740266524,42.4850247072,35.5750345142
 05/01  10:00:00,1305.55330576,101.116990554,363.247911078,0.0,243.2593065,310.10971186,398.355319559,282.775425737,70.808374512,44.7715193094
 05/01  11:00:00,1323.15157276,101.372835124,371.814694039,0.0,243.2593065,310.10971186,384.156347828,268.478957312,70.808374512,44.8690160039
 05/01  12:00:00,1271.10654598,101.80239865,361.610857151,0.0,243.2593065,310.10971186,371.96466505,256.552343416,70.808374512,44.6039471222
 05/01  13:00:00,1300.49878458,102.283245103,351.991175355,0.0,243.2593065,302.612436532,345.53547808,244.021047779,56.6466996096,44.867730691
 05/01  14:00:00,1282.86418642,102.963805097,346.390959149,0.0,243.2593065,302.612436532,318.313849178,231.058097936,42.4850247072,44.7707265348
 05/01  15:00:00,1272.73163253,104.028251125,347.614505293,0.0,243.2593065,302.612436532,301.95429521,209.574248804,56.6466996096,35.7333467962
 05/01  16:00:00,1268.3608392,106.022617663,345.295430509,0.0,243.2593065,310.10971186,310.361389999,189.860268528,84.9700494144,35.5310720571
 05/01  17:00:00,1276.13712174,107.846338554,340.591032074,0.0,243.2593065,310.10971186,288.409274866,177.107296403,84.9700494144,26.3319290486
 05/01  18:00:00,1023.8489677,99.022439469,348.928938639,0.0,166.938926447,199.110933808,285.971869274,183.50873882,84.9700494144,17.4930810389
 05/01  19:00:00,1047.4503274,99.022439469,357.042772606,0.0,166.938926447,191.61365848,290.32618933,216.187265373,56.6466996096,17.4922243472
 05/01  20:00:00,933.790484489,99.022439469,368.598698415,0.0,100.150657288,124.558693486,352.717777449,269.841153066,56.6466996096,26.2299247735
 05/01  21:00:00,897.643786165,99.022439469,381.5713623,0.0,100.150657288,124.558693486,337.216780932,286.001614048,42.4850247072,8.73014217626
 05/01  22:00:00,827.823212831,99.022439469,378.183220112,0.0,46.0930336215,124.558693486,355.423729847,309.661671788,28.3233498048,17.4387082539
 05/01  23:00:00,822.036949812,99.022439469,374.707929491,0.0,46.0930336215,124.558693486,351.257760746,319.659904081,14.1616749024,17.4361817628
 05/01  24:00:00,803.696050409,99.022439469,372.316156513,0.0,46.0930336215,113.312780494,350.784541414,327.681210635,5.66466996096,17.4386608184
 05/02  01:00:00,798.924086874,99.022439469,369.849859923,0.0,46.0930336215,113.312780494,357.972671002,334.870937866,5.66466996096,17.4370631746
 05/02  02:00:00,795.621110744,99.022439469,366.984583369,0.0,46.0930336215,113.312780494,364.769416043,341.670367709,5.66466996096,17.4343783724
 05/02  03:00:00,792.658744293,99.022439469,364.176767813,0.0,46.0930336215,113.312780494,361.626729653,347.23266743,5.66466996096,8.72939226237
 05/02  04:00:00,878.90991069,99.022439469,362.498647627,0.0,100.150657288,148.969399434,354.80221937,331.700666613,5.66466996096,17.4368827961
 05/02  05:00:00,875.745946124,99.2376935646,361.602089704,0.0,100.150657288,149.894399434,559.128044413,527.530182828,14.1616749024,17.4361866826
 05/02  06:00:00,1092.51616389,100.736544725,361.313590749,0.0,176.471037341,302.612436532,396.987232302,351.225895059,28.3233498048,17.4379874374
 05/02  07:00:00,1213.52224175,102.545771431,364.575661446,0.0,243.2593065,310.10971186,355.074761049,286.170129376,42.4850247072,26.4196069655
 05/02  08:00:00,1260.11406848,103.5331696,372.68599489,0.0,243.2593065,310.10971186,340.699494588,248.639538177,56.6466996096,35.4132568014
 05/02  09:00:00,1303.44326151,104.308193182,365.49111171,0.0,243.2593065,302.612436532,309.660533826,231.61090227,42.4850247072,35.5646068491
 05/02  10:00:00,1296.43118599,104.930662711,345.750080055,0.0,243.2593065,310.10971186,332.302210762,216.727334031,70.808374512,44.7665022189
 05/02  11:00:00,1299.90724981,105.40995912,341.261774314,0.0,243.2593065,310.10971186,327.954766358,212.289434867,70.808374512,44.8569569794
 05/02  12:00:00,1246.53293603,106.612121596,331.682945515,0.0,243.2593065,310.10971186,312.252616503,205.771086623,70.808374512,35.6731553678
 05/02  13:00:00,1278.18113521,107.944097594,325.467543662,0.0,243.2593065,302.612436532,299.36628268,197.858115521,56.6466996096,44.8614675493
 05/02  14:00:00,1264.44163894,109.388833507,317.457735625,0.0,243.2593065,302.612436532,274.96880148,187.7193848,42.4850247072,44.7643919724
 05/02  15:00:00,1260.25176554,111.550937495,312.522811738,0.0,243.2593065,302.612436532,270.607681303,169.300961943,56.6466996096,44.6600197505
 05/02  16:00:00,1261.58901792,114.675720845,309.849594978,0.0,243.2593065,310.10971186,273.056588295,152.568447827,84.9700494144,35.5180910536
 05/02  17:00:00,1273.32769675,117.405543687,307.885818864,0.0,243.2593065,310.10971186,254.428491274,143.129858254,84.9700494144,26.3285836058
 05/02  18:00:00,1010.52079593,99.022439469,329.606849548,0.0,166.938926447,199.110933808,262.947282826,160.485433841,84.9700494144,17.4917995705
 05/02  19:00:00,1019.23297709,99.022439469,344.036901819,0.0,166.938926447,191.61365848,268.901889416,194.764002281,56.6466996096,17.4911875246
 05/02  20:00:00,901.224117694,99.022439469,358.550284624,0.0,100.150657288,124.558693486,322.034028591,247.895954857,56.6466996096,17.4913741247
 05/02  21:00:00,873.627962333,99.022439469,377.118599101,0.0,100.150657288,124.558693486,325.105340329,265.178586748,42.4850247072,17.4417288737
 05/02  22:00:00,819.265481918,99.022439469,388.109184694,0.0,46.0930336215,124.558693486,334.55313398,288.793383882,28.3233498048,17.4364002923
 05/02  23:00:00,817.31671536,99.022439469,385.039009844,0.0,46.0930336215,124.558693486,331.045130402,299.446545125,14.1616749024,17.4369103737
 05/02  24:00:00,801.957987058,99.022439469,381.549006683,0.0,46.0930336215,113.312780494,331.134775127,308.035702863,5.66466996096,17.4344023024
 05/03  01:00:00,800.542942484,99.022439469,378.071668182,0.0,46.0930336215,113.312780494,330.746650171,316.352788124,5.66466996096,8.72919208608
 05/03  02:00:00,797.555395075,99.022439469,374.145775142,0.0,46.0930336215,113.312780494,347.209661836,324.108811467,5.66466996096,17.4361804081
 05/03  03:00:00,795.230152324,99.022439469,370.604723541,0.0,46.0930336215,113.312780494,353.619872599,330.521659088,5.66466996096,17.4335435504
 05/03  04:00:00,881.625122278,99.022439469,367.863730482,0.0,100.150657288,148.969399434,339.352718996,316.250842867,5.66466996096,17.437206168
 05/03  05:00:00,881.668091483,99.564276669,365.622830566,0.0,100.150657288,149.894399434,478.506355981,446.910117627,14.1616749024,17.434563452
 05/03  06:00:00,1103.21600757,102.552521985,363.931538873,0.0,176.471037341,302.612436532,347.01530322,309.965907028,28.3233498048,8.72604638805
 05/03  07:00:00,1227.76410101,105.066139889,365.671140673,0.0,243.2593065,310.10971186,324.017070897,255.111941188,42.4850247072,26.4201050015
 05/03  08:00:00,1270.94666864,105.977922099,364.938052543,0.0,243.2593065,310.10971186,315.226199887,223.152225568,56.6466996096,35.4272747095
 05/03  09:00:00,1301.24420708,106.852684535,341.013331706,0.0,243.2593065,302.612436532,283.291800072,205.227788489,42.4850247072,35.5789868763
 05/03  10:00:00,1287.95633356,107.850605206,319.99403349,0.0,243.2593065,310.10971186,306.592867569,191.033174705,70.808374512,44.751318352
 05/03  11:00:00,1280.10588446,108.731704585,314.953156641,0.0,243.2593065,310.10971186,303.710936147,188.044204638,70.808374512,44.8583569976
 05/03  12:00:00,1223.44642682,110.028502218,312.458942328,0.0,243.2593065,310.10971186,299.814269332,184.418172413,70.808374512,44.5877224072
 05/03  13:00:00,1256.28870136,111.590980042,313.511513081,0.0,243.2593065,302.612436532,281.32800545,179.824129012,56.6466996096,44.8571768276
 05/03  14:00:00,1251.01104082,113.740082237,310.641364894,0.0,243.2593065,302.612436532,258.294058715,171.048914312,42.4850247072,44.7601196957
 05/03  15:00:00,1259.02992521,117.218946077,305.851131544,0.0,243.2593065,302.612436532,251.966781664,152.367386686,56.6466996096,42.952695368
 05/03  16:00:00,1253.38468077,120.747240788,302.55231102,0.0,243.2593065,310.10971186,255.740395095,136.125771519,84.9700494144,34.6445741619
 05/03  17:00:00,1248.67408831,123.393751263,303.542898944,0.0,243.2593065,310.10971186,233.017723115,127.954497285,84.9700494144,20.0931764158
 05/03  18:00:00,989.686796516,99.022439469,325.874396602,0.0,166.938926447,199.110933808,247.453031635,144.990681747,84.9700494144,17.492300473
 05/03  19:00:00,1013.33055755,99.022439469,325.978973351,0.0,166.938926447,191.61365848,255.727087452,172.854432862,56.6466996096,26.2259549805
 05/03  20:00:00,896.856396292,99.022439469,326.941362051,0.0,100.150657288,124.558693486,295.815485826,221.680170195,56.6466996096,17.488616021
 05/03  21:00:00,853.630542097,99.022439469,335.552861729,0.0,100.150657288,124.558693486,299.372232243,239.447226236,42.4850247072,17.4399812993
 05/03  22:00:00,796.126889808,99.022439469,346.524453674,0.0,46.0930336215,124.558693486,301.313063229,264.260597387,28.3233498048,8.72911603792
 05/03  23:00:00,801.701218158,99.022439469,355.00709346,0.0,46.0930336215,124.558693486,307.525598329,275.927771082,14.1616749024,17.436152345
 05/03  24:00:00,794.679146099,99.022439469,363.306152417,0.0,46.0930336215,113.312780494,308.554643533,285.454674198,5.66466996096,17.4352993735
 05/04  01:00:00,801.619336232,99.022439469,374.164928877,0.0,46.0930336215,113.312780494,316.962290798,293.860839005,5.66466996096,17.4367818319
 05/04  02:00:00,808.726034512,99.022439469,384.774409971,0.0,46.0930336215,113.312780494,324.966363696,301.86778299,5.66466996096,17.4339107442
 05/04  03:00:00,805.674209899,99.022439469,384.834102861,0.0,46.0930336215,113.312780494,323.596872866,309.206678561,5.66466996096,8.72552434433
 05/04  04:00:00,888.741380926,99.022439469,383.065007432,0.0,100.150657288,148.969399434,318.514969616,295.414078125,5.66466996096,17.4362215302
 05/04  05:00:00,885.894897828,100.258685911,381.984550495,0.0,100.150657288,149.894399434,429.825319472,398.228120183,14.1616749024,17.4355243861
 05/04  06:00:00,1104.63649334,103.881546936,381.509048798,0.0,176.471037341,302.612436532,320.937542181,275.177116001,28.3233498048,17.4370763754
 05/04  07:00:00,1218.03972846,107.199952571,374.634416788,0.0,243.2593065,310.10971186,295.872270643,226.967882211,42.4850247072,26.4193637248
 05/04  08:00:00,1218.47779854,108.914995549,343.175564128,0.0,243.2593065,310.10971186,292.225498597,200.171213653,56.6466996096,35.4075853338
 05/04  09:00:00,1243.06756023,110.196709055,326.272894937,0.0,243.2593065,302.612436532,263.598237554,185.55566571,42.4850247072,35.5575471369
