Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  10:00:00,1239.29081408,111.501706753,315.704799848,0.0,243.2593065,310.10971186,287.241425873,171.673448025,70.808374512,44.7596033368
 05/04  11:00:00,1244.75559458,112.724409573,314.100610786,0.0,243.2593065,310.10971186,281.945314144,166.283851215,70.808374512,44.853088417
 05/04  12:00:00,1196.76724712,114.692655222,310.378914421,0.0,243.2593065,310.10971186,266.388736974,159.917174112,70.808374512,35.6631883502
 05/04  13:00:00,1232.3948304,117.282542549,307.480154699,0.0,243.2593065,302.612436532,249.523802319,148.020861876,56.6466996096,44.8562408339
 05/04  14:00:00,1225.84241033,119.691125735,304.05825516,0.0,243.2593065,302.612436532,226.428032186,139.193256107,42.4850247072,44.7497513719
 05/04  15:00:00,1232.07595154,122.368694871,302.240461356,0.0,243.2593065,302.612436532,231.199882898,129.899374137,56.6466996096,44.6538091511
 05/04  16:00:00,1232.20770771,124.803879182,300.583836743,0.0,243.2593065,310.10971186,242.138140248,121.65831352,84.9700494144,35.5097773142
 05/04  17:00:00,1235.8206913,125.542522616,298.531637224,0.0,243.2593065,310.10971186,221.625806149,119.096075429,84.9700494144,17.5596813052
 05/04  18:00:00,970.399527009,99.022439469,320.953853601,0.0,166.938926447,199.110933808,255.339241869,144.145276611,84.9700494144,26.2239158435
 05/04  19:00:00,985.13807133,99.022439469,332.948353253,0.0,166.938926447,191.61365848,245.953189658,171.816906799,56.6466996096,17.4895832498
 05/04  20:00:00,866.342683386,99.022439469,338.34111553,0.0,100.150657288,124.558693486,294.581844769,220.44283597,56.6466996096,17.49230919
 05/04  21:00:00,837.441963109,99.022439469,352.77803213,0.0,100.150657288,124.558693486,298.702198026,238.773665491,42.4850247072,17.4435078277
 05/04  22:00:00,785.9206533,99.022439469,365.272787553,0.0,46.0930336215,124.558693486,310.104670555,264.346714073,28.3233498048,17.4346066771
 05/04  23:00:00,798.316026664,99.022439469,375.62325028,0.0,46.0930336215,124.558693486,298.928375138,276.040378701,14.1616749024,8.72632153539
 05/04  24:00:00,798.023872142,99.022439469,385.515410723,0.0,46.0930336215,113.312780494,308.797236017,285.695546671,5.66466996096,17.4370193854
 05/05  01:00:00,802.971080742,99.022439469,388.953391369,0.0,46.0930336215,113.312780494,317.90595978,294.807461152,5.66466996096,17.4338286671
 05/05  02:00:00,800.935927361,99.022439469,384.249813326,0.0,46.0930336215,113.312780494,326.948211219,303.849508436,5.66466996096,17.4340328218
 05/05  03:00:00,799.968895347,99.022439469,379.742489902,0.0,46.0930336215,113.312780494,334.699001936,311.600045754,5.66466996096,17.4342862208
 05/05  04:00:00,888.942441178,99.022439469,375.975763452,0.0,100.150657288,148.969399434,313.256678802,298.865866263,5.66466996096,8.72614257831
 05/05  05:00:00,889.411417744,100.655204648,372.725716317,0.0,100.150657288,149.894399434,427.665442085,396.067021224,14.1616749024,17.4367459584
 05/05  06:00:00,1111.29751519,104.569746192,369.870674815,0.0,176.471037341,302.612436532,321.792570304,276.036312046,28.3233498048,17.4329084531
 05/05  07:00:00,1236.720965,108.614221366,370.422002219,0.0,243.2593065,310.10971186,300.167202772,231.267329494,42.4850247072,26.4148485708
 05/05  08:00:00,1256.94158134,110.233946443,357.460846487,0.0,243.2593065,310.10971186,296.162858111,204.105128797,56.6466996096,35.4110297049
 05/05  09:00:00,1269.26051953,111.442053373,332.523184705,0.0,243.2593065,302.612436532,267.398344813,189.352073102,42.4850247072,35.561247004
 05/05  10:00:00,1251.58939192,112.652705979,313.929822203,0.0,243.2593065,310.10971186,290.238604537,174.680557758,70.808374512,44.7496722668
 05/05  11:00:00,1249.9616302,113.780200928,311.193406199,0.0,243.2593065,310.10971186,283.879749843,168.225501749,70.808374512,44.8458735824
 05/05  12:00:00,1196.29778629,115.36085607,308.899329677,0.0,243.2593065,310.10971186,269.215236034,162.740689735,70.808374512,35.6661717866
 05/05  13:00:00,1227.95256661,117.469725962,307.774287075,0.0,243.2593065,302.612436532,256.694431379,154.174398948,56.6466996096,45.8733328217
 05/05  14:00:00,1218.31745112,119.706922923,304.82025025,0.0,243.2593065,302.612436532,230.002787805,143.791748333,42.4850247072,43.7260147643
 05/05  15:00:00,1227.51794102,123.045359924,301.321362222,0.0,243.2593065,302.612436532,227.507964741,126.215366854,56.6466996096,44.6458982783
 05/05  16:00:00,1229.08378291,126.258954633,298.488362039,0.0,243.2593065,310.10971186,235.963120773,115.483792348,84.9700494144,35.5092790105
 05/05  17:00:00,1234.04667625,128.72270303,297.943896425,0.0,243.2593065,310.10971186,221.894104077,110.601247758,84.9700494144,26.3228069049
 05/05  18:00:00,972.813795141,99.022439469,326.662354383,0.0,166.938926447,199.110933808,239.722558328,137.264360699,84.9700494144,17.4881482142
 05/05  19:00:00,991.382877661,99.022439469,339.925880511,0.0,166.938926447,191.61365848,246.079555699,171.942205821,56.6466996096,17.4906502683
 05/05  20:00:00,878.213999373,99.022439469,351.39348174,0.0,100.150657288,124.558693486,298.073429241,223.937413611,56.6466996096,17.4893160213
 05/05  21:00:00,846.651718132,99.022439469,366.840681081,0.0,100.150657288,124.558693486,303.099962422,243.176298481,42.4850247072,17.438639233
 05/05  22:00:00,793.800479724,99.022439469,379.251034217,0.0,46.0930336215,124.558693486,313.997215256,268.238405991,28.3233498048,17.4354594604
 05/05  23:00:00,802.320152767,99.022439469,388.447214354,0.0,46.0930336215,124.558693486,311.055484904,279.461076532,14.1616749024,17.4327334703
 05/05  24:00:00,793.148517904,99.022439469,391.869958042,0.0,46.0930336215,113.312780494,303.324401152,288.931203908,5.66466996096,8.72852728266
 05/06  01:00:00,790.958354795,99.022439469,388.598197673,0.0,46.0930336215,113.312780494,321.132504954,298.033326224,5.66466996096,17.4345087685
 05/06  02:00:00,787.92571349,99.022439469,385.340735802,0.0,46.0930336215,113.312780494,329.515820014,306.41963858,5.66466996096,17.431511473
 05/06  03:00:00,786.338592629,99.022439469,382.430399628,0.0,46.0930336215,113.312780494,336.649504327,313.549988313,5.66466996096,17.4348460527
 05/06  04:00:00,792.668866593,99.022439469,380.188979587,0.0,55.6251445156,113.312780494,330.237930512,307.141227249,5.66466996096,17.4320333024
 05/06  05:00:00,789.041908573,99.022439469,378.650579293,0.0,55.6251445156,113.312780494,333.681319227,310.791516971,14.1616749024,8.72812735324
 05/06  06:00:00,851.795058475,99.022439469,377.619554286,0.0,65.1572554096,176.889270242,294.899737445,249.142361261,28.3233498048,17.4340263793
 05/06  07:00:00,974.046279089,100.110351167,379.496203876,0.0,109.682768182,220.96816451,382.35118429,322.432658064,42.4850247072,17.4335015183
 05/06  08:00:00,959.56219709,100.302787004,363.17431628,0.0,109.682768182,220.96816451,343.968101577,269.791237521,56.6466996096,17.5301644456
 05/06  09:00:00,1052.6859675,102.087776923,336.987057334,0.0,131.945524568,266.955817592,298.158041895,229.246013448,42.4850247072,26.4270037391
 05/06  10:00:00,1055.78633502,102.281604098,326.661496641,0.0,131.945524568,274.45309292,313.698102443,207.47648554,70.808374512,35.4132423908
 05/06  11:00:00,1068.40383961,102.347717388,327.416818241,0.0,131.945524568,274.45309292,307.458837769,201.247843604,70.808374512,35.4026196535
 05/06  12:00:00,1032.69549105,102.498712609,324.543702372,0.0,131.945524568,274.45309292,291.766439424,194.407368821,70.808374512,26.550696091
 05/06  13:00:00,1030.15913189,102.920059857,322.160420937,0.0,131.945524568,266.955817592,276.968844554,184.921617975,56.6466996096,35.4005269691
 05/06  14:00:00,1028.49317407,103.656935601,319.909069256,0.0,131.945524568,266.955817592,257.786920773,179.91311928,42.4850247072,35.3887767863
 05/06  15:00:00,961.228888675,99.022439469,327.84664375,0.0,109.682768182,212.545889182,228.129078618,144.925003884,56.6466996096,26.5573751241
 05/06  16:00:00,965.531182856,99.022439469,328.942461027,0.0,109.682768182,220.04316451,249.512648245,129.14792442,84.9700494144,35.394674411
 05/06  17:00:00,931.489060392,99.022439469,330.683694897,0.0,109.682768182,220.04316451,236.397788921,125.022574953,84.9700494144,26.4051645534
 05/06  18:00:00,892.93375372,99.022439469,332.34278718,0.0,100.150657288,199.110933808,261.62877192,159.225910604,84.9700494144,17.4328119019
 05/06  19:00:00,899.647681353,99.022439469,341.886209629,0.0,100.150657288,191.61365848,257.831448086,192.459379696,56.6466996096,8.72536878106
 05/06  20:00:00,809.413945171,99.022439469,355.714717185,0.0,55.6251445156,124.558693486,323.377635864,249.296030265,56.6466996096,17.434905989
 05/06  21:00:00,817.00720552,99.022439469,374.081566157,0.0,55.6251445156,124.558693486,326.022802966,266.105792621,42.4850247072,17.4319856383
 05/06  22:00:00,819.567615769,99.022439469,386.78535761,0.0,46.0930336215,124.558693486,334.358460046,288.599660335,28.3233498048,17.4354499059
 05/06  23:00:00,817.299952102,99.022439469,385.345323811,0.0,46.0930336215,124.558693486,330.375311299,298.781046103,14.1616749024,17.4325902939
 05/06  24:00:00,800.003576375,99.022439469,382.333994515,0.0,46.0930336215,113.312780494,321.363409631,306.972808203,5.66466996096,8.72593146755
 05/07  01:00:00,784.314115256,99.022439469,379.494825944,0.0,34.9616554283,113.312780494,338.283387391,315.184450229,5.66466996096,17.4342672012
 05/07  02:00:00,780.677392789,99.022439469,376.351877793,0.0,34.9616554283,113.312780494,345.772706625,322.676849633,5.66466996096,17.4311870313
 05/07  03:00:00,777.795771708,99.022439469,373.262256452,0.0,34.9616554283,113.312780494,352.070471429,328.971324142,5.66466996096,17.4344773254
 05/07  04:00:00,782.812844062,99.022439469,371.10311561,0.0,44.4937663224,113.312780494,345.151039786,322.05479503,5.66466996096,17.4315747952
 05/07  05:00:00,779.637422722,99.022439469,369.511542876,0.0,44.4937663224,113.312780494,348.594186204,325.704633306,14.1616749024,8.72787799479
 05/07  06:00:00,837.128256973,99.022439469,368.499842426,0.0,54.0258772165,176.889270242,307.979591449,262.222779398,28.3233498048,17.4334622461
 05/07  07:00:00,845.887129388,99.022439469,370.849001507,0.0,54.0258772165,184.38654557,294.267982498,234.352754703,42.4850247072,17.4302030884
 05/07  08:00:00,916.668573973,99.022439469,367.676615831,0.0,65.1572554096,220.04316451,276.887424323,202.725432276,56.6466996096,17.515292438
 05/07  09:00:00,892.651888859,99.022439469,340.214237129,0.0,65.1572554096,212.545889182,254.306258433,185.427976634,42.4850247072,26.3932570924
 05/07  10:00:00,890.355865327,99.022439469,330.874207863,0.0,65.1572554096,220.04316451,276.421266501,170.253711349,70.808374512,35.3591806398
 05/07  11:00:00,896.392081986,99.022439469,329.627155553,0.0,65.1572554096,220.04316451,262.547717102,165.216443093,70.808374512,26.5228994969
 05/07  12:00:00,889.758415821,99.022439469,326.53538967,0.0,65.1572554096,220.04316451,265.213138481,159.045721719,70.808374512,35.3590422496
 05/07  13:00:00,884.264832035,99.022439469,325.183479291,0.0,65.1572554096,212.545889182,234.187694791,151.017867972,56.6466996096,26.5231272094
 05/07  14:00:00,871.021551554,99.022439469,326.138648783,0.0,65.1572554096,212.545889182,223.399724268,145.55569477,42.4850247072,35.3590047907
 05/07  15:00:00,867.371184271,99.022439469,330.351339041,0.0,65.1572554096,212.545889182,218.550293174,135.380194966,56.6466996096,26.5233985987
 05/07  16:00:00,840.362973219,99.022439469,332.253354234,0.0,65.1572554096,220.04316451,244.991169052,124.662105246,84.9700494144,35.3590143917
 05/07  17:00:00,812.74972171,99.022439469,332.558225677,0.0,54.0258772165,184.38654557,239.864055585,128.497356055,84.9700494144,26.3966501157
 05/07  18:00:00,787.327144267,99.022439469,332.501899441,0.0,44.4937663224,163.454314868,256.787122728,163.091594941,84.9700494144,8.7254783725
 05/07  19:00:00,790.544054085,99.022439469,336.777993138,0.0,44.4937663224,155.95703954,270.74809012,196.666336177,56.6466996096,17.4350543331
 05/07  20:00:00,773.793320428,99.022439469,342.088867265,0.0,44.4937663224,124.558693486,321.599596838,247.520797588,56.6466996096,17.4320996397
 05/07  21:00:00,777.56304828,99.022439469,356.353274727,0.0,44.4937663224,124.558693486,325.494307891,265.577336033,42.4850247072,17.4319471509
 05/07  22:00:00,784.053452502,99.022439469,370.343174229,0.0,34.9616554283,124.558693486,335.306762627,289.550856977,28.3233498048,17.4325558446
 05/07  23:00:00,794.270633133,99.022439469,380.021643224,0.0,34.9616554283,124.558693486,322.895022221,300.00811484,14.1616749024,8.72523247845
 05/07  24:00:00,790.45021599,99.022439469,388.576706109,0.0,34.9616554283,113.312780494,331.701186728,308.601891717,5.66466996096,17.4346250502
 05/08  01:00:00,801.422286084,99.022439469,386.869640402,0.0,46.0930336215,113.312780494,339.266321104,316.170377512,5.66466996096,17.4312736312
 05/08  02:00:00,799.489569756,99.022439469,382.565251862,0.0,46.0930336215,113.312780494,346.802550451,323.7035375,5.66466996096,17.43434299
 05/08  03:00:00,796.876403864,99.022439469,378.592787814,0.0,46.0930336215,113.312780494,353.339774798,330.243803307,5.66466996096,17.4313015297
 05/08  04:00:00,881.411669929,99.022439469,375.634593818,0.0,100.150657288,148.969399434,328.349867946,313.957459198,5.66466996096,8.72773878746
 05/08  05:00:00,880.893540487,99.022439469,373.060372746,0.0,100.150657288,149.894399434,590.397494346,558.802016191,14.1616749024,17.4338032534
 05/08  06:00:00,1094.99546619,99.4407972333,370.928759486,0.0,176.471037341,302.612436532,394.331965113,348.576147234,28.3233498048,17.4324680737
 05/08  07:00:00,1221.98476029,100.71288453,372.337021075,0.0,243.2593065,310.10971186,345.677132934,276.780017178,42.4850247072,26.4120910488
 05/08  08:00:00,1239.25372368,101.52443751,355.743616944,0.0,243.2593065,310.10971186,329.739975229,237.694957992,56.6466996096,35.3983176267
 05/08  09:00:00,1248.767124,102.185051289,323.860652066,0.0,243.2593065,302.612436532,290.248093982,212.217098985,42.4850247072,35.5459702903
 05/08  10:00:00,1253.91056483,102.757591224,317.597719481,0.0,243.2593065,310.10971186,307.047845419,191.499444894,70.808374512,44.7400260129
 05/08  11:00:00,1267.09560474,103.372382118,317.968847171,0.0,243.2593065,310.10971186,300.385386297,184.746582457,70.808374512,44.8304293289
 05/08  12:00:00,1226.20433211,104.485379888,315.199097618,0.0,243.2593065,310.10971186,285.596857819,179.142414911,70.808374512,35.6460683961
 05/08  13:00:00,1268.15716996,106.168545695,312.943478326,0.0,243.2593065,302.612436532,272.356025382,170.879007843,56.6466996096,44.8303179292
 05/08  14:00:00,1245.79983361,108.13592679,310.723757355,0.0,243.2593065,302.612436532,249.596578122,162.379221793,42.4850247072,44.7323316215
 05/08  15:00:00,1223.02293693,111.126726617,311.895083971,0.0,243.2593065,302.612436532,247.088694586,145.798224312,56.6466996096,44.6437706646
 05/08  16:00:00,1219.84371655,114.209059212,312.066002707,0.0,243.2593065,310.10971186,252.367702705,131.908101629,84.9700494144,35.4895516617
 05/08  17:00:00,1234.30027336,116.972062382,308.911102201,0.0,243.2593065,310.10971186,224.086211561,121.560681614,84.9700494144,17.5554805328
 05/08  18:00:00,981.333753018,99.022439469,325.991953364,0.0,166.938926447,199.110933808,237.090746732,134.632818208,84.9700494144,17.4878791099
 05/08  19:00:00,1000.70634013,99.022439469,334.333439034,0.0,166.938926447,191.61365848,243.675388903,169.541009361,56.6466996096,17.4876799319
 05/08  20:00:00,884.124664765,99.022439469,340.014615428,0.0,100.150657288,124.558693486,308.364472421,225.499502363,56.6466996096,26.218270448
 05/08  21:00:00,848.637069452,99.022439469,356.615855691,0.0,100.150657288,124.558693486,296.13829214,244.92546687,42.4850247072,8.72780056271
 05/08  22:00:00,794.859240746,99.022439469,371.246066676,0.0,46.0930336215,124.558693486,317.501731884,271.744710436,28.3233498048,17.4336716436
 05/08  23:00:00,803.543408843,99.022439469,382.280982052,0.0,46.0930336215,124.558693486,315.333148237,283.740727774,14.1616749024,17.4307455605
 05/08  24:00:00,795.263182378,99.022439469,390.748602626,0.0,46.0930336215,113.312780494,316.897975245,293.799234986,5.66466996096,17.4340702978
 05/09  01:00:00,789.903281969,99.022439469,388.86174949,0.0,46.0930336215,113.312780494,326.071461067,302.976165667,5.66466996096,17.4306254388
 05/09  02:00:00,783.570596994,99.022439469,385.994498475,0.0,46.0930336215,113.312780494,326.090459798,311.698529079,5.66466996096,8.72726075795
 05/09  03:00:00,778.258109128,99.022439469,383.466608002,0.0,46.0930336215,113.312780494,342.776116232,319.679352433,5.66466996096,17.4320938383
 05/09  04:00:00,862.738339708,99.022439469,381.715445877,0.0,100.150657288,148.969399434,328.800351465,305.701705665,5.66466996096,17.4339758393
 05/09  05:00:00,859.012238705,99.2291380588,380.50213448,0.0,100.150657288,149.894399434,463.788443,432.194486986,14.1616749024,17.432281111
 05/09  06:00:00,1071.36492571,101.969855874,379.662550939,0.0,176.471037341,302.612436532,335.671454185,295.490741423,28.3233498048,11.8573629576
 05/09  07:00:00,1196.12002278,104.106055036,382.03882798,0.0,243.2593065,310.10971186,313.601704199,245.952699353,42.4850247072,25.1639801388
 05/09  08:00:00,1221.6943094,105.547918651,369.625455453,0.0,243.2593065,310.10971186,304.416431834,214.292693018,56.6466996096,33.4770392061
 05/09  09:00:00,1235.66470298,106.988173942,332.850115578,0.0,243.2593065,302.612436532,271.148973665,193.106162544,42.4850247072,35.557786414
 05/09  10:00:00,1233.37452222,108.480460363,319.920688408,0.0,243.2593065,310.10971186,291.90399646,176.365412934,70.808374512,44.7302090135
 05/09  11:00:00,1237.92108216,109.8574736,321.048873745,0.0,243.2593065,310.10971186,286.148536873,170.5158676,70.808374512,44.8242947603
 05/09  12:00:00,1201.6170748,111.223486085,320.05249387,0.0,243.2593065,310.10971186,285.209559365,169.832226047,70.808374512,44.5689588059
 05/09  13:00:00,1231.53453028,113.030048006,314.813938587,0.0,243.2593065,302.612436532,261.825901654,160.356102744,56.6466996096,44.8230993002
 05/09  14:00:00,1220.51620785,114.857339912,312.485958632,0.0,243.2593065,302.612436532,231.13168871,152.865459288,42.4850247072,35.7812047146
 05/09  15:00:00,1228.83233608,117.393230052,312.856055327,0.0,243.2593065,302.612436532,243.576467638,142.301339689,56.6466996096,44.6284283388
 05/09  16:00:00,1235.56493605,120.427301649,308.777192376,0.0,243.2593065,310.10971186,248.069637454,127.604780554,84.9700494144,35.4948074857
 05/09  17:00:00,1251.21083939,122.96640162,302.620814586,0.0,243.2593065,310.10971186,225.633069115,114.346956012,84.9700494144,26.3160636881
 05/09  18:00:00,977.269907276,99.022439469,322.282452938,0.0,166.938926447,199.110933808,236.564320476,134.110299081,84.9700494144,17.4839719813
 05/09  19:00:00,968.814652665,99.022439469,336.630257395,0.0,166.938926447,191.61365848,243.858154385,169.726067099,56.6466996096,17.4853876763
 05/09  20:00:00,845.977810489,99.022439469,346.661143198,0.0,100.150657288,124.558693486,298.02355634,223.888479271,56.6466996096,17.4883774593
 05/09  21:00:00,817.064672803,99.022439469,361.925828694,0.0,100.150657288,124.558693486,302.470752912,242.545855674,42.4850247072,17.4398725307
 05/09  22:00:00,763.7848729,99.022439469,373.687860572,0.0,46.0930336215,124.558693486,313.683583061,267.929466986,28.3233498048,17.4307662704
 05/09  23:00:00,774.142115726,99.022439469,381.643391983,0.0,46.0930336215,124.558693486,301.950853416,279.064537332,14.1616749024,8.72464118121
 05/09  24:00:00,770.292224372,99.022439469,388.603327396,0.0,46.0930336215,113.312780494,311.079198641,287.981959877,5.66466996096,17.4325688021
 05/10  01:00:00,780.847242072,99.022439469,396.012848684,0.0,46.0930336215,113.312780494,319.585730118,296.49191833,5.66466996096,17.4291418271
 05/10  02:00:00,782.006082242,99.022439469,393.964627294,0.0,46.0930336215,113.312780494,327.236166288,304.139528869,5.66466996096,17.4319674581
 05/10  03:00:00,781.344486319,99.022439469,390.67926019,0.0,46.0930336215,113.312780494,333.716749129,310.623178605,5.66466996096,17.4289005631
 05/10  04:00:00,869.324680587,99.022439469,388.241563606,0.0,100.150657288,148.969399434,310.844287144,296.453227197,5.66466996096,8.72638998601
 05/10  05:00:00,870.876077033,100.117051429,386.258485956,0.0,100.150657288,149.894399434,437.361999684,405.768279248,14.1616749024,17.4320455341
 05/10  06:00:00,1091.73877484,103.499770824,384.733308848,0.0,176.471037341,302.612436532,322.528363636,276.772824955,28.3233498048,17.4321888762
 05/10  07:00:00,1215.21517741,107.309005405,378.504544453,0.0,243.2593065,310.10971186,295.099201006,226.205258028,42.4850247072,26.4089182707
 05/10  08:00:00,1200.49430895,109.144096553,341.029746783,0.0,243.2593065,310.10971186,280.14778005,196.953270257,56.6466996096,26.5478101833
 05/10  09:00:00,1208.30988372,110.498859509,323.113475118,0.0,243.2593065,302.612436532,265.639401835,178.722637563,42.4850247072,44.4317395649
 05/10  10:00:00,1215.88163854,111.867689463,321.226448628,0.0,243.2593065,310.10971186,270.319203421,163.730503335,70.808374512,35.7803255745
 05/10  11:00:00,1219.60012177,113.087199851,322.584465112,0.0,243.2593065,310.10971186,272.2278463,156.597880474,70.808374512,44.821591314
 05/10  12:00:00,1176.75592575,114.6987575,320.146938426,0.0,243.2593065,310.10971186,272.939690154,157.581022851,70.808374512,44.5502927909
 05/10  13:00:00,1227.85696032,116.599505326,313.813004279,0.0,243.2593065,302.612436532,256.248900573,154.78230253,56.6466996096,44.819898434
 05/10  14:00:00,1233.9858352,118.77238301,307.662901926,0.0,243.2593065,302.612436532,235.265505457,148.054962268,42.4850247072,44.7255184817
 05/10  15:00:00,1235.33175199,121.9449711,304.190427135,0.0,243.2593065,302.612436532,224.975769421,132.629356145,56.6466996096,35.6997136665
 05/10  16:00:00,1241.43129582,125.035355072,302.08486541,0.0,243.2593065,310.10971186,242.389566923,121.919709438,84.9700494144,35.49980807
 05/10  17:00:00,1257.4958268,127.280811557,301.09687425,0.0,243.2593065,310.10971186,228.951865122,117.665775836,84.9700494144,26.3160398717
 05/10  18:00:00,987.835608667,99.022439469,329.061047794,0.0,166.938926447,199.110933808,241.434705492,138.977880069,84.9700494144,17.4867760083
 05/10  19:00:00,989.293100656,99.022439469,340.128877292,0.0,166.938926447,191.61365848,246.449448392,172.317709386,56.6466996096,17.4850393966
 05/10  20:00:00,868.020828273,99.022439469,353.281233436,0.0,100.150657288,124.558693486,298.795785035,224.663896231,56.6466996096,17.4851891946
 05/10  21:00:00,833.085231593,99.022439469,370.115694159,0.0,100.150657288,124.558693486,303.605170127,243.684096514,42.4850247072,17.4360489058
 05/10  22:00:00,777.273316895,99.022439469,382.983578447,0.0,46.0930336215,124.558693486,314.225946567,268.47242807,28.3233498048,17.4301686922
 05/10  23:00:00,783.836458099,99.022439469,392.345919366,0.0,46.0930336215,124.558693486,310.917368094,279.325484546,14.1616749024,17.4302086459
 05/10  24:00:00,774.888303298,99.022439469,397.761051122,0.0,46.0930336215,113.312780494,303.239553312,288.851439282,5.66466996096,8.72344406928
 05/11  01:00:00,770.879311736,99.022439469,396.111284989,0.0,46.0930336215,113.312780494,320.784963624,297.688845147,5.66466996096,17.4314485155
 05/11  02:00:00,767.343888022,99.022439469,394.330655009,0.0,46.0930336215,113.312780494,329.023663477,305.931157789,5.66466996096,17.4278357271
 05/11  03:00:00,764.141247285,99.022439469,392.60125007,0.0,46.0930336215,113.312780494,335.674273683,312.578556081,5.66466996096,17.4310476414
 05/11  04:00:00,849.218950448,99.022439469,391.804860074,0.0,100.150657288,148.969399434,313.654580652,298.87269501,5.66466996096,9.11721568123
 05/11  05:00:00,848.717359832,100.539362564,391.635564416,0.0,100.150657288,149.894399434,431.201833306,400.000629947,14.1616749024,17.0395284561
 05/11  06:00:00,1069.73964695,104.583315465,392.019145064,0.0,176.471037341,302.612436532,320.204979954,274.450549679,28.3233498048,17.4310804702
 05/11  07:00:00,1196.01056572,108.667233652,392.611373333,0.0,243.2593065,310.10971186,296.008972539,227.118038881,42.4850247072,26.4059089505
 05/11  08:00:00,1224.05795623,110.25987228,376.045016057,0.0,243.2593065,310.10971186,295.457997823,203.420542455,56.6466996096,35.3907557579
 05/11  09:00:00,1255.15583259,111.314809147,367.501160796,0.0,243.2593065,302.612436532,273.290296105,195.268767259,42.4850247072,35.5365041384
 05/11  10:00:00,1243.43153281,112.495446156,347.742300978,0.0,243.2593065,310.10971186,300.014494199,184.481773538,70.808374512,44.7243461486
 05/11  11:00:00,1240.10488863,113.444821225,334.946386543,0.0,243.2593065,310.10971186,296.139235113,180.518319162,70.808374512,44.8125414396
 05/11  12:00:00,1189.68483179,114.612561327,322.923696419,0.0,243.2593065,310.10971186,282.975694772,176.534787091,70.808374512,35.6325331685
 05/11  13:00:00,1230.39304112,116.022648182,317.59845808,0.0,243.2593065,302.612436532,272.540865657,171.075104292,56.6466996096,44.8190617554
 05/11  14:00:00,1232.5023707,117.711914385,312.16557878,0.0,243.2593065,302.612436532,249.687550171,162.482163082,42.4850247072,44.7203623819
 05/11  15:00:00,1251.75499869,120.636152139,306.032778093,0.0,243.2593065,302.612436532,235.330916199,142.985002109,56.6466996096,35.6992144797
 05/11  16:00:00,1259.20574523,123.550452609,302.643697464,0.0,243.2593065,310.10971186,251.383957574,130.914779519,84.9700494144,35.4991286399
 05/11  17:00:00,1273.12436957,125.557011905,306.956061071,0.0,243.2593065,310.10971186,240.892905624,129.607793449,84.9700494144,26.3150627598
 05/11  18:00:00,1006.48010141,99.022439469,339.216581833,0.0,166.938926447,199.110933808,254.325578615,151.868545502,84.9700494144,17.4869836985
 05/11  19:00:00,1009.9993654,99.022439469,355.158095217,0.0,166.938926447,191.61365848,261.225327502,187.097384354,56.6466996096,17.4812435385
 05/11  20:00:00,894.605515252,99.022439469,370.026473032,0.0,100.150657288,124.558693486,313.905904985,239.773988181,56.6466996096,17.4852171949
 05/11  21:00:00,864.521206078,99.022439469,387.995636261,0.0,100.150657288,124.558693486,317.204346667,257.283213657,42.4850247072,17.4361083025
 05/11  22:00:00,802.824106987,99.022439469,392.102161293,0.0,46.0930336215,124.558693486,327.649908018,281.896303131,28.3233498048,17.4302550822
 05/11  23:00:00,800.787324083,99.022439469,388.677981536,0.0,46.0930336215,124.558693486,324.786891972,293.195086565,14.1616749024,17.4301305044
 05/11  24:00:00,786.370904438,99.022439469,385.881358337,0.0,46.0930336215,113.312780494,316.704452561,302.315846899,5.66466996096,8.72393570134
 05/12  01:00:00,782.944376021,99.022439469,383.291907263,0.0,46.0930336215,113.312780494,334.340965644,311.245005121,5.66466996096,17.4312905613
 05/12  02:00:00,780.865715088,99.022439469,380.591217193,0.0,46.0930336215,113.312780494,342.424194824,319.331659438,5.66466996096,17.427865425
 05/12  03:00:00,780.050447916,99.022439469,377.737065831,0.0,46.0930336215,113.312780494,349.032442635,325.937035843,5.66466996096,17.430736831
 05/12  04:00:00,868.93901471,99.022439469,375.706313901,0.0,100.150657288,148.969399434,335.55572396,312.463475857,5.66466996096,17.4275781419
 05/12  05:00:00,869.762229663,100.431589133,374.285759917,0.0,100.150657288,149.894399434,446.217335453,423.330002385,14.1616749024,8.72565816558
 05/12  06:00:00,1086.44339854,104.423592904,373.543600848,0.0,176.471037341,302.612436532,338.655924553,292.904641653,28.3233498048,17.4279330947
 05/12  07:00:00,1215.39116017,107.936379845,376.313282455,0.0,243.2593065,310.10971186,311.955011871,243.065727523,42.4850247072,26.4042596409
 05/12  08:00:00,1246.40013108,109.245506278,383.457714041,0.0,243.2593065,310.10971186,310.030907946,217.996430545,56.6466996096,35.3877777916
 05/12  09:00:00,1280.02500067,110.214386282,390.848594111,0.0,243.2593065,302.612436532,288.589655491,210.571811664,42.4850247072,35.5328191202
 05/12  10:00:00,1269.89081007,111.258292736,374.1032079,0.0,243.2593065,310.10971186,313.918239378,201.271374352,70.808374512,41.8384905146
 05/12  11:00:00,1271.64348811,112.059342539,359.330446797,0.0,243.2593065,310.10971186,317.964402274,199.462763034,70.808374512,47.693264728
 05/12  12:00:00,1224.49167864,113.110475702,345.494223319,0.0,243.2593065,310.10971186,302.775068145,196.339203102,70.808374512,35.6274905312
 05/12  13:00:00,1263.73200459,114.175559482,337.063348088,0.0,243.2593065,302.612436532,292.608664974,191.150440932,56.6466996096,44.8115244324
 05/12  14:00:00,1262.43188341,115.413762565,331.415350384,0.0,243.2593065,302.612436532,272.266700863,185.068675515,42.4850247072,44.7130006409
 05/12  15:00:00,1274.46639322,117.937217931,328.402524759,0.0,243.2593065,302.612436532,262.434057875,170.094934444,56.6466996096,35.6924238214
 05/12  16:00:00,1284.04178617,120.757202475,327.291723118,0.0,243.2593065,310.10971186,277.566869851,157.10381823,84.9700494144,35.4930022066
 05/12  17:00:00,1299.86794027,122.76137633,330.324078403,0.0,243.2593065,310.10971186,262.678839589,151.392721524,84.9700494144,26.3160686502
 05/12  18:00:00,1022.51483336,99.022439469,352.863469996,0.0,166.938926447,199.110933808,274.080218368,171.625702912,84.9700494144,17.4844660416
 05/12  19:00:00,1012.32770404,99.022439469,366.438236616,0.0,166.938926447,191.61365848,277.909580706,203.776308797,56.6466996096,17.4865722994
 05/12  20:00:00,897.417211448,99.022439469,384.593996463,0.0,100.150657288,124.558693486,328.46873195,254.339385823,56.6466996096,17.4826465179
 05/12  21:00:00,860.30452949,99.022439469,392.835695389,0.0,100.150657288,124.558693486,332.163908488,272.245260088,42.4850247072,17.4336236935
 05/12  22:00:00,795.052828412,99.022439469,388.204789208,0.0,46.0930336215,124.558693486,342.743146697,296.989068472,28.3233498048,17.4307284202
 05/12  23:00:00,793.85460841,99.022439469,383.668374934,0.0,46.0930336215,124.558693486,339.324558648,307.735312129,14.1616749024,17.4275716171
 05/12  24:00:00,779.766070961,99.022439469,379.747166966,0.0,46.0930336215,113.312780494,331.042148562,316.651814822,5.66466996096,8.7256637787
 05/13  01:00:00,780.851116431,99.022439469,375.445454136,0.0,46.0930336215,113.312780494,348.568727715,325.475513385,5.66466996096,17.4285443695
 05/13  02:00:00,780.286727966,99.022439469,370.662232396,0.0,46.0930336215,113.312780494,356.65551218,333.559600617,5.66466996096,17.4312416017
 05/13  03:00:00,780.494227424,99.022439469,366.066149934,0.0,46.0930336215,113.312780494,363.338850177,340.246318153,5.66466996096,17.4278620632
 05/13  04:00:00,786.112150928,99.022439469,360.397136905,0.0,55.6251445156,113.312780494,348.48326489,334.092765691,5.66466996096,8.72582923738
 05/13  05:00:00,779.327963664,99.022439469,349.841924201,0.0,55.6251445156,113.312780494,369.488729853,337.8979745,14.1616749024,17.4290804509
 05/13  06:00:00,837.920947019,99.022439469,345.751723022,0.0,65.1572554096,176.889270242,319.979877252,274.227565682,28.3233498048,17.4289617654
 05/13  07:00:00,972.300055983,99.828286899,355.870826737,0.0,109.682768182,220.96816451,455.932356016,396.018611253,42.4850247072,17.4287200559
 05/13  08:00:00,984.780150331,99.9168290828,363.15389441,0.0,109.682768182,220.96816451,394.583965625,320.409439835,56.6466996096,17.5278261799
 05/13  09:00:00,1114.25054677,101.558486738,371.035987985,0.0,131.945524568,266.955817592,349.011667103,280.114655854,42.4850247072,26.4119865418
 05/13  10:00:00,1123.04860402,101.748812223,365.447274868,0.0,131.945524568,274.45309292,364.921577865,258.732778652,70.808374512,35.3804247015
 05/13  11:00:00,1125.46014339,101.768347582,357.749725742,0.0,131.945524568,274.45309292,347.797977246,250.443979144,70.808374512,26.5456235904
 05/13  12:00:00,1079.0359315,101.902750553,347.436236352,0.0,131.945524568,274.45309292,347.841554616,241.657476999,70.808374512,35.3757031049
 05/13  13:00:00,1068.64824474,102.014439971,343.105891841,0.0,131.945524568,266.955817592,317.235273365,234.05297319,56.6466996096,26.5356005649
 05/13  14:00:00,1058.51615235,102.141964055,333.115649161,0.0,131.945524568,266.955817592,300.417068349,222.555009494,42.4850247072,35.3770341479
 05/13  15:00:00,981.115712405,99.022439469,327.124548611,0.0,109.682768182,212.545889182,243.958422343,160.777290968,56.6466996096,26.5344317655
 05/13  16:00:00,990.706199429,99.022439469,324.587194549,0.0,109.682768182,220.04316451,264.099171023,143.74923499,84.9700494144,35.3798866185
 05/13  17:00:00,960.011843583,99.022439469,323.37727657,0.0,109.682768182,220.04316451,246.42584666,135.060021141,84.9700494144,26.3957761046
 05/13  18:00:00,916.704696711,99.022439469,323.606073892,0.0,100.150657288,199.110933808,267.665758723,165.266448326,84.9700494144,17.429260982
 05/13  19:00:00,907.098874965,99.022439469,334.090553777,0.0,100.150657288,191.61365848,265.846512018,200.47470974,56.6466996096,8.72510266862
 05/13  20:00:00,813.607419341,99.022439469,350.513519312,0.0,55.6251445156,124.558693486,332.562834546,258.485525195,56.6466996096,17.4306097412
 05/13  21:00:00,823.618051145,99.022439469,370.521100053,0.0,55.6251445156,124.558693486,335.954433733,276.042179865,42.4850247072,17.4272291599
 05/13  22:00:00,826.757492636,99.022439469,384.141239628,0.0,46.0930336215,124.558693486,344.335806482,298.58236315,28.3233498048,17.4300935272
 05/13  23:00:00,822.56511593,99.022439469,382.621298135,0.0,46.0930336215,124.558693486,339.968653765,308.380117286,14.1616749024,17.4268615772
 05/13  24:00:00,804.516231801,99.022439469,379.601491611,0.0,46.0930336215,113.312780494,331.071786845,316.68184775,5.66466996096,8.72526913473
 05/14  01:00:00,787.416924248,99.022439469,376.630065062,0.0,34.9616554283,113.312780494,347.84264166,324.750253226,5.66466996096,17.4277184725
 05/14  02:00:00,783.250578133,99.022439469,373.376241443,0.0,34.9616554283,113.312780494,355.112069423,332.017080777,5.66466996096,17.4303186844
 05/14  03:00:00,780.018807204,99.022439469,369.911919421,0.0,34.9616554283,113.312780494,361.492663255,338.401091591,5.66466996096,17.4269017035
 05/14  04:00:00,783.238251113,99.022439469,367.528656244,0.0,44.4937663224,113.312780494,345.963915166,331.573952326,5.66466996096,8.72529287835
 05/14  05:00:00,778.869842813,99.022439469,366.049218571,0.0,44.4937663224,113.312780494,367.033159648,335.443483979,14.1616749024,17.4280007668
 05/14  06:00:00,835.278313579,99.022439469,365.086531179,0.0,54.0258772165,176.889270242,317.806746629,272.055602345,28.3233498048,17.4277944796
 05/14  07:00:00,842.40716358,99.022439469,367.554725147,0.0,54.0258772165,184.38654557,304.255595015,244.343092419,42.4850247072,17.4274778891
 05/14  08:00:00,919.567890646,99.022439469,375.449263638,0.0,65.1572554096,220.04316451,288.010999773,213.852163832,56.6466996096,17.5121363313
 05/14  09:00:00,909.801718022,99.022439469,367.087638647,0.0,65.1572554096,212.545889182,270.346196932,201.478509801,42.4850247072,26.3826624246
 05/14  10:00:00,892.915516552,99.022439469,346.960136342,0.0,65.1572554096,220.04316451,287.718507719,190.402069097,70.808374512,26.5080641102
 05/14  11:00:00,892.136129658,99.022439469,341.523621339,0.0,65.1572554096,220.04316451,293.302669412,187.155322534,70.808374512,35.3389723664
 05/14  12:00:00,893.53373837,99.022439469,337.873534164,0.0,65.1572554096,220.04316451,280.52600909,183.206257612,70.808374512,26.5113769657
 05/14  13:00:00,903.094192499,99.022439469,334.164293131,0.0,65.1572554096,212.545889182,269.836003051,177.85349674,56.6466996096,35.3358067007
 05/14  14:00:00,905.462396086,99.022439469,329.734851344,0.0,65.1572554096,212.545889182,239.241568779,170.242143937,42.4850247072,26.5144001347
 05/14  15:00:00,916.05691122,99.022439469,327.208667919,0.0,65.1572554096,212.545889182,237.674975848,154.522457994,56.6466996096,26.505818244
 05/14  16:00:00,887.695386762,99.022439469,324.916881644,0.0,65.1572554096,220.04316451,260.130958576,139.816563777,84.9700494144,35.3443453842
 05/14  17:00:00,845.901446701,99.022439469,325.202713847,0.0,54.0258772165,184.38654557,252.115890724,140.764192868,84.9700494144,26.3816484411
 05/14  18:00:00,833.471132333,99.022439469,324.653858686,0.0,44.4937663224,163.454314868,273.966631313,171.570209485,84.9700494144,17.426372414
 05/14  19:00:00,820.060218533,99.022439469,329.027664995,0.0,44.4937663224,155.95703954,272.100096112,206.728411822,56.6466996096,8.72498468016
 05/14  20:00:00,817.126949615,99.022439469,345.038498942,0.0,44.4937663224,124.558693486,335.722189315,261.648058577,56.6466996096,17.4274311287
 05/14  21:00:00,846.542378493,99.022439469,370.5373238,0.0,44.4937663224,124.558693486,342.076548667,282.161242136,42.4850247072,17.4302818242
 05/14  22:00:00,841.767676393,99.022439469,373.888373769,0.0,34.9616554283,124.558693486,357.259747571,311.509495119,28.3233498048,17.4269026478
 05/14  23:00:00,833.516432788,99.022439469,363.074296119,0.0,34.9616554283,124.558693486,347.281402268,324.39442786,14.1616749024,8.72529950586
 05/14  24:00:00,814.192290346,99.022439469,357.915864341,0.0,34.9616554283,113.312780494,353.261534164,330.168711043,5.66466996096,17.4281531606
 05/15  01:00:00,818.388679719,99.022439469,354.954148424,0.0,46.0930336215,113.312780494,361.578850212,338.486773114,5.66466996096,17.427407137
 05/15  02:00:00,818.399485463,99.022439469,350.498541632,0.0,46.0930336215,113.312780494,368.522787844,345.431309711,5.66466996096,17.426808172
 05/15  03:00:00,818.541988802,99.022439469,345.811103556,0.0,46.0930336215,113.312780494,366.857338257,352.467435746,5.66466996096,8.72523254919
 05/15  04:00:00,899.817205564,99.022439469,340.1482508,0.0,100.150657288,148.969399434,363.048978652,339.956408451,5.66466996096,17.42790024
 05/15  05:00:00,891.76403899,99.022439469,333.501444027,0.0,100.150657288,149.894399434,667.761436075,636.169355016,14.1616749024,17.4304061567
 05/15  06:00:00,1101.15404347,99.3705759291,327.63404477,0.0,176.471037341,302.612436532,437.969859742,392.219393527,28.3233498048,17.4271164103
 05/15  07:00:00,1224.25221275,100.296432184,337.782296548,0.0,243.2593065,310.10971186,381.044262654,312.16185783,42.4850247072,26.3973801159
 05/15  08:00:00,1247.79154385,100.833919092,348.213315674,0.0,243.2593065,310.10971186,351.456927683,268.260387412,56.6466996096,26.5498406617
 05/15  09:00:00,1245.71346373,101.554947474,328.322756471,0.0,243.2593065,302.612436532,315.660203191,237.637518649,42.4850247072,35.5376598344
 05/15  10:00:00,1238.43986757,102.080520761,322.445951086,0.0,243.2593065,310.10971186,328.535950275,213.029315153,70.808374512,44.6982606101
 05/15  11:00:00,1247.13497921,102.415353899,325.031587485,0.0,243.2593065,310.10971186,321.870322535,206.265212076,70.808374512,44.7967359471
 05/15  12:00:00,1201.72855047,102.902519846,323.399286239,0.0,243.2593065,310.10971186,305.564945827,199.127565607,70.808374512,35.6290057081
 05/15  13:00:00,1243.18800285,104.018428201,321.378925234,0.0,243.2593065,302.612436532,292.638907395,191.201802243,56.6466996096,44.7904055417
 05/15  14:00:00,1242.06619637,105.650292529,317.178641478,0.0,243.2593065,302.612436532,268.511621308,181.326363465,42.4850247072,44.7002331356
 05/15  15:00:00,1253.80665908,108.028572333,312.597873801,0.0,243.2593065,302.612436532,262.242771531,160.985409156,56.6466996096,44.6106627652
 05/15  16:00:00,1257.89553992,111.113216245,307.936241456,0.0,243.2593065,310.10971186,254.224673636,142.635453361,84.9700494144,26.619170861
 05/15  17:00:00,1267.71377516,113.935824564,304.970227854,0.0,243.2593065,310.10971186,242.927071937,131.645864476,84.9700494144,26.3111580471
 05/15  18:00:00,1008.4577731,99.022439469,320.711056431,0.0,166.938926447,199.110933808,245.174422761,142.725073376,84.9700494144,17.4792999704
 05/15  19:00:00,1015.18003712,99.022439469,329.040889776,0.0,166.938926447,191.61365848,252.401724368,178.276085662,56.6466996096,17.4789390963
 05/15  20:00:00,895.865713957,99.022439469,335.377530577,0.0,100.150657288,124.558693486,308.856301913,234.726920481,56.6466996096,17.4826818233
 05/15  21:00:00,863.465566012,99.022439469,349.410589037,0.0,100.150657288,124.558693486,312.881474685,252.962666046,42.4850247072,17.4337839313
 05/15  22:00:00,808.692215107,99.022439469,360.366046421,0.0,46.0930336215,124.558693486,324.507593354,278.756541227,28.3233498048,17.4277023223
 05/15  23:00:00,816.60516588,99.022439469,368.47281988,0.0,46.0930336215,124.558693486,321.566598555,289.97763395,14.1616749024,17.4272897025
 05/15  24:00:00,811.276255324,99.022439469,376.612310735,0.0,46.0930336215,113.312780494,313.195210059,298.808111437,5.66466996096,8.72242866058
 05/16  01:00:00,816.45251423,99.022439469,383.313179479,0.0,46.0930336215,113.312780494,329.998590262,306.905950252,5.66466996096,17.4279700491
 05/16  02:00:00,813.212287554,99.022439469,380.318265502,0.0,46.0930336215,113.312780494,337.798289926,314.706230178,5.66466996096,17.4273897872
 05/16  03:00:00,809.280259736,99.022439469,377.233077957,0.0,46.0930336215,113.312780494,343.833393469,320.741879253,5.66466996096,17.4268442557
 05/16  04:00:00,897.045262206,99.022439469,375.227651717,0.0,100.150657288,148.969399434,320.300722181,305.913877827,5.66466996096,8.72217439255
 05/16  05:00:00,894.315148626,99.2387176136,373.600834063,0.0,100.150657288,149.894399434,473.468897125,441.878757069,14.1616749024,17.4284651532
 05/16  06:00:00,1110.03401425,101.614488518,372.508908502,0.0,176.471037341,302.612436532,343.803674161,298.051239934,28.3233498048,17.4290844227
 05/16  07:00:00,1233.75329458,103.498039056,372.853337719,0.0,243.2593065,310.10971186,313.556099696,244.672197174,42.4850247072,26.3988778145
 05/16  08:00:00,1256.80498409,104.586575704,349.718330983,0.0,243.2593065,310.10971186,298.679458972,215.498245315,56.6466996096,26.5345140468
 05/16  09:00:00,1294.66064231,105.699873089,329.410742052,0.0,243.2593065,302.612436532,276.693210085,198.665625304,42.4850247072,35.5425600732
 05/16  10:00:00,1289.29826694,107.047401714,312.093555329,0.0,243.2593065,310.10971186,299.163675947,183.667052262,70.808374512,44.688249173
 05/16  11:00:00,1287.28636103,108.366484702,308.957703893,0.0,243.2593065,310.10971186,296.075461433,180.476330871,70.808374512,44.7907560491
 05/16  12:00:00,1238.8523272,109.993972254,307.373088556,0.0,243.2593065,310.10971186,286.852687235,176.996499739,70.808374512,39.0478129841
 05/16  13:00:00,1271.0970348,112.036685475,306.735527089,0.0,243.2593065,302.612436532,270.46769266,172.468269971,56.6466996096,41.3527230798
 05/16  14:00:00,1265.34599676,114.481591922,303.857166516,0.0,243.2593065,302.612436532,250.765843004,163.587697059,42.4850247072,44.6931212374
 05/16  15:00:00,1269.72266885,117.856459894,300.305309294,0.0,243.2593065,302.612436532,246.674735841,145.423938082,56.6466996096,44.6040981491
 05/16  16:00:00,1271.26581273,120.332617788,298.946195797,0.0,243.2593065,310.10971186,257.354775549,136.918070072,84.9700494144,35.4666560631
 05/16  17:00:00,1279.19594629,120.801438253,301.631323846,0.0,243.2593065,310.10971186,246.893333698,144.375445034,84.9700494144,17.5478392494
 05/16  18:00:00,1020.5789031,99.022439469,324.553750133,0.0,166.938926447,199.110933808,273.135376262,170.683956425,84.9700494144,17.4813704228
 05/16  19:00:00,1029.47438053,99.022439469,328.071873594,0.0,166.938926447,191.61365848,265.603583602,191.476677563,56.6466996096,17.4802064289
 05/16  20:00:00,919.804115604,99.022439469,337.952028887,0.0,100.150657288,124.558693486,311.684818264,237.556061005,56.6466996096,17.4820576498
 05/16  21:00:00,889.381566731,99.022439469,356.363523516,0.0,100.150657288,124.558693486,315.540250584,255.620197587,42.4850247072,17.4350282891
 05/16  22:00:00,838.669809843,99.022439469,372.571695845,0.0,46.0930336215,124.558693486,326.182097445,280.432999103,28.3233498048,17.4257485372
 05/16  23:00:00,844.049480113,99.022439469,378.746538149,0.0,46.0930336215,124.558693486,323.626343432,292.036256817,14.1616749024,17.4284117121
 05/16  24:00:00,823.202289247,99.022439469,374.406618208,0.0,46.0930336215,113.312780494,325.120095175,302.030445668,5.66466996096,17.424979546
 05/17  01:00:00,817.45282539,99.022439469,370.302300553,0.0,46.0930336215,113.312780494,326.317843495,311.929191656,5.66466996096,8.72398187732
 05/17  02:00:00,810.471570513,99.022439469,365.866123175,0.0,46.0930336215,113.312780494,344.192393382,321.102531129,5.66466996096,17.4251922917
 05/17  03:00:00,805.928022457,99.022439469,361.716913486,0.0,46.0930336215,113.312780494,352.517605903,329.425223139,5.66466996096,17.4277128021
 05/17  04:00:00,889.130464203,99.022439469,358.174845534,0.0,100.150657288,148.969399434,336.321406231,316.565777669,5.66466996096,14.0909586007
 05/17  05:00:00,885.605537102,99.7526541461,355.041066876,0.0,100.150657288,149.894399434,461.860791355,435.642514296,14.1616749024,12.0566021572
 05/17  06:00:00,1100.25586554,102.975131101,352.556948508,0.0,176.471037341,302.612436532,354.281131639,308.53115139,28.3233498048,17.4266304437
 05/17  07:00:00,1224.13660934,105.324776282,354.029138897,0.0,243.2593065,310.10971186,336.954326553,268.070252541,42.4850247072,26.3990493048
 05/17  08:00:00,1269.52966775,106.745125617,362.47970057,0.0,243.2593065,310.10971186,322.361980842,236.934934549,56.6466996096,28.780346684
 05/17  09:00:00,1308.03302421,107.943630737,354.951203261,0.0,243.2593065,302.612436532,306.403061414,221.774922754,42.4850247072,42.1431139525
 05/17  10:00:00,1292.905734,109.405179087,325.23432224,0.0,243.2593065,310.10971186,306.410852536,199.857837644,70.808374512,35.7446403796
 05/17  11:00:00,1287.90643027,110.534171746,311.255026268,0.0,243.2593065,310.10971186,303.499854375,187.908216624,70.808374512,44.7832632383
 05/17  12:00:00,1242.55405981,111.831644239,304.625324081,0.0,243.2593065,310.10971186,295.698330618,180.355498501,70.808374512,44.5344576044
 05/17  13:00:00,1285.31326859,113.163090763,303.083256919,0.0,243.2593065,302.612436532,269.188199107,174.134659337,56.6466996096,38.4068401598
 05/17  14:00:00,1279.71860338,114.925477755,300.403544277,0.0,243.2593065,302.612436532,249.094598163,164.501932763,42.4850247072,42.107640692
 05/17  15:00:00,1279.9703151,117.085668738,299.382468736,0.0,243.2593065,302.612436532,255.896526454,154.650162793,56.6466996096,44.5996640519
 05/17  16:00:00,1282.72218481,120.14744054,297.891391359,0.0,243.2593065,310.10971186,259.847508964,139.414022284,84.9700494144,35.4634372656
 05/17  17:00:00,1291.8436729,122.491192687,297.479526393,0.0,243.2593065,310.10971186,234.474761353,131.958073392,84.9700494144,17.5466385472
 05/17  18:00:00,1027.75676212,99.022439469,322.881876121,0.0,166.938926447,199.110933808,256.668238349,154.217670228,84.9700494144,17.4805187063
 05/17  19:00:00,1035.0932358,99.022439469,337.666494097,0.0,166.938926447,191.61365848,264.117363884,189.991571368,56.6466996096,17.4790929062
 05/17  20:00:00,924.648972208,99.022439469,351.311642937,0.0,100.150657288,124.558693486,316.619142489,242.491587682,56.6466996096,17.4808551969
 05/17  21:00:00,887.142673102,99.022439469,359.438734992,0.0,100.150657288,124.558693486,318.014955299,258.096056198,42.4850247072,17.4338743938
 05/17  22:00:00,832.323426161,99.022439469,370.474488956,0.0,46.0930336215,124.558693486,326.801610678,281.053679136,28.3233498048,17.4245817381
 05/17  23:00:00,838.291396393,99.022439469,378.840891558,0.0,46.0930336215,124.558693486,323.414478627,291.825692979,14.1616749024,17.427110745
 05/17  24:00:00,822.971120301,99.022439469,378.336908445,0.0,46.0930336215,113.312780494,313.873247557,299.486320058,5.66466996096,8.72225753791
 05/18  01:00:00,824.32805452,99.022439469,376.437969075,0.0,46.0930336215,113.312780494,327.84299407,304.750720173,5.66466996096,17.4276039356
 05/18  02:00:00,824.603483609,99.022439469,374.914817909,0.0,46.0930336215,113.312780494,333.37812932,310.289684217,5.66466996096,17.4237751418
