Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  03:00:00,819.81890612,99.022439469,373.52369613,0.0,46.0930336215,113.312780494,339.295585973,316.204773931,5.66466996096,17.4261420813
 05/18  04:00:00,902.874493341,99.022439469,373.374681862,0.0,100.150657288,148.969399434,315.485122822,301.098693709,5.66466996096,8.72175915271
 05/18  05:00:00,904.444000449,100.263724822,373.645094494,0.0,100.150657288,149.894399434,444.961203992,413.373383873,14.1616749024,17.4261452167
 05/18  06:00:00,1121.46863746,103.87096096,374.044937294,0.0,176.471037341,302.612436532,329.759434275,284.008072105,28.3233498048,17.4280123653
 05/18  07:00:00,1220.57176738,106.898222313,366.092470436,0.0,243.2593065,310.10971186,310.233471864,241.352978819,42.4850247072,26.395468338
 05/18  08:00:00,1214.98317859,108.714998914,339.375333563,0.0,243.2593065,310.10971186,290.108157368,206.93145382,56.6466996096,26.5300039379
 05/18  09:00:00,1237.51764332,110.052472718,321.581747941,0.0,243.2593065,302.612436532,264.710188156,186.690374012,42.4850247072,35.5347894368
 05/18  10:00:00,1232.87396179,111.382760755,314.853368438,0.0,243.2593065,310.10971186,287.988155007,172.503109266,70.808374512,44.6766712287
 05/18  11:00:00,1236.76470599,112.584729722,313.88068555,0.0,243.2593065,310.10971186,283.323643809,167.7377157,70.808374512,44.7775535971
 05/18  12:00:00,1195.8242884,113.962321712,311.292169732,0.0,243.2593065,310.10971186,270.291197441,163.86052543,70.808374512,35.6222974991
 05/18  13:00:00,1237.41630939,115.807665913,308.364149129,0.0,243.2593065,302.612436532,258.028746726,156.604837536,56.6466996096,44.7772095803
 05/18  14:00:00,1237.23852395,118.107830906,304.257373112,0.0,243.2593065,302.612436532,232.984278765,145.819485116,42.4850247072,44.679768941
 05/18  15:00:00,1248.79351025,120.515449817,299.954340654,0.0,243.2593065,302.612436532,234.916239183,133.672740504,56.6466996096,44.596799069
 05/18  16:00:00,1255.6609693,122.909042619,296.11067057,0.0,243.2593065,310.10971186,235.791317646,124.206144262,84.9700494144,26.6151239701
 05/18  17:00:00,1265.68353685,124.745202962,292.771787878,0.0,243.2593065,310.10971186,227.572419631,116.296753235,84.9700494144,26.3056169813
 05/18  18:00:00,1001.10870779,99.022439469,314.638296163,0.0,166.938926447,199.110933808,244.892867375,142.441332328,84.9700494144,17.4814856329
 05/18  19:00:00,1009.9260934,99.022439469,327.022192667,0.0,166.938926447,191.61365848,247.817014017,173.695004205,56.6466996096,17.4753102019
 05/18  20:00:00,885.665773229,99.022439469,332.673490533,0.0,100.150657288,124.558693486,297.609456539,223.484045814,56.6466996096,17.4787111162
 05/18  21:00:00,849.976856799,99.022439469,345.352655655,0.0,100.150657288,124.558693486,300.601378871,240.686273354,42.4850247072,17.4300808095
 05/18  22:00:00,792.799321341,99.022439469,356.250059719,0.0,46.0930336215,124.558693486,311.222539793,265.472379462,28.3233498048,17.426810526
 05/18  23:00:00,799.817395957,99.022439469,364.488096292,0.0,46.0930336215,124.558693486,299.463059256,276.579326219,14.1616749024,8.72205813456
 05/18  24:00:00,793.8672173,99.022439469,372.101524055,0.0,46.0930336215,113.312780494,308.187126729,285.09481624,5.66466996096,17.427640528
 05/19  01:00:00,800.584063453,99.022439469,382.199719198,0.0,46.0930336215,113.312780494,316.569624156,293.481379462,5.66466996096,17.4235747324
 05/19  02:00:00,803.496337955,99.022439469,387.798517283,0.0,46.0930336215,113.312780494,324.664448609,301.574088912,5.66466996096,17.4256897361
 05/19  03:00:00,799.315526126,99.022439469,385.040638218,0.0,46.0930336215,113.312780494,322.640194748,308.254048089,5.66466996096,8.72147669748
 05/19  04:00:00,887.417217245,99.022439469,383.350979955,0.0,100.150657288,148.969399434,317.45779297,294.366768587,5.66466996096,17.4263544219
 05/19  05:00:00,884.909780944,100.681131249,382.238926559,0.0,100.150657288,149.894399434,424.61304376,393.023251082,14.1616749024,17.4281177759
 05/19  06:00:00,1099.82214701,104.559883957,381.969987813,0.0,176.471037341,302.612436532,317.536762955,271.788465058,28.3233498048,17.4249480916
 05/19  07:00:00,1218.11985569,108.350360219,374.591816745,0.0,243.2593065,310.10971186,303.395038962,234.519257905,42.4850247072,26.3907563507
 05/19  08:00:00,1217.77465114,110.28624292,342.991834159,0.0,243.2593065,310.10971186,285.64412265,202.456848835,56.6466996096,26.5405742049
 05/19  09:00:00,1243.5971027,111.511972116,326.306280974,0.0,243.2593065,302.612436532,262.356595497,184.349031246,42.4850247072,35.5225395437
 05/19  10:00:00,1244.73572368,112.806752213,314.746674912,0.0,243.2593065,310.10971186,286.417479721,170.925517266,70.808374512,44.6835879427
 05/19  11:00:00,1258.93276165,113.856615896,312.034374564,0.0,243.2593065,310.10971186,283.292278512,167.713598664,70.808374512,44.7703053359
 05/19  12:00:00,1215.56226655,115.233278456,307.350788937,0.0,243.2593065,310.10971186,270.727975629,164.311708236,70.808374512,35.6078928817
 05/19  13:00:00,1253.03732702,117.048956722,305.050030075,0.0,243.2593065,302.612436532,260.10733025,158.690733526,56.6466996096,44.7698971139
 05/19  14:00:00,1253.80947486,119.084982588,302.044456231,0.0,243.2593065,302.612436532,237.680801339,150.516771605,42.4850247072,44.6790050274
 05/19  15:00:00,1267.30293736,122.162671057,298.057879552,0.0,243.2593065,302.612436532,227.160701005,134.850023449,56.6466996096,35.6639779469
 05/19  16:00:00,1265.84651899,124.592372793,295.473547828,0.0,243.2593065,310.10971186,247.572747978,127.136086084,84.9700494144,35.4666124798
 05/19  17:00:00,1265.67518874,127.298843128,294.669442956,0.0,243.2593065,310.10971186,226.858168453,115.586671046,84.9700494144,26.3014479928
 05/19  18:00:00,995.390842244,99.022439469,322.425903648,0.0,166.938926447,199.110933808,243.65663952,141.211416031,84.9700494144,17.475174074
 05/19  19:00:00,1007.55672873,99.022439469,337.268600467,0.0,166.938926447,191.61365848,251.370125068,177.246962057,56.6466996096,17.4764634012
 05/19  20:00:00,893.901675585,99.022439469,350.86626128,0.0,100.150657288,124.558693486,303.60353017,229.478938212,56.6466996096,17.4778923486
 05/19  21:00:00,860.753288044,99.022439469,367.684639591,0.0,100.150657288,124.558693486,308.036697906,248.121538752,42.4850247072,17.4301344468
 05/19  22:00:00,808.193344839,99.022439469,381.774693412,0.0,46.0930336215,124.558693486,309.839806506,272.79264028,28.3233498048,8.72381642088
 05/19  23:00:00,814.275062244,99.022439469,389.137836275,0.0,46.0930336215,124.558693486,315.437369316,283.850934971,14.1616749024,17.4247594421
 05/19  24:00:00,799.446364231,99.022439469,386.985338701,0.0,46.0930336215,113.312780494,315.96438406,292.873873245,5.66466996096,17.4258408543
 05/20  01:00:00,795.509629037,99.022439469,383.887924984,0.0,46.0930336215,113.312780494,325.105604809,302.017855967,5.66466996096,17.4230788813
 05/20  02:00:00,790.394911577,99.022439469,380.949799316,0.0,46.0930336215,113.312780494,324.911811076,310.524048561,5.66466996096,8.72309255388
 05/20  03:00:00,787.075535973,99.022439469,378.215418466,0.0,46.0930336215,113.312780494,340.908660337,317.820661825,5.66466996096,17.4233285506
 05/20  04:00:00,791.910982264,99.022439469,376.075955526,0.0,55.6251445156,113.312780494,334.732022485,311.641692983,5.66466996096,17.4256595406
 05/20  05:00:00,788.029210521,99.022439469,374.675999684,0.0,55.6251445156,113.312780494,338.350568545,315.467469552,14.1616749024,8.72142409034
 05/20  06:00:00,845.503703613,99.022439469,374.009041975,0.0,65.1572554096,176.889270242,296.070384307,250.320895604,28.3233498048,17.4261388983
 05/20  07:00:00,970.080611778,100.080638199,376.383520737,0.0,109.682768182,220.96816451,387.105695136,327.196247576,42.4850247072,17.424422853
 05/20  08:00:00,967.545818975,100.242356584,371.901841778,0.0,109.682768182,220.96816451,348.62959326,274.466343312,56.6466996096,17.5165503388
 05/20  09:00:00,1065.43168714,102.009382522,348.339865777,0.0,131.945524568,266.955817592,304.75947286,235.875125666,42.4850247072,26.3993224869
 05/20  10:00:00,1056.60380745,102.220737336,328.785833681,0.0,131.945524568,274.45309292,317.837394809,211.664152043,70.808374512,35.3648682541
 05/20  11:00:00,1059.03451494,102.285530066,325.073075559,0.0,131.945524568,274.45309292,299.494012747,202.159040455,70.808374512,26.5265977796
 05/20  12:00:00,1022.42447793,102.457816731,321.603366991,0.0,131.945524568,274.45309292,298.996859848,192.831768854,70.808374512,35.3567164817
 05/20  13:00:00,1019.9022857,102.620398284,319.318872608,0.0,131.945524568,266.955817592,270.283900463,187.117174801,56.6466996096,26.5200260521
 05/20  14:00:00,1004.50887877,103.348349767,320.168788253,0.0,131.945524568,266.955817592,260.601022347,182.761434189,42.4850247072,35.3545634508
 05/20  15:00:00,924.327081136,99.022439469,333.095571787,0.0,109.682768182,212.545889182,216.822417866,133.652784688,56.6466996096,26.5229335682
 05/20  16:00:00,932.998660633,99.022439469,336.539355718,0.0,109.682768182,220.04316451,260.732355822,140.408645126,84.9700494144,35.3536612821
 05/20  17:00:00,914.507897055,99.022439469,336.006762957,0.0,109.682768182,220.04316451,244.887301496,133.534504647,84.9700494144,26.3827474348
 05/20  18:00:00,881.948360005,99.022439469,336.216540702,0.0,100.150657288,199.110933808,259.315650187,165.622079795,84.9700494144,8.72352097827
 05/20  19:00:00,890.02330134,99.022439469,347.284911786,0.0,100.150657288,191.61365848,271.621985952,197.551170782,56.6466996096,17.4241155605
 05/20  20:00:00,801.275246874,99.022439469,361.662853248,0.0,55.6251445156,124.558693486,327.468817601,253.397384904,56.6466996096,17.4247330872
 05/20  21:00:00,808.995911558,99.022439469,378.981093684,0.0,55.6251445156,124.558693486,330.345418407,270.437640516,42.4850247072,17.4227531833
 05/20  22:00:00,812.994439306,99.022439469,390.1668744,0.0,46.0930336215,124.558693486,330.255064771,293.208708388,28.3233498048,8.72300657878
 05/20  23:00:00,812.292229025,99.022439469,387.485406368,0.0,46.0930336215,124.558693486,335.226554544,303.641678445,14.1616749024,17.4232011965
 05/20  24:00:00,797.141723318,99.022439469,384.340333616,0.0,46.0930336215,113.312780494,335.103371894,312.013144713,5.66466996096,17.4255572205
 05/21  01:00:00,783.396878195,99.022439469,381.29574908,0.0,34.9616554283,113.312780494,334.6964445,320.310584105,5.66466996096,8.72119043391
 05/21  02:00:00,781.058241454,99.022439469,378.086963425,0.0,34.9616554283,113.312780494,350.3644386,327.274391138,5.66466996096,17.4253775017
 05/21  03:00:00,779.623617832,99.022439469,374.998056038,0.0,34.9616554283,113.312780494,356.20357409,333.115887419,5.66466996096,17.4230167093
 05/21  04:00:00,787.001353835,99.022439469,372.440637454,0.0,44.4937663224,113.312780494,349.063947846,325.975584959,5.66466996096,17.4236929261
 05/21  05:00:00,785.171587583,99.022439469,370.402962007,0.0,44.4937663224,113.312780494,351.870937961,328.988788462,14.1616749024,8.72047459619
 05/21  06:00:00,843.550369553,99.022439469,369.303875211,0.0,54.0258772165,176.889270242,309.361240881,263.613839283,28.3233498048,17.424051793
 05/21  07:00:00,855.230507979,99.022439469,371.58416636,0.0,54.0258772165,184.38654557,294.78429549,234.875933953,42.4850247072,17.4233368293
 05/21  08:00:00,926.047301017,99.022439469,370.702184555,0.0,65.1572554096,220.04316451,280.222464184,206.070882897,56.6466996096,17.5048816769
 05/21  09:00:00,912.465232954,99.022439469,355.010168509,0.0,65.1572554096,212.545889182,264.379844487,195.525638382,42.4850247072,26.3691813974
 05/21  10:00:00,903.644816665,99.022439469,339.830108883,0.0,65.1572554096,220.04316451,281.410865518,184.107842798,70.808374512,26.4946482081
 05/21  11:00:00,903.955589768,99.022439469,337.392391996,0.0,65.1572554096,220.04316451,288.501837241,182.37254558,70.808374512,35.3209171487
 05/21  12:00:00,896.691005286,99.022439469,336.40742612,0.0,65.1572554096,220.04316451,278.411108334,181.10627931,70.808374512,26.4964545126
 05/21  13:00:00,895.989093598,99.022439469,336.616103087,0.0,65.1572554096,212.545889182,262.022460226,178.88343192,56.6466996096,26.4923286967
 05/21  14:00:00,886.381585059,99.022439469,335.499515743,0.0,65.1572554096,212.545889182,251.066506636,173.256843532,42.4850247072,35.3246383961
 05/21  15:00:00,885.903685699,99.022439469,335.864686573,0.0,65.1572554096,212.545889182,241.362084495,158.222047548,56.6466996096,26.4933373377
 05/21  16:00:00,846.263441916,99.022439469,336.573628,0.0,65.1572554096,220.04316451,265.167312675,144.879562929,84.9700494144,35.3177003314
 05/21  17:00:00,800.602013353,99.022439469,339.114485892,0.0,54.0258772165,184.38654557,246.902271641,144.345176582,84.9700494144,17.5870456446
 05/21  18:00:00,778.50469874,99.022439469,342.317637166,0.0,44.4937663224,163.454314868,276.173434964,173.778953824,84.9700494144,17.4244317259
 05/21  19:00:00,802.788043585,99.022439469,353.268518299,0.0,44.4937663224,155.95703954,264.233386983,190.162966451,56.6466996096,17.4237209228
 05/21  20:00:00,799.496050016,99.022439469,368.294768008,0.0,44.4937663224,124.558693486,330.663641448,256.594027312,56.6466996096,17.4229145261
 05/21  21:00:00,807.717871605,99.022439469,385.936738168,0.0,44.4937663224,124.558693486,331.709074986,280.500954159,42.4850247072,8.72309612006
 05/21  22:00:00,803.323055203,99.022439469,388.244337477,0.0,34.9616554283,124.558693486,351.099850276,305.353261334,28.3233498048,17.4232391369
 05/21  23:00:00,800.513730957,99.022439469,383.770957316,0.0,34.9616554283,124.558693486,347.813177008,316.225959015,14.1616749024,17.4255430907
 05/21  24:00:00,784.914602259,99.022439469,380.177067912,0.0,34.9616554283,113.312780494,347.924084853,324.837659496,5.66466996096,17.4217553967
 05/22  01:00:00,793.672146549,99.022439469,376.679561799,0.0,46.0930336215,113.312780494,346.33920821,331.952328417,5.66466996096,8.72220983216
 05/22  02:00:00,792.287343999,99.022439469,372.693074557,0.0,46.0930336215,113.312780494,362.392281083,339.306175202,5.66466996096,17.4214359198
 05/22  03:00:00,791.211043164,99.022439469,368.728125102,0.0,46.0930336215,113.312780494,368.536408459,345.448230801,5.66466996096,17.4235076967
 05/22  04:00:00,877.80790743,99.022439469,365.594588662,0.0,100.150657288,148.969399434,343.43934099,329.054323766,5.66466996096,8.72034726323
 05/22  05:00:00,877.764588245,99.022439469,362.893406038,0.0,100.150657288,149.894399434,641.008192699,609.422072926,14.1616749024,17.4244448708
 05/22  06:00:00,1093.33775512,99.413803446,360.806996377,0.0,176.471037341,302.612436532,417.594555377,371.846053152,28.3233498048,17.4251524196
 05/22  07:00:00,1220.50902026,100.487731533,362.191946237,0.0,243.2593065,310.10971186,365.371761469,296.502679831,42.4850247072,26.3840569309
 05/22  08:00:00,1255.43377967,101.174819109,370.298486774,0.0,243.2593065,310.10971186,343.001482369,259.829371298,56.6466996096,26.5254114617
 05/22  09:00:00,1293.19234042,101.751160351,377.600553571,0.0,243.2593065,302.612436532,323.523124332,245.521465581,42.4850247072,35.5166340437
 05/22  10:00:00,1291.00442238,102.239435421,360.520443183,0.0,243.2593065,310.10971186,344.628023878,229.156317692,70.808374512,44.6633316741
 05/22  11:00:00,1302.43414912,102.567609902,350.060804217,0.0,243.2593065,310.10971186,338.483153203,222.917794511,70.808374512,44.7569841794
 05/22  12:00:00,1262.91362998,103.021353947,338.779146007,0.0,243.2593065,310.10971186,322.72815169,216.321638184,70.808374512,35.5981389931
 05/22  13:00:00,1306.45480469,104.045241366,331.66040962,0.0,243.2593065,302.612436532,310.780974583,209.380050309,56.6466996096,44.7542246642
 05/22  14:00:00,1290.83329742,105.421123763,321.766029288,0.0,243.2593065,302.612436532,286.44348911,199.287638442,42.4850247072,44.6708259617
 05/22  15:00:00,1278.02470167,107.372023569,316.291670225,0.0,243.2593065,302.612436532,272.384903462,180.088000756,56.6466996096,35.6502030972
 05/22  16:00:00,1284.48356214,110.219088993,313.06369104,0.0,243.2593065,310.10971186,282.307915413,161.884046994,84.9700494144,35.4538190047
 05/22  17:00:00,1302.31233731,112.631989902,310.115924297,0.0,243.2593065,310.10971186,253.121673813,150.613121923,84.9700494144,17.5385024758
 05/22  18:00:00,1044.12646872,99.022439469,329.583776291,0.0,166.938926447,199.110933808,260.748934024,158.300652498,84.9700494144,17.4782321109
 05/22  19:00:00,1055.65451105,99.022439469,347.977492301,0.0,166.938926447,191.61365848,256.094422642,173.247378246,56.6466996096,26.2003447867
 05/22  20:00:00,941.943985529,99.022439469,361.929746712,0.0,100.150657288,124.558693486,316.472328933,242.35297524,56.6466996096,17.4726540832
 05/22  21:00:00,907.717738575,99.022439469,375.204894539,0.0,100.150657288,124.558693486,316.77605191,265.568609191,42.4850247072,8.72241801221
 05/22  22:00:00,840.758067644,99.022439469,375.693140555,0.0,46.0930336215,124.558693486,337.214069604,291.467365177,28.3233498048,17.4233546231
 05/22  23:00:00,834.884012081,99.022439469,373.24030164,0.0,46.0930336215,124.558693486,334.180564797,302.596311825,14.1616749024,17.4225780691
 05/22  24:00:00,818.705691007,99.022439469,371.853067762,0.0,46.0930336215,113.312780494,333.78473472,310.698339041,5.66466996096,17.4217257183
 05/23  01:00:00,814.907261959,99.022439469,370.395802299,0.0,46.0930336215,113.312780494,332.36667681,317.979805011,5.66466996096,8.72220183802
 05/23  02:00:00,812.172614255,99.022439469,368.729373997,0.0,46.0930336215,113.312780494,347.822825189,324.73685231,5.66466996096,17.4213029177
 05/23  03:00:00,808.741772696,99.022439469,367.193628761,0.0,46.0930336215,113.312780494,352.963496682,329.875497066,5.66466996096,17.4233296555
 05/23  04:00:00,897.205619533,99.022439469,366.672642485,0.0,100.150657288,148.969399434,328.402238978,314.017356398,5.66466996096,8.72021261868
 05/23  05:00:00,894.72112863,99.2406400082,366.73221031,0.0,100.150657288,149.894399434,495.204008805,463.620200777,14.1616749024,17.4221331262
 05/23  06:00:00,1108.75915872,101.552445473,367.733002458,0.0,176.471037341,302.612436532,355.779190482,310.031632416,28.3233498048,17.4242082621
 05/23  07:00:00,1234.03571205,103.39933513,369.494645744,0.0,243.2593065,310.10971186,322.739983747,253.869588936,42.4850247072,26.3853701044
 05/23  08:00:00,1259.85471242,104.4143976,355.396300407,0.0,243.2593065,310.10971186,307.193035044,224.022961405,56.6466996096,26.52337403
 05/23  09:00:00,1303.15611053,105.10878187,349.421420909,0.0,243.2593065,302.612436532,290.203001737,212.204806551,42.4850247072,35.5131704782
 05/23  10:00:00,1295.64728003,106.226267831,332.07955857,0.0,243.2593065,310.10971186,314.957718966,199.491518092,70.808374512,44.6578263617
 05/23  11:00:00,1291.84130288,107.425529356,322.520115808,0.0,243.2593065,310.10971186,310.212047227,194.652847805,70.808374512,44.75082491
 05/23  12:00:00,1238.1352589,108.75805641,314.076566021,0.0,243.2593065,310.10971186,295.891452321,189.489801071,70.808374512,35.5932767373
 05/23  13:00:00,1271.93288025,110.160078372,311.195253303,0.0,243.2593065,302.612436532,284.624354899,183.221890223,56.6466996096,44.7557650667
 05/23  14:00:00,1264.48190247,111.863582915,309.275898254,0.0,243.2593065,302.612436532,262.530020845,175.381536928,42.4850247072,44.66345921
 05/23  15:00:00,1266.70024289,114.558380192,307.34378636,0.0,243.2593065,302.612436532,251.813933848,159.522958874,56.6466996096,35.6442753641
 05/23  16:00:00,1270.49844703,117.386693316,306.113189472,0.0,243.2593065,310.10971186,267.54329123,147.121808946,84.9700494144,35.4514328695
 05/23  17:00:00,1282.94489016,119.708338208,308.20664354,0.0,243.2593065,310.10971186,243.611544218,141.102447357,84.9700494144,17.5390474472
 05/23  18:00:00,1021.07293421,99.022439469,334.679853266,0.0,166.938926447,199.110933808,259.429449885,156.984198221,84.9700494144,17.4752022499
 05/23  19:00:00,1029.00251796,99.022439469,349.448294535,0.0,166.938926447,191.61365848,244.134080553,170.011339437,56.6466996096,17.4760415065
 05/23  20:00:00,911.520352642,99.022439469,363.436030937,0.0,100.150657288,124.558693486,313.41333273,233.505580711,56.6466996096,23.2610524097
 05/23  21:00:00,887.295636701,99.022439469,381.610671627,0.0,100.150657288,124.558693486,313.801645306,259.65855267,42.4850247072,11.6580679284
 05/23  22:00:00,827.042060811,99.022439469,383.653239741,0.0,46.0930336215,124.558693486,331.91447351,286.1701374,28.3233498048,17.4209863054
 05/23  23:00:00,824.585726541,99.022439469,379.134930301,0.0,46.0930336215,124.558693486,329.275645111,297.690898221,14.1616749024,17.4230719879
 05/23  24:00:00,809.661468014,99.022439469,375.628172039,0.0,46.0930336215,113.312780494,321.486854121,307.102083937,5.66466996096,8.72010022353
 05/24  01:00:00,807.99810379,99.022439469,372.027698328,0.0,46.0930336215,113.312780494,338.879285431,315.791751968,5.66466996096,17.422863502
 05/24  02:00:00,805.339631739,99.022439469,367.991779435,0.0,46.0930336215,113.312780494,347.147368429,324.061027461,5.66466996096,17.4216710066
 05/24  03:00:00,804.154479832,99.022439469,364.274119295,0.0,46.0930336215,113.312780494,353.862214645,330.776955875,5.66466996096,17.420588809
 05/24  04:00:00,890.557705771,99.022439469,361.370919798,0.0,100.150657288,148.969399434,331.112416431,316.725928047,5.66466996096,8.72181842333
 05/24  05:00:00,890.987274158,99.681384146,359.030328478,0.0,100.150657288,149.894399434,476.251184091,444.667344884,14.1616749024,17.4221643047
 05/24  06:00:00,1109.06376679,102.98690327,357.348613338,0.0,176.471037341,302.612436532,350.683447062,304.937493151,28.3233498048,17.4226041065
 05/24  07:00:00,1238.26149542,105.756181949,359.363120783,0.0,243.2593065,310.10971186,319.027973532,250.160190991,42.4850247072,26.3827578334
 05/24  08:00:00,1284.35756706,107.133045087,358.243755838,0.0,243.2593065,310.10971186,303.064771499,219.888497735,56.6466996096,26.5295741551
 05/24  09:00:00,1312.41118225,108.201991885,333.313906542,0.0,243.2593065,302.612436532,281.895875895,203.906441072,42.4850247072,35.5044101164
 05/24  10:00:00,1301.8839258,109.488432771,312.406713082,0.0,243.2593065,310.10971186,305.895513083,190.431583096,70.808374512,44.6555554755
 05/24  11:00:00,1294.70507974,110.581417049,307.432456293,0.0,243.2593065,310.10971186,302.814333796,187.259385736,70.808374512,44.7465735483
 05/24  12:00:00,1241.86642644,111.841870701,304.363720789,0.0,243.2593065,310.10971186,289.898366947,183.506515466,70.808374512,35.5834769688
 05/24  13:00:00,1275.61598384,113.201402151,304.451552634,0.0,243.2593065,302.612436532,279.291603238,177.893816559,56.6466996096,44.7510870692
 05/24  14:00:00,1266.83357699,114.917460301,303.400470682,0.0,243.2593065,302.612436532,248.60241296,170.396677135,42.4850247072,35.720711118
 05/24  15:00:00,1266.92442134,117.867419843,302.146988355,0.0,243.2593065,302.612436532,255.319929346,154.112764776,56.6466996096,44.5604649597
 05/24  16:00:00,1260.38201232,120.887703829,301.66763468,0.0,243.2593065,310.10971186,258.680477339,139.850562935,84.9700494144,33.8598649896
 05/24  17:00:00,1262.94226263,123.146181723,303.396089363,0.0,243.2593065,310.10971186,237.077359225,133.006083188,84.9700494144,19.101226622
 05/24  18:00:00,996.827856208,99.022439469,329.519197456,0.0,166.938926447,199.110933808,251.052767084,148.608994421,84.9700494144,17.4737232488
 05/24  19:00:00,1006.91194527,99.022439469,338.044445104,0.0,166.938926447,191.61365848,231.77749496,157.659670372,56.6466996096,17.4711249785
 05/24  20:00:00,888.72246753,99.022439469,349.657441615,0.0,100.150657288,124.558693486,294.69170553,220.570887844,56.6466996096,17.474118076
 05/24  21:00:00,857.660726109,99.022439469,365.733703777,0.0,100.150657288,124.558693486,308.2462179,248.335354251,42.4850247072,17.4258389418
 05/24  22:00:00,802.586539959,99.022439469,378.814710916,0.0,46.0930336215,124.558693486,320.772269801,275.026783267,28.3233498048,17.4221367295
 05/24  23:00:00,811.73957586,99.022439469,387.571442429,0.0,46.0930336215,124.558693486,309.401074907,286.519788763,14.1616749024,8.71961124201
 05/24  24:00:00,798.754971606,99.022439469,388.67008254,0.0,46.0930336215,113.312780494,318.582177489,295.495228277,5.66466996096,17.4222792511
 05/25  01:00:00,795.428583535,99.022439469,385.851144114,0.0,46.0930336215,113.312780494,327.501093919,304.415600325,5.66466996096,17.4208236337
 05/25  02:00:00,791.861466614,99.022439469,382.890531592,0.0,46.0930336215,113.312780494,335.461145808,312.376941715,5.66466996096,17.4195341318
 05/25  03:00:00,788.937690256,99.022439469,380.335795646,0.0,46.0930336215,113.312780494,333.559786532,319.173908577,5.66466996096,8.72120799347
 05/25  04:00:00,873.088333486,99.022439469,378.583023138,0.0,100.150657288,148.969399434,328.25210989,305.166412012,5.66466996096,17.4210279172
 05/25  05:00:00,872.283459854,100.16794976,377.545051375,0.0,100.150657288,149.894399434,446.932960037,415.349995799,14.1616749024,17.4212893351
 05/25  06:00:00,1090.20409132,103.980921401,376.726913322,0.0,176.471037341,302.612436532,324.737171276,287.694641225,28.3233498048,8.71918024648
 05/25  07:00:00,1219.82071922,107.31777242,379.160888582,0.0,243.2593065,310.10971186,313.491774262,244.627006344,42.4850247072,26.37974321
 05/25  08:00:00,1237.58327118,109.04654962,365.442435351,0.0,243.2593065,310.10971186,306.616361106,214.615092172,56.6466996096,35.3545693246
 05/25  09:00:00,1263.05870056,110.207583755,350.069292288,0.0,243.2593065,302.612436532,280.708046062,202.732088053,42.4850247072,35.490933302
 05/25  10:00:00,1255.8907601,111.376146993,337.118572414,0.0,243.2593065,310.10971186,299.541898968,193.011952164,70.808374512,35.7215722928
 05/25  11:00:00,1259.55722382,112.410159653,336.017170762,0.0,243.2593065,310.10971186,304.177862017,188.632420714,70.808374512,44.7370667905
 05/25  12:00:00,1210.31882605,113.337210443,334.858257406,0.0,243.2593065,310.10971186,293.959193803,187.551710841,70.808374512,35.5991084504
 05/25  13:00:00,1250.8196692,114.286634053,337.477300748,0.0,243.2593065,302.612436532,287.358304647,185.972120852,56.6466996096,44.7394841853
 05/25  14:00:00,1244.94619126,115.745972515,327.101242215,0.0,243.2593065,302.612436532,262.586084305,175.45267084,42.4850247072,44.6483887579
 05/25  15:00:00,1253.04928415,117.845217201,313.332961488,0.0,243.2593065,302.612436532,250.897125644,158.60355086,56.6466996096,35.6468751739
 05/25  16:00:00,1265.4924891,120.214335899,307.830645471,0.0,243.2593065,310.10971186,266.052823625,145.632520844,84.9700494144,35.4502533662
 05/25  17:00:00,1283.07395401,121.570609522,308.968189316,0.0,243.2593065,310.10971186,255.708315386,144.445095372,84.9700494144,26.2931706001
 05/25  18:00:00,1027.22411975,99.022439469,329.365211034,0.0,166.938926447,199.110933808,261.15356186,158.71324088,84.9700494144,17.4702715656
 05/25  19:00:00,1037.89383326,99.022439469,334.74475505,0.0,166.938926447,191.61365848,238.041385638,163.923601706,56.6466996096,17.4710843218
 05/25  20:00:00,918.525736768,99.022439469,343.0863891,0.0,100.150657288,124.558693486,298.582936371,224.462234396,56.6466996096,17.4740023648
 05/25  21:00:00,889.760176406,99.022439469,359.348015143,0.0,100.150657288,124.558693486,303.025127727,251.817353603,42.4850247072,8.72274941681
 05/25  22:00:00,831.900392306,99.022439469,371.555963367,0.0,46.0930336215,124.558693486,323.96193986,278.215780757,28.3233498048,17.4228092979
 05/25  23:00:00,836.100980389,99.022439469,379.383406604,0.0,46.0930336215,124.558693486,320.955284132,289.371854555,14.1616749024,17.4217546746
 05/25  24:00:00,819.973959847,99.022439469,378.381564724,0.0,46.0930336215,113.312780494,321.085726018,298.000418436,5.66466996096,17.4206376212
 05/26  01:00:00,813.766409739,99.022439469,376.1748177,0.0,46.0930336215,113.312780494,320.836185165,306.449905471,5.66466996096,8.72160973294
 05/26  02:00:00,808.408996972,99.022439469,374.155002687,0.0,46.0930336215,113.312780494,337.266316327,314.181755239,5.66466996096,17.4198911273
 05/26  03:00:00,802.952299696,99.022439469,372.287334554,0.0,46.0930336215,113.312780494,343.598303963,320.511920698,5.66466996096,17.421713304
 05/26  04:00:00,888.991134275,99.022439469,371.404491981,0.0,100.150657288,148.969399434,321.247363257,306.863374971,5.66466996096,8.7193183248
 05/26  05:00:00,885.782562954,100.323440382,370.988985273,0.0,100.150657288,149.894399434,452.566611659,420.983741534,14.1616749024,17.421195222
 05/26  06:00:00,1099.3161789,104.672998354,371.486826282,0.0,176.471037341,302.612436532,331.917766705,286.172409106,28.3233498048,17.4220077944
 05/26  07:00:00,1226.36091053,108.157099356,375.258985785,0.0,243.2593065,310.10971186,303.268844753,234.40435423,42.4850247072,26.3794658157
 05/26  08:00:00,1236.56498838,109.409185678,362.528208035,0.0,243.2593065,310.10971186,291.298474025,208.129943629,56.6466996096,26.5218307871
 05/26  09:00:00,1250.77231344,110.455381915,350.870729981,0.0,243.2593065,302.612436532,274.969295645,196.983634335,42.4850247072,35.5006366034
 05/26  10:00:00,1241.57998793,111.643476129,336.217048019,0.0,243.2593065,310.10971186,301.474696805,186.018414246,70.808374512,44.6479080461
 05/26  11:00:00,1251.45360339,112.644684613,327.674773492,0.0,243.2593065,310.10971186,298.930684071,183.384216361,70.808374512,44.738093198
 05/26  12:00:00,1208.50845579,113.971534276,318.544966711,0.0,243.2593065,310.10971186,285.606556813,179.221121565,70.808374512,35.5770607355
 05/26  13:00:00,1253.94208556,115.469064365,314.118373747,0.0,243.2593065,302.612436532,275.863519844,174.476033821,56.6466996096,44.740786413
 05/26  14:00:00,1249.48886635,117.383159664,309.708208568,0.0,243.2593065,302.612436532,244.108205245,165.911126803,42.4850247072,35.7120537348
 05/26  15:00:00,1256.06932487,120.110418757,306.403396151,0.0,243.2593065,302.612436532,252.031655946,150.827195522,56.6466996096,44.5577608148
 05/26  16:00:00,1257.95314672,122.953302609,303.127366331,0.0,243.2593065,310.10971186,248.36245752,136.806494679,84.9700494144,26.5859134264
 05/26  17:00:00,1263.16252632,125.185232354,302.467485774,0.0,243.2593065,310.10971186,240.595824902,129.331436498,84.9700494144,26.2943389901
 05/26  18:00:00,992.625322536,99.022439469,330.270048584,0.0,166.938926447,199.110933808,248.626430493,146.181677726,84.9700494144,17.4747033524
 05/26  19:00:00,997.858175301,99.022439469,343.980135932,0.0,166.938926447,191.61365848,231.471470349,157.352955914,56.6466996096,17.4718148257
 05/26  20:00:00,882.357413333,99.022439469,357.696046109,0.0,100.150657288,124.558693486,294.120595549,220.003018004,56.6466996096,17.4708779355
 05/26  21:00:00,858.107756023,99.022439469,375.468855576,0.0,100.150657288,124.558693486,307.546562332,247.635789135,42.4850247072,17.4257484889
 05/26  22:00:00,807.229739487,99.022439469,388.47517211,0.0,46.0930336215,124.558693486,319.80661175,274.064331038,28.3233498048,17.4189309064
 05/26  23:00:00,809.818515443,99.022439469,390.432066909,0.0,46.0930336215,124.558693486,308.55475475,285.672175364,14.1616749024,8.72090448419
 05/26  24:00:00,795.695273876,99.022439469,386.9419869,0.0,46.0930336215,113.312780494,317.987438151,294.902395329,5.66466996096,17.4203728606
 05/27  01:00:00,793.873372558,99.022439469,383.521621072,0.0,46.0930336215,113.312780494,326.83420033,303.749438053,5.66466996096,17.4200923156
 05/27  02:00:00,791.913195809,99.022439469,380.09209914,0.0,46.0930336215,113.312780494,326.380632793,311.997496843,5.66466996096,8.71846598933
 05/27  03:00:00,790.468857283,99.022439469,376.755654987,0.0,46.0930336215,113.312780494,342.009149678,318.924896158,5.66466996096,17.4195835589
 05/27  04:00:00,796.741006514,99.022439469,374.153308965,0.0,55.6251445156,113.312780494,335.998028018,312.91196346,5.66466996096,17.4213945975
 05/27  05:00:00,796.844227343,99.022439469,371.868896021,0.0,55.6251445156,113.312780494,339.662353184,316.781566533,14.1616749024,8.71911174784
 05/27  06:00:00,855.762910431,99.022439469,370.060970724,0.0,65.1572554096,176.889270242,296.977826422,251.233417859,28.3233498048,17.4210587584
 05/27  07:00:00,981.352513819,99.9440644238,371.87066095,0.0,109.682768182,220.96816451,397.177695646,337.270389325,42.4850247072,17.422281614
 05/27  08:00:00,983.235972615,100.096214148,373.293115689,0.0,109.682768182,220.96816451,357.026854481,282.867278658,56.6466996096,17.5128762136
 05/27  09:00:00,1082.41995547,101.836970544,360.978776647,0.0,131.945524568,266.955817592,314.905385914,246.031556822,42.4850247072,26.3888043853
 05/27  10:00:00,1070.62966406,102.02620492,347.854184489,0.0,131.945524568,274.45309292,333.210658805,227.062965806,70.808374512,35.3393184872
 05/27  11:00:00,1069.68097019,102.027285632,346.297893425,0.0,131.945524568,274.45309292,320.505430519,223.179807067,70.808374512,26.51724894
 05/27  12:00:00,1033.68891103,102.129862407,336.149793361,0.0,131.945524568,274.45309292,313.64015793,216.329186296,70.808374512,26.5025971221
 05/27  13:00:00,1038.83470249,102.260068392,326.673168545,0.0,131.945524568,266.955817592,299.64339277,207.657230916,56.6466996096,35.3394622443
 05/27  14:00:00,1036.77084546,102.482965495,322.902064848,0.0,131.945524568,266.955817592,268.249506248,199.259943761,42.4850247072,26.5045377789
 05/27  15:00:00,968.091374591,99.022439469,329.16957254,0.0,109.682768182,212.545889182,236.728425515,144.746986822,56.6466996096,35.3347390836
 05/27  16:00:00,971.62413167,99.022439469,328.122705247,0.0,109.682768182,220.04316451,241.683781832,130.203716795,84.9700494144,26.5100156222
 05/27  17:00:00,933.151611757,99.022439469,326.866530073,0.0,109.682768182,220.04316451,232.611249764,121.273376502,84.9700494144,26.3678238482
 05/27  18:00:00,893.47647826,99.022439469,327.062283959,0.0,100.150657288,199.110933808,251.270248887,148.880611624,84.9700494144,17.4195878487
 05/27  19:00:00,891.650295742,99.022439469,332.139742888,0.0,100.150657288,191.61365848,234.523332171,169.155382173,56.6466996096,8.72125038908
 05/27  20:00:00,789.576975759,99.022439469,340.978564276,0.0,55.6251445156,124.558693486,306.6161088,232.550040715,56.6466996096,17.4193684759
 05/27  21:00:00,799.596752087,99.022439469,355.732480093,0.0,55.6251445156,124.558693486,315.478495707,255.572440803,42.4850247072,17.421030196
 05/27  22:00:00,802.775968005,99.022439469,365.297909921,0.0,46.0930336215,124.558693486,317.086954327,280.044653528,28.3233498048,8.71895099363
 05/27  23:00:00,808.565068087,99.022439469,370.823641687,0.0,46.0930336215,124.558693486,321.698792607,290.116408127,14.1616749024,17.4207095774
 05/27  24:00:00,801.363514873,99.022439469,376.389620942,0.0,46.0930336215,113.312780494,320.528683996,297.442856077,5.66466996096,17.4211579583
 05/28  01:00:00,798.300460772,99.022439469,383.932163288,0.0,34.9616554283,113.312780494,328.250698212,305.168169166,5.66466996096,17.4178590852
 05/28  02:00:00,799.877990734,99.022439469,384.129549272,0.0,34.9616554283,113.312780494,326.341572513,311.956686486,5.66466996096,8.72021606631
 05/28  03:00:00,799.263158729,99.022439469,381.210155609,0.0,34.9616554283,113.312780494,340.307481684,317.225555953,5.66466996096,17.4172557698
 05/28  04:00:00,806.51906046,99.022439469,379.257262835,0.0,44.4937663224,113.312780494,332.705985611,309.622440353,5.66466996096,17.418875297
 05/28  05:00:00,805.718921191,99.022439469,377.963997876,0.0,44.4937663224,113.312780494,334.848657021,311.966109202,14.1616749024,8.72087291661
 05/28  06:00:00,865.134217051,99.022439469,377.258079507,0.0,54.0258772165,176.889270242,290.955047545,245.213251502,28.3233498048,17.4184462377
 05/28  07:00:00,862.221587031,99.022439469,366.14764233,0.0,54.0258772165,184.38654557,275.862441205,215.957249139,42.4850247072,17.4201673595
 05/28  08:00:00,905.071027191,99.022439469,341.995761496,0.0,65.1572554096,220.04316451,262.696022066,188.548772793,56.6466996096,17.5005496632
 05/28  09:00:00,890.41931902,99.022439469,336.959366622,0.0,65.1572554096,212.545889182,247.499005364,178.655631625,42.4850247072,26.3583490315
 05/28  10:00:00,882.92797976,99.022439469,335.328257618,0.0,65.1572554096,220.04316451,266.768093131,169.477600911,70.808374512,26.4821177078
 05/28  11:00:00,881.24064977,99.022439469,337.204988482,0.0,65.1572554096,220.04316451,266.14126777,168.855739311,70.808374512,26.4771539477
 05/28  12:00:00,884.073663732,99.022439469,335.815835818,0.0,65.1572554096,220.04316451,274.217975526,168.1074679,70.808374512,35.3021331144
 05/28  13:00:00,899.744249558,99.022439469,332.56220796,0.0,65.1572554096,212.545889182,248.944135078,165.816724471,56.6466996096,26.480710998
 05/28  14:00:00,899.621687427,99.022439469,329.1616981,0.0,65.1572554096,212.545889182,229.742086295,160.77521337,42.4850247072,26.481848218
 05/28  15:00:00,904.247805113,99.022439469,329.011547771,0.0,65.1572554096,212.545889182,240.747773964,148.800691766,56.6466996096,35.3003825885
 05/28  16:00:00,868.255553266,99.022439469,327.821168582,0.0,65.1572554096,220.04316451,245.956099429,134.500653003,84.9700494144,26.4853970117
 05/28  17:00:00,824.707729389,99.022439469,327.652149862,0.0,54.0258772165,184.38654557,244.980093655,133.652207516,84.9700494144,26.3578367248
 05/28  18:00:00,793.876465335,99.022439469,328.379306025,0.0,44.4937663224,163.454314868,254.30286905,160.614379015,84.9700494144,8.71844062063
 05/28  19:00:00,798.555923498,99.022439469,332.86344001,0.0,44.4937663224,155.95703954,246.377889697,172.311647143,56.6466996096,17.4195429436
 05/28  20:00:00,774.352411806,99.022439469,338.041494431,0.0,44.4937663224,124.558693486,307.242317254,233.177317546,56.6466996096,17.4183000989
 05/28  21:00:00,779.633278059,99.022439469,350.939671738,0.0,44.4937663224,124.558693486,312.157363885,260.260981179,42.4850247072,9.41135799865
 05/28  22:00:00,782.421717728,99.022439469,363.821762935,0.0,34.9616554283,124.558693486,332.294038177,287.242962722,28.3233498048,16.7277256506
 05/28  23:00:00,792.449555569,99.022439469,373.40274897,0.0,34.9616554283,124.558693486,330.373837471,298.792606575,14.1616749024,17.4195559933
 05/28  24:00:00,788.013643548,99.022439469,382.743508073,0.0,34.9616554283,113.312780494,331.039991382,307.957072229,5.66466996096,17.4182491915
 05/29  01:00:00,791.192907843,99.022439469,388.440291898,0.0,34.9616554283,113.312780494,330.881124073,316.496162488,5.66466996096,8.72029162485
 05/29  02:00:00,786.778975442,99.022439469,384.97587824,0.0,34.9616554283,113.312780494,347.855286783,324.773422689,5.66466996096,17.4171941331
 05/29  03:00:00,783.58560357,99.022439469,381.83087549,0.0,34.9616554283,113.312780494,354.783885522,331.700491149,5.66466996096,17.4187244113
 05/29  04:00:00,786.740699344,99.022439469,379.74495937,0.0,44.4937663224,113.312780494,339.466483907,325.084020631,5.66466996096,8.71779331527
 05/29  05:00:00,782.041870932,99.022439469,378.372101194,0.0,44.4937663224,113.312780494,360.624343138,329.044508601,14.1616749024,17.418159635
 05/29  06:00:00,834.934694002,99.022439469,377.432000301,0.0,54.0258772165,176.889270242,306.680679815,260.937514066,28.3233498048,17.4198159439
 05/29  07:00:00,848.503931437,99.022439469,379.54438803,0.0,54.0258772165,184.38654557,285.979866861,234.776551226,42.4850247072,8.71829092847
 05/29  08:00:00,909.198943409,99.022439469,372.173960389,0.0,65.1572554096,220.04316451,289.484773231,206.602119239,56.6466996096,26.2359543831
 05/29  09:00:00,892.8087153,99.022439469,357.275383855,0.0,65.1572554096,212.545889182,256.855116879,196.791145425,42.4850247072,17.5789467468
 05/29  10:00:00,885.375786329,99.022439469,345.815691976,0.0,65.1572554096,220.04316451,293.229722032,187.119845724,70.808374512,35.3015017953
 05/29  11:00:00,887.242499879,99.022439469,344.726485737,0.0,65.1572554096,220.04316451,283.917853224,186.629478694,70.808374512,26.4800000174
 05/29  12:00:00,879.631531552,99.022439469,343.532366018,0.0,65.1572554096,220.04316451,282.789107603,185.505856592,70.808374512,26.4748764991
 05/29  13:00:00,874.979070513,99.022439469,343.655845012,0.0,65.1572554096,212.545889182,275.638216636,183.69279499,56.6466996096,35.2987220359
 05/29  14:00:00,874.896918392,99.022439469,342.793805216,0.0,65.1572554096,212.545889182,248.326826862,179.358006964,42.4850247072,26.4837951909
 05/29  15:00:00,888.657008453,99.022439469,341.9543364,0.0,65.1572554096,212.545889182,249.569014611,166.44341529,56.6466996096,26.4788997113
 05/29  16:00:00,853.869098148,99.022439469,341.905893348,0.0,65.1572554096,220.04316451,274.414207012,154.147686967,84.9700494144,35.2964706304
 05/29  17:00:00,808.18997378,99.022439469,345.191776446,0.0,54.0258772165,184.38654557,259.463646465,156.91615728,84.9700494144,17.5774397705
 05/29  18:00:00,771.969617374,99.022439469,348.802938199,0.0,44.4937663224,163.454314868,289.21507028,186.827147674,84.9700494144,17.4178731915
 05/29  19:00:00,775.965522225,99.022439469,361.346515376,0.0,44.4937663224,155.95703954,272.609299941,198.543065302,56.6466996096,17.419535029
 05/29  20:00:00,762.663703374,99.022439469,379.344874916,0.0,44.4937663224,124.558693486,327.359273833,261.992786163,56.6466996096,8.71978806076
 05/29  21:00:00,776.345219226,99.022439469,399.634534588,0.0,44.4937663224,124.558693486,348.797527873,288.893525541,42.4850247072,17.4189776254
 05/29  22:00:00,765.322857457,99.022439469,400.130923539,0.0,34.9616554283,124.558693486,360.183438078,314.442422764,28.3233498048,17.4176655097
 05/29  23:00:00,763.406520466,99.022439469,398.167806286,0.0,34.9616554283,124.558693486,348.773052465,325.892701251,14.1616749024,8.71867631117
 05/29  24:00:00,748.475480467,99.022439469,396.725039393,0.0,34.9616554283,113.312780494,358.274097728,335.189234,5.66466996096,17.420193767
 05/30  01:00:00,757.206388006,99.022439469,395.326567983,0.0,46.0930336215,113.312780494,366.90682934,343.823790957,5.66466996096,17.4183684215
 05/30  02:00:00,755.296035823,99.022439469,393.587981862,0.0,46.0930336215,113.312780494,375.452863506,352.371491622,5.66466996096,17.4167019231
 05/30  03:00:00,751.642921608,99.022439469,390.069140702,0.0,46.0930336215,113.312780494,375.531813541,361.147493971,5.66466996096,8.71964960888
 05/30  04:00:00,834.1999959,99.022439469,379.803313582,0.0,100.150657288,148.969399434,365.187500848,342.105185349,5.66466996096,17.4176455385
 05/30  05:00:00,824.670883821,99.022439469,369.361237006,0.0,100.150657288,149.894399434,743.891727132,712.312531756,14.1616749024,17.4175204734
 05/30  06:00:00,1029.1632234,99.0351990214,361.611879772,0.0,176.471037341,302.612436532,455.367623549,418.324144159,28.3233498048,8.72012958495
 05/30  07:00:00,1171.56701478,99.3847818082,381.057258061,0.0,243.2593065,310.10971186,404.117292027,335.257982487,42.4850247072,26.3742848324
 05/30  08:00:00,1232.85264009,99.8613103778,397.457377364,0.0,243.2593065,310.10971186,377.983820777,286.000009252,56.6466996096,35.3371119155
 05/30  09:00:00,1257.80832795,100.254269144,384.917314235,0.0,243.2593065,302.612436532,332.232945266,263.139606072,42.4850247072,26.6083144864
 05/30  10:00:00,1236.57193418,100.619229721,349.792532732,0.0,243.2593065,310.10971186,350.632454247,235.203321243,70.808374512,44.6207584922
 05/30  11:00:00,1244.92796375,100.996340958,337.713353901,0.0,243.2593065,310.10971186,340.710631843,225.183422982,70.808374512,44.7188343491
 05/30  12:00:00,1209.3944106,101.430614172,333.172777436,0.0,243.2593065,310.10971186,325.215135137,218.837150998,70.808374512,35.5696096271
 05/30  13:00:00,1256.66875243,102.026673835,330.007722864,0.0,243.2593065,302.612436532,312.682431675,211.317789187,56.6466996096,44.717942878
 05/30  14:00:00,1250.96429725,103.048941422,323.888444262,0.0,243.2593065,302.612436532,278.26165037,200.075811916,42.4850247072,35.7008137472
 05/30  15:00:00,1249.75172173,104.845143383,318.17372984,0.0,243.2593065,302.612436532,279.486370748,178.305967984,56.6466996096,44.5337031542
 05/30  16:00:00,1252.12417917,107.429290797,314.967644345,0.0,243.2593065,310.10971186,270.847697397,159.305040691,84.9700494144,26.5726072921
 05/30  17:00:00,1265.47593402,109.897858572,313.784959558,0.0,243.2593065,310.10971186,260.641672598,149.383030046,84.9700494144,26.2885931377
 05/30  18:00:00,1003.11252946,99.022439469,325.140007438,0.0,166.938926447,199.110933808,248.884629071,146.44341908,84.9700494144,17.4711605767
 05/30  19:00:00,1004.55402001,99.022439469,326.675071521,0.0,166.938926447,191.61365848,238.164751346,164.046417131,56.6466996096,17.4716346057
 05/30  20:00:00,880.578764042,99.022439469,330.742072918,0.0,100.150657288,124.558693486,298.997578653,224.88271445,56.6466996096,17.4681645932
 05/30  21:00:00,846.019922704,99.022439469,340.709293471,0.0,100.150657288,124.558693486,308.555939115,248.646054555,42.4850247072,17.4248598529
 05/30  22:00:00,792.612767811,99.022439469,352.686686227,0.0,46.0930336215,124.558693486,313.819851567,276.778536314,28.3233498048,8.71796544848
 05/30  23:00:00,800.504741018,99.022439469,361.849352769,0.0,46.0930336215,124.558693486,321.289247612,289.709018211,14.1616749024,17.4185544985
 05/30  24:00:00,797.836856264,99.022439469,372.324780604,0.0,46.0930336215,113.312780494,322.128136359,299.044688866,5.66466996096,17.4187775313
 05/31  01:00:00,807.885479336,99.022439469,384.1041494,0.0,46.0930336215,113.312780494,321.753926847,307.371037912,5.66466996096,8.71821897411
 05/31  02:00:00,807.45425332,99.022439469,385.189496009,0.0,46.0930336215,113.312780494,338.201591364,315.118077712,5.66466996096,17.4188436913
 05/31  03:00:00,803.873018192,99.022439469,381.423807181,0.0,46.0930336215,113.312780494,345.000066441,321.918103935,5.66466996096,17.4172925443
 05/31  04:00:00,888.372358431,99.022439469,378.543435712,0.0,100.150657288,148.969399434,330.635534603,307.555071919,5.66466996096,17.4157927231
 05/31  05:00:00,886.064277643,99.0346952482,376.199919303,0.0,100.150657288,149.894399434,488.419016237,465.538170237,14.1616749024,8.71917109747
 05/31  06:00:00,1096.42569595,100.91448185,374.388953628,0.0,176.471037341,302.612436532,347.196710149,301.45374852,28.3233498048,17.4196118242
 05/31  07:00:00,1226.86640301,102.593458959,375.89059953,0.0,243.2593065,310.10971186,317.363292152,248.506794998,42.4850247072,26.3714724465
 05/31  08:00:00,1250.46218051,103.310098769,351.016847933,0.0,243.2593065,310.10971186,302.332793602,219.17517406,56.6466996096,26.5109199321
 05/31  09:00:00,1269.96821867,104.039106745,328.830252712,0.0,243.2593065,302.612436532,280.146252387,202.178572605,42.4850247072,35.4826550753
 05/31  10:00:00,1268.71415014,105.257188971,315.487766405,0.0,243.2593065,310.10971186,301.098627938,185.661804472,70.808374512,44.6284489538
 05/31  11:00:00,1266.05617509,106.818543238,309.592394614,0.0,243.2593065,310.10971186,282.060794402,175.486582203,70.808374512,35.7658376871
 05/31  12:00:00,1225.64180565,108.730169648,306.07870658,0.0,243.2593065,310.10971186,283.441220968,168.165025213,70.808374512,44.4678212424
 05/31  13:00:00,1256.33193163,111.134272768,302.638497302,0.0,243.2593065,302.612436532,248.417055919,156.006504491,56.6466996096,35.7638518186
 05/31  14:00:00,1246.78260633,113.948966351,298.404367836,0.0,243.2593065,302.612436532,229.378171176,142.272220418,42.4850247072,44.62092605
 05/31  15:00:00,1234.88919758,117.736192124,294.166846435,0.0,243.2593065,302.612436532,212.21332005,119.942328697,56.6466996096,35.6242917429
 05/31  16:00:00,1233.40702516,121.218072532,292.056047613,0.0,243.2593065,310.10971186,223.603541473,103.204160894,84.9700494144,35.429331165
 05/31  17:00:00,1251.17251317,123.714453039,291.376319444,0.0,243.2593065,310.10971186,190.631125648,88.1321149302,84.9700494144,17.5289613038
 05/31  18:00:00,980.972085774,99.0632413968,300.240158895,0.0,166.938926447,199.110933808,216.882625512,114.441663578,84.9700494144,17.4709125191
 05/31  19:00:00,992.665578177,99.205192752,321.126923083,0.0,166.938926447,191.61365848,209.928878726,135.811710547,56.6466996096,17.4704685693
