Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  20:00:00,874.136396119,99.022439469,331.126798706,0.0,100.150657288,124.558693486,271.092650191,196.974910407,56.6466996096,17.4710401748
 05/31  21:00:00,843.305455575,99.022439469,341.354298144,0.0,100.150657288,124.558693486,286.753298019,226.843440065,42.4850247072,17.4248332468
 05/31  22:00:00,781.88664989,99.022439469,351.417992292,0.0,46.0930336215,124.558693486,300.264276147,254.523090534,28.3233498048,17.4178358085
 05/31  23:00:00,782.681033278,99.022439469,357.692200775,0.0,46.0930336215,124.558693486,298.27590762,266.697928593,14.1616749024,17.4163041255
 05/31  24:00:00,774.582391289,99.022439469,364.953310126,0.0,46.0930336215,113.312780494,291.355430935,276.971295986,5.66466996096,8.71946498754
 06/01  01:00:00,752.62030143,99.022439469,377.127334443,0.0,46.0930336215,113.312780494,307.79618005,284.716261034,5.66466996096,17.415249055
 06/01  02:00:00,760.42331842,99.022439469,393.529074377,0.0,46.0930336215,113.312780494,316.536667321,293.455654815,5.66466996096,17.4163425444
 06/01  03:00:00,769.247437935,99.022439469,402.977005416,0.0,46.0930336215,113.312780494,315.409979369,301.025860996,5.66466996096,8.71944841142
 06/01  04:00:00,859.029232591,99.022439469,402.962793858,0.0,100.150657288,148.969399434,310.734237306,287.653983094,5.66466996096,17.4155842506
 06/01  05:00:00,857.469529496,99.7619180634,399.818059494,0.0,100.150657288,149.894399434,414.716901985,383.138408344,14.1616749024,17.416818738
 06/01  06:00:00,1073.54828067,103.406161419,398.642531587,0.0,176.471037341,302.612436532,296.843402435,259.80367863,28.3233498048,8.71637400078
 06/01  07:00:00,1177.7319225,107.453061121,373.437326218,0.0,243.2593065,310.10971186,285.307285848,216.450748726,42.4850247072,26.371512415
 06/01  08:00:00,1187.2346795,109.270505667,333.309910011,0.0,243.2593065,310.10971186,279.356932527,187.378588812,56.6466996096,35.331644105
 06/01  09:00:00,1223.43800976,110.568545002,319.88587855,0.0,243.2593065,302.612436532,246.171118766,177.078396609,42.4850247072,26.6076974493
 06/01  10:00:00,1232.92198167,112.272338499,314.516995996,0.0,243.2593065,310.10971186,283.87298392,168.458311823,70.808374512,44.6062975855
 06/01  11:00:00,1234.83123411,114.444543637,311.368669011,0.0,243.2593065,310.10971186,271.873711934,156.358604735,70.808374512,44.7067326873
 06/01  12:00:00,1195.69786606,115.919417669,308.026987249,0.0,243.2593065,310.10971186,259.887876231,153.519411064,70.808374512,35.5600906549
 06/01  13:00:00,1223.53278594,117.592094795,303.957585919,0.0,243.2593065,302.612436532,248.583061864,147.228804769,56.6466996096,44.7075574847
 06/01  14:00:00,1217.60688295,119.67924988,301.076989991,0.0,243.2593065,302.612436532,212.53981015,134.366257854,42.4850247072,35.6885275887
 06/01  15:00:00,1215.63779954,122.273799834,297.18054744,0.0,243.2593065,302.612436532,217.759237378,116.576645913,56.6466996096,44.5358918558
 06/01  16:00:00,1212.45125411,124.86676621,295.130768026,0.0,243.2593065,310.10971186,214.297960579,102.747127819,84.9700494144,26.5807833453
 06/01  17:00:00,1221.45884313,127.694691899,295.896559888,0.0,243.2593065,310.10971186,194.884017272,83.6277922782,84.9700494144,26.2861755793
 06/01  18:00:00,947.96014965,99.0290365953,305.630075397,0.0,166.938926447,199.110933808,212.437646923,110.00110382,84.9700494144,17.466493689
 06/01  19:00:00,965.66882882,99.0867596037,323.553605909,0.0,166.938926447,191.61365848,205.274692473,131.161149219,56.6466996096,17.4668436447
 06/01  20:00:00,851.088172557,99.022439469,332.933196054,0.0,100.150657288,124.558693486,263.90178279,189.787655617,56.6466996096,17.4674275635
 06/01  21:00:00,822.958711083,99.022439469,339.737064629,0.0,100.150657288,124.558693486,272.045211656,218.463451346,42.4850247072,11.096735603
 06/01  22:00:00,763.97099936,99.022439469,345.326684465,0.0,46.0930336215,124.558693486,289.215467121,245.85153797,28.3233498048,15.0405793456
 06/01  23:00:00,770.46920733,99.022439469,351.889969329,0.0,46.0930336215,124.558693486,289.686840542,258.108554777,14.1616749024,17.4166108629
 06/01  24:00:00,762.747201114,99.022439469,356.664636248,0.0,46.0930336215,113.312780494,290.993818106,267.91408787,5.66466996096,17.4150602756
 06/02  01:00:00,767.279724544,99.022439469,361.911467591,0.0,46.0930336215,113.312780494,290.71342337,276.330220361,5.66466996096,8.71853304781
 06/02  02:00:00,773.5197625,99.022439469,367.686493022,0.0,46.0930336215,113.312780494,307.302548579,284.22137968,5.66466996096,17.4164989384
 06/02  03:00:00,777.4573738,99.022439469,370.049508601,0.0,46.0930336215,113.312780494,313.127826455,290.048376738,5.66466996096,17.4147797563
 06/02  04:00:00,872.717432009,99.022439469,371.929228953,0.0,100.150657288,148.969399434,290.488565374,276.105279593,5.66466996096,8.71861581992
 06/02  05:00:00,875.738421147,101.114023274,370.791505457,0.0,100.150657288,149.894399434,389.53081013,357.950404425,14.1616749024,17.4187308029
 06/02  06:00:00,1084.21291243,105.774464336,362.415635024,0.0,176.471037341,302.612436532,286.376711121,240.638280586,28.3233498048,17.4150807308
 06/02  07:00:00,1183.74394135,111.237185145,331.377702118,0.0,243.2593065,310.10971186,257.578665246,197.509197009,42.4850247072,17.5844435297
 06/02  08:00:00,1205.46975777,113.514727257,309.168813444,0.0,243.2593065,310.10971186,263.3230774,171.340816507,56.6466996096,35.3355612836
 06/02  09:00:00,1232.8068506,115.31247521,306.75284629,0.0,243.2593065,302.612436532,236.157950497,158.20668069,42.4850247072,35.4662450996
 06/02  10:00:00,1241.81626454,117.235643941,304.987284963,0.0,243.2593065,310.10971186,251.85485551,145.357586544,70.808374512,35.6888944539
 06/02  11:00:00,1243.85184126,119.326909082,298.839857358,0.0,243.2593065,310.10971186,248.351540246,132.843106219,70.808374512,44.700059515
 06/02  12:00:00,1200.61257083,121.221418617,296.65737318,0.0,243.2593065,310.10971186,243.654150527,137.282865511,70.808374512,35.5629105039
 06/02  13:00:00,1239.40054471,123.021853962,305.595977042,0.0,243.2593065,302.612436532,253.228152092,151.87847133,56.6466996096,44.7029811532
 06/02  14:00:00,1238.98016743,125.321582114,305.22028287,0.0,243.2593065,302.612436532,219.013407767,140.837648243,42.4850247072,35.6907348173
 06/02  15:00:00,1226.9776293,128.173035826,293.988555602,0.0,243.2593065,302.612436532,207.16676074,105.999796029,56.6466996096,44.5202651013
 06/02  16:00:00,1228.74244674,128.180533465,295.825779995,0.0,243.2593065,310.10971186,202.114018865,90.5720186764,84.9700494144,26.5719507746
 06/02  17:00:00,1239.82365476,129.826353526,299.552038698,0.0,243.2593065,310.10971186,195.377376124,84.1241859243,84.9700494144,26.2831407853
 06/02  18:00:00,944.818365867,99.022439469,299.516119102,0.0,166.938926447,199.110933808,225.012629802,122.574854899,84.9700494144,17.4677254891
 06/02  19:00:00,953.483490815,99.022439469,313.756858157,0.0,166.938926447,191.61365848,209.546030286,135.43134784,56.6466996096,17.4679828364
 06/02  20:00:00,842.572540085,99.022439469,326.684770318,0.0,100.150657288,124.558693486,266.365863822,192.250881458,56.6466996096,17.4682827536
 06/02  21:00:00,816.593908646,99.022439469,337.122498026,0.0,100.150657288,124.558693486,278.159705063,218.253414491,42.4850247072,17.4212658647
 06/02  22:00:00,759.035120258,99.022439469,342.384862007,0.0,46.0930336215,124.558693486,282.952246089,245.90983956,28.3233498048,8.71905672426
 06/02  23:00:00,766.456686827,99.022439469,349.690477427,0.0,46.0930336215,124.558693486,290.209279603,258.632975477,14.1616749024,17.4146292234
 06/02  24:00:00,762.042240843,99.022439469,356.827941756,0.0,46.0930336215,113.312780494,291.843983173,268.763383921,5.66466996096,17.4159292912
 06/03  01:00:00,768.522520556,99.022439469,365.44297186,0.0,46.0930336215,113.312780494,292.603541795,278.219866811,5.66466996096,8.71900502335
 06/03  02:00:00,779.78770015,99.022439469,375.419668064,0.0,46.0930336215,113.312780494,309.553094773,286.47410222,5.66466996096,17.4143225916
 06/03  03:00:00,787.201241944,99.022439469,381.808737052,0.0,46.0930336215,113.312780494,316.438795843,293.358638188,5.66466996096,17.4154876944
 06/03  04:00:00,803.392728587,99.022439469,387.264030628,0.0,55.6251445156,113.312780494,301.873374845,287.489722534,5.66466996096,8.71898234927
 06/03  05:00:00,808.269474978,99.022439469,389.609226429,0.0,55.6251445156,113.312780494,322.112046027,290.53599184,14.1616749024,17.4143792841
 06/03  06:00:00,863.562911945,99.022439469,387.901291569,0.0,65.1572554096,176.889270242,271.336008993,225.597044605,28.3233498048,17.4156145837
 06/03  07:00:00,964.221513205,100.423692152,364.671917147,0.0,109.682768182,220.96816451,326.300073719,275.098821652,42.4850247072,8.71622735913
 06/03  08:00:00,949.512095643,100.617573523,331.684153087,0.0,109.682768182,220.96816451,312.950200989,230.052853355,56.6466996096,26.2506480241
 06/03  09:00:00,1063.06446331,102.520995956,319.446660585,0.0,131.945524568,266.955817592,258.814851175,198.738415611,42.4850247072,17.5914108569
 06/03  10:00:00,1067.88864366,102.860427906,314.457373204,0.0,131.945524568,274.45309292,288.620548034,182.48281146,70.808374512,35.3293620618
 06/03  11:00:00,1058.15087636,103.003220637,312.355490267,0.0,131.945524568,274.45309292,269.940634717,172.635247162,70.808374512,26.4970130429
 06/03  12:00:00,1032.48278183,103.408240282,317.420063066,0.0,131.945524568,274.45309292,281.520074403,175.397388859,70.808374512,35.3143110314
 06/03  13:00:00,1030.1991623,104.047647648,327.296325419,0.0,131.945524568,266.955817592,268.647039308,185.503651448,56.6466996096,26.4966882503
 06/03  14:00:00,1020.0162822,104.993400894,320.864879473,0.0,131.945524568,266.955817592,246.205701835,177.229158106,42.4850247072,26.4915190215
 06/03  15:00:00,926.514763137,99.022439469,316.383443589,0.0,109.682768182,212.545889182,201.075167202,109.108969972,56.6466996096,35.3194976197
 06/03  16:00:00,933.609034145,99.022439469,314.785484629,0.0,109.682768182,220.04316451,201.95805166,90.4935271005,84.9700494144,26.4944751448
 06/03  17:00:00,908.835978169,99.0292029203,315.077179465,0.0,109.682768182,220.04316451,199.651173536,88.3221005704,84.9700494144,26.3590235513
 06/03  18:00:00,888.726302769,99.1110548473,316.638867919,0.0,100.150657288,199.110933808,213.414174665,119.726997697,84.9700494144,8.71712755299
 06/03  19:00:00,888.549618301,99.1541374017,318.542331518,0.0,100.150657288,191.61365848,202.4405527,128.377226026,56.6466996096,17.416627065
 06/03  20:00:00,786.363783034,99.022439469,323.381872229,0.0,55.6251445156,124.558693486,265.05851049,190.995290631,56.6466996096,17.41652025
 06/03  21:00:00,790.108355931,99.022439469,331.59976732,0.0,55.6251445156,124.558693486,272.992527293,221.790336729,42.4850247072,8.71716585693
 06/03  22:00:00,784.048469649,99.022439469,336.716960746,0.0,46.0930336215,124.558693486,295.253038778,249.512936197,28.3233498048,17.4167527768
 06/03  23:00:00,786.748674072,99.022439469,343.020022083,0.0,46.0930336215,124.558693486,293.912909013,262.336188442,14.1616749024,17.4150456692
 06/03  24:00:00,776.131590277,99.022439469,349.521508711,0.0,46.0930336215,113.312780494,291.263398683,272.525379477,5.66466996096,13.0733492447
 06/04  01:00:00,765.455246314,99.022439469,357.041116902,0.0,34.9616554283,113.312780494,300.614765216,281.892864174,5.66466996096,13.0572310818
 06/04  02:00:00,769.158350928,99.022439469,365.148383052,0.0,34.9616554283,113.312780494,313.306106386,290.226877914,5.66466996096,17.414558511
 06/04  03:00:00,771.75632463,99.022439469,370.672580512,0.0,34.9616554283,113.312780494,314.702286861,296.379327735,5.66466996096,12.6582891652
 06/04  04:00:00,781.116952248,99.022439469,375.457854965,0.0,44.4937663224,113.312780494,309.282572174,290.146148903,5.66466996096,13.4717533102
 06/04  05:00:00,781.873316083,99.022439469,378.475075821,0.0,44.4937663224,113.312780494,324.29902042,292.722897943,14.1616749024,17.4144475747
 06/04  06:00:00,832.718153857,99.022439469,376.697921024,0.0,54.0258772165,176.889270242,262.986848809,223.962442025,28.3233498048,10.7010569793
 06/04  07:00:00,814.055747905,99.022439469,354.329847915,0.0,54.0258772165,184.38654557,254.054893582,196.139786716,42.4850247072,15.4300821595
 06/04  08:00:00,880.799354023,99.022439469,336.764052373,0.0,65.1572554096,220.04316451,243.52232554,169.38313919,56.6466996096,17.492486741
 06/04  09:00:00,878.598994198,99.022439469,332.619984494,0.0,65.1572554096,212.545889182,228.957394504,160.122296436,42.4850247072,26.3500733607
 06/04  10:00:00,888.164539679,99.022439469,328.161855517,0.0,65.1572554096,220.04316451,248.617239573,151.345491721,70.808374512,26.4633733399
 06/04  11:00:00,889.061020066,99.022439469,322.853043608,0.0,65.1572554096,220.04316451,250.202178524,144.11183807,70.808374512,35.281965942
 06/04  12:00:00,888.49020536,99.022439469,320.484641908,0.0,65.1572554096,220.04316451,237.024142414,139.746027458,70.808374512,26.4697404444
 06/04  13:00:00,876.183547097,99.022439469,320.23771246,0.0,65.1572554096,212.545889182,218.57573895,135.459264534,56.6466996096,26.4697748063
 06/04  14:00:00,873.420743121,99.022439469,322.400101903,0.0,65.1572554096,212.545889182,208.330876296,139.382330666,42.4850247072,26.4635209228
 06/04  15:00:00,875.234971668,99.022439469,323.892451812,0.0,65.1572554096,212.545889182,224.986686968,133.057762259,56.6466996096,35.2822250999
 06/04  16:00:00,842.190558044,99.022439469,325.653227598,0.0,65.1572554096,220.04316451,249.278624844,137.838391457,84.9700494144,26.470183972
 06/04  17:00:00,800.002712884,99.022439469,329.54268283,0.0,54.0258772165,184.38654557,264.691169035,153.37690006,84.9700494144,26.3442195606
 06/04  18:00:00,765.048536374,99.022439469,332.086525362,0.0,44.4937663224,163.454314868,269.18275574,175.494645531,84.9700494144,8.71806079395
 06/04  19:00:00,738.67007339,99.022439469,334.483631825,0.0,44.4937663224,155.95703954,248.795484903,174.733235796,56.6466996096,17.4155494977
 06/04  20:00:00,720.605870022,99.022439469,341.703842859,0.0,44.4937663224,124.558693486,302.556092696,228.495668138,56.6466996096,17.4137249485
 06/04  21:00:00,735.442105975,99.022439469,350.382530236,0.0,44.4937663224,124.558693486,304.531257906,253.32819809,42.4850247072,8.71803510932
 06/04  22:00:00,736.852751987,99.022439469,357.059406007,0.0,34.9616554283,124.558693486,324.521030832,278.782179338,28.3233498048,17.4155016897
 06/04  23:00:00,749.600858712,99.022439469,364.862042253,0.0,34.9616554283,124.558693486,321.363815165,289.78845893,14.1616749024,17.4136813323
 06/04  24:00:00,746.877661124,99.022439469,370.596310994,0.0,34.9616554283,113.312780494,312.664253419,298.28156517,5.66466996096,8.7180182876
 06/05  01:00:00,768.505593109,99.022439469,378.063976519,0.0,46.0930336215,113.312780494,327.912973649,304.833212492,5.66466996096,17.4150911966
 06/05  02:00:00,781.626458469,99.022439469,385.471105418,0.0,46.0930336215,113.312780494,334.247383815,311.169716363,5.66466996096,17.4129974915
 06/05  03:00:00,792.571486258,99.022439469,389.061333708,0.0,46.0930336215,113.312780494,330.574943226,316.192662942,5.66466996096,8.71761032341
 06/05  04:00:00,889.273328409,99.022439469,390.345269505,0.0,100.150657288,148.969399434,322.237075263,299.156214679,5.66466996096,17.4161906231
 06/05  05:00:00,893.754095301,99.022439469,387.110799644,0.0,100.150657288,149.894399434,507.316003073,475.741587659,14.1616749024,17.412740512
 06/05  06:00:00,1109.23105475,99.54669767,384.601334462,0.0,176.471037341,302.612436532,343.710625893,306.669783091,28.3233498048,8.71749299732
 06/05  07:00:00,1215.83384685,101.037863735,360.021830985,0.0,243.2593065,310.10971186,325.806077038,256.959379923,42.4850247072,26.3616724078
 06/05  08:00:00,1215.70341568,102.074851787,326.940112799,0.0,243.2593065,310.10971186,300.012572984,216.872358118,56.6466996096,26.4935152562
 06/05  09:00:00,1222.65712539,103.0357809,322.53142164,0.0,243.2593065,302.612436532,274.463513507,196.505921359,42.4850247072,35.4725674401
 06/05  10:00:00,1224.57649226,104.081217378,324.722017902,0.0,243.2593065,310.10971186,301.337392435,185.92868704,70.808374512,44.6003308821
 06/05  11:00:00,1228.10944592,105.382593944,325.587819447,0.0,243.2593065,310.10971186,288.564139765,182.007370409,70.808374512,35.7483948438
 06/05  12:00:00,1188.62299757,107.078592725,320.500260059,0.0,243.2593065,310.10971186,289.955445177,174.702651207,70.808374512,44.4444194588
 06/05  13:00:00,1221.09772926,109.019084919,313.867888879,0.0,243.2593065,302.612436532,259.084498632,166.695438081,56.6466996096,35.7423609414
 06/05  14:00:00,1221.75010143,111.294979312,310.018949955,0.0,243.2593065,302.612436532,246.753846198,159.674399718,42.4850247072,44.5944217729
 06/05  15:00:00,1229.43133338,112.763170837,309.816430117,0.0,243.2593065,302.612436532,256.051578478,163.80382507,56.6466996096,35.6010537993
 06/05  16:00:00,1239.38889075,113.866015012,312.605367371,0.0,243.2593065,310.10971186,291.025733463,170.647417735,84.9700494144,35.408266314
 06/05  17:00:00,1256.26090275,114.684738874,316.553332882,0.0,243.2593065,310.10971186,278.366434105,175.871511541,84.9700494144,17.5248731495
 06/05  18:00:00,999.398018474,99.022439469,336.51600347,0.0,166.938926447,199.110933808,287.813600826,185.378798779,84.9700494144,17.4647526332
 06/05  19:00:00,987.508591081,99.022439469,339.7184038,0.0,166.938926447,191.61365848,250.965465719,176.856636703,56.6466996096,17.4621294068
 06/05  20:00:00,869.49271729,99.022439469,352.356660223,0.0,100.150657288,124.558693486,307.771265337,233.660427119,56.6466996096,17.4641386091
 06/05  21:00:00,849.524743109,99.022439469,372.82475167,0.0,100.150657288,124.558693486,318.564710659,258.660161716,42.4850247072,17.4195242353
 06/05  22:00:00,793.900463615,99.022439469,386.493284312,0.0,46.0930336215,124.558693486,327.547098018,284.856382527,28.3233498048,14.3673656865
 06/05  23:00:00,799.928208078,99.022439469,393.901581833,0.0,46.0930336215,124.558693486,322.006216094,296.083199542,14.1616749024,11.7613416491
 06/05  24:00:00,784.595876325,99.022439469,392.11238082,0.0,46.0930336215,113.312780494,327.251166322,304.171143745,5.66466996096,17.4153526161
 06/06  01:00:00,778.270135179,99.022439469,390.490280998,0.0,46.0930336215,113.312780494,325.633354739,311.252322845,5.66466996096,8.7163619326
 06/06  02:00:00,773.375303845,99.022439469,389.45315029,0.0,46.0930336215,113.312780494,340.711068648,317.631630466,5.66466996096,17.4147682206
 06/06  03:00:00,771.19941633,99.022439469,388.42473501,0.0,46.0930336215,113.312780494,345.702670021,322.625196446,5.66466996096,17.4128036138
 06/06  04:00:00,862.656833424,99.022439469,387.411128558,0.0,100.150657288,148.969399434,321.597722573,307.217008505,5.66466996096,8.71604410703
 06/06  05:00:00,862.589094822,99.2241611425,386.255436749,0.0,100.150657288,149.894399434,456.649946997,425.073725675,14.1616749024,17.4145464197
 06/06  06:00:00,1075.20190463,102.260973839,386.296345012,0.0,176.471037341,302.612436532,336.987881099,291.250016866,28.3233498048,17.4145144282
 06/06  07:00:00,1195.09500242,104.677303442,383.004598581,0.0,243.2593065,310.10971186,308.024466082,239.178803641,42.4850247072,26.3606377338
 06/06  08:00:00,1198.3213498,106.422609233,343.331254143,0.0,243.2593065,310.10971186,291.264787203,208.118499693,56.6466996096,26.4995879004
 06/06  09:00:00,1214.14392499,108.120724294,324.845101882,0.0,243.2593065,302.612436532,267.341648725,189.400144428,42.4850247072,35.45647959
 06/06  10:00:00,1235.76203306,109.810212151,320.171160585,0.0,243.2593065,310.10971186,282.651968751,176.167584993,70.808374512,35.6760092462
 06/06  11:00:00,1265.8437142,111.512473068,312.839678408,0.0,243.2593065,310.10971186,283.082479764,167.59342135,70.808374512,44.6806839018
 06/06  12:00:00,1241.09769036,113.424425379,303.646174429,0.0,243.2593065,310.10971186,263.956374652,157.59968343,70.808374512,35.5483167101
 06/06  13:00:00,1278.53104829,115.492076079,293.910882955,0.0,243.2593065,302.612436532,243.959263062,142.629540153,56.6466996096,44.6830232988
 06/06  14:00:00,1262.87534515,117.92959797,287.358084882,0.0,243.2593065,302.612436532,204.739001256,126.582678829,42.4850247072,35.6712977201
 06/06  15:00:00,1240.87889489,119.116885963,287.502916761,0.0,243.2593065,302.612436532,224.648796392,124.258375039,56.6466996096,43.7437217432
 06/06  16:00:00,1240.15369068,122.145479648,290.552481342,0.0,243.2593065,310.10971186,216.825279405,104.522977607,84.9700494144,27.3322523842
 06/06  17:00:00,1254.53407675,123.89265788,290.538128218,0.0,243.2593065,310.10971186,196.3442749,85.0972534434,84.9700494144,26.2769720423
 06/06  18:00:00,979.054381729,99.022439469,302.173189089,0.0,166.938926447,199.110933808,236.916913011,134.486135284,84.9700494144,17.4607283123
 06/06  19:00:00,992.989768254,99.022439469,334.820331451,0.0,166.938926447,191.61365848,238.020197793,163.9128411,56.6466996096,17.4606570837
 06/06  20:00:00,875.955870018,99.022439469,351.824149849,0.0,100.150657288,124.558693486,296.677532475,222.570174895,56.6466996096,17.46065797
 06/06  21:00:00,851.063605638,99.022439469,369.55635592,0.0,100.150657288,124.558693486,298.579949939,247.37444857,42.4850247072,8.72047666124
 06/06  22:00:00,793.920876019,99.022439469,381.139160034,0.0,46.0930336215,124.558693486,318.024692991,272.28958224,28.3233498048,17.4117609464
 06/06  23:00:00,798.099869133,99.022439469,389.288345949,0.0,46.0930336215,124.558693486,314.518483554,282.944084553,14.1616749024,17.4127240987
 06/06  24:00:00,787.101848349,99.022439469,393.275932222,0.0,46.0930336215,113.312780494,305.548655794,291.166498704,5.66466996096,8.71748712952
 06/07  01:00:00,780.497044205,99.022439469,392.518230987,0.0,46.0930336215,113.312780494,321.31839059,298.239808465,5.66466996096,17.4139121635
 06/07  02:00:00,775.908252741,99.022439469,392.065565553,0.0,46.0930336215,113.312780494,327.746440207,304.670081824,5.66466996096,17.4116884217
 06/07  03:00:00,773.664345981,99.022439469,391.582524011,0.0,46.0930336215,113.312780494,324.273960621,309.892401063,5.66466996096,8.71688959772
 06/07  04:00:00,860.15999017,99.022439469,391.421669912,0.0,100.150657288,148.969399434,318.123511284,295.044203139,5.66466996096,17.414638184
 06/07  05:00:00,861.345090319,100.203051128,391.379555978,0.0,100.150657288,149.894399434,424.366423187,392.793653975,14.1616749024,17.4110943099
 06/07  06:00:00,1076.49260506,103.744798423,392.202775531,0.0,176.471037341,302.612436532,304.849399382,267.809467176,28.3233498048,8.71658240104
 06/07  07:00:00,1180.37971901,108.259197696,368.804858578,0.0,243.2593065,310.10971186,288.042003608,219.200074178,42.4850247072,26.3569047229
 06/07  08:00:00,1187.05739217,110.496179759,330.327718233,0.0,243.2593065,310.10971186,273.138349853,189.997482616,56.6466996096,26.4941676273
 06/07  09:00:00,1212.15289999,112.174667704,320.177974754,0.0,243.2593065,302.612436532,252.640514211,174.69181905,42.4850247072,35.4636704538
 06/07  10:00:00,1227.75058358,113.661758799,316.253811877,0.0,243.2593065,310.10971186,279.050277582,163.645700473,70.808374512,44.5962025964
 06/07  11:00:00,1243.74160196,115.04211341,311.251265712,0.0,243.2593065,310.10971186,263.828736463,157.284304705,70.808374512,35.7360572457
 06/07  12:00:00,1215.31382708,116.856688067,304.473904218,0.0,243.2593065,310.10971186,254.994021437,148.62970298,70.808374512,35.5559439453
 06/07  13:00:00,1250.37315069,119.233872624,295.250591087,0.0,243.2593065,302.612436532,234.953296486,133.635836404,56.6466996096,44.6707604727
 06/07  14:00:00,1237.93240838,121.636224753,290.010874369,0.0,243.2593065,302.612436532,206.537477237,119.457838197,42.4850247072,44.5946143333
 06/07  15:00:00,1225.87721472,124.339156871,291.89638996,0.0,243.2593065,302.612436532,191.068054704,98.8340127245,56.6466996096,35.5873423695
 06/07  16:00:00,1222.79346619,126.070973958,294.642921556,0.0,243.2593065,310.10971186,197.463216693,85.9372113377,84.9700494144,26.5559559405
 06/07  17:00:00,1228.9950177,127.891378298,295.161127927,0.0,243.2593065,310.10971186,196.629029718,85.3820747209,84.9700494144,26.2769055824
 06/07  18:00:00,952.016797097,99.022439469,308.525324255,0.0,166.938926447,199.110933808,222.109572255,119.67560749,84.9700494144,17.4639153504
 06/07  19:00:00,970.064045656,99.0225469412,336.911877485,0.0,166.938926447,191.61365848,218.779542223,144.669057108,56.6466996096,17.4637855051
 06/07  20:00:00,856.025992156,99.022439469,349.406944152,0.0,100.150657288,124.558693486,281.290819198,207.180244608,56.6466996096,17.4638749802
 06/07  21:00:00,836.247588645,99.022439469,366.475528194,0.0,100.150657288,124.558693486,295.240506608,235.338438748,42.4850247072,17.4170431527
 06/07  22:00:00,782.829419367,99.022439469,377.592487278,0.0,46.0930336215,124.558693486,299.281499114,262.241379969,28.3233498048,8.7167693397
 06/07  23:00:00,789.752890238,99.022439469,384.80984053,0.0,46.0930336215,124.558693486,305.329479106,273.754979208,14.1616749024,17.412824996
 06/07  24:00:00,782.817426485,99.022439469,389.172707509,0.0,46.0930336215,113.312780494,297.846364212,282.447270244,5.66466996096,9.73442400726
 06/08  01:00:00,784.755243211,99.022439469,393.446363854,0.0,46.0930336215,113.312780494,312.276809554,290.217732888,5.66466996096,16.3944067052
 06/08  02:00:00,784.904540208,99.022439469,392.364261973,0.0,46.0930336215,113.312780494,320.724496207,297.648212176,5.66466996096,17.4116140694
 06/08  03:00:00,785.756980675,99.022439469,390.264660158,0.0,46.0930336215,113.312780494,318.078234261,303.698192342,5.66466996096,8.71537195825
 06/08  04:00:00,874.051356832,99.022439469,388.876745375,0.0,100.150657288,148.969399434,312.642949192,289.565342393,5.66466996096,17.4129368383
 06/08  05:00:00,878.220914986,100.796966203,387.81725276,0.0,100.150657288,149.894399434,408.02171014,376.447982718,14.1616749024,17.4120525187
 06/08  06:00:00,1096.91603363,105.068927696,387.315946564,0.0,176.471037341,302.612436532,292.938686846,255.900325467,28.3233498048,8.71501157421
 06/08  07:00:00,1199.81721483,110.590890964,359.403684995,0.0,243.2593065,310.10971186,281.501909474,212.656373325,42.4850247072,26.3605114424
 06/08  08:00:00,1209.59042268,112.736710918,321.967538864,0.0,243.2593065,310.10971186,277.269049886,185.465862401,56.6466996096,35.1564878755
 06/08  09:00:00,1239.4960598,114.275778725,312.509028389,0.0,243.2593065,302.612436532,241.341205458,172.095517765,42.4850247072,26.7606629862
 06/08  10:00:00,1248.40733024,115.734894196,309.698611708,0.0,243.2593065,310.10971186,276.12841325,160.739383277,70.808374512,44.5806554605
 06/08  11:00:00,1250.87546657,117.294345447,306.927226271,0.0,243.2593065,310.10971186,260.873042135,154.325930876,70.808374512,35.7387367464
 06/08  12:00:00,1210.66379495,119.218611932,303.617935309,0.0,243.2593065,310.10971186,261.325705677,146.091460412,70.808374512,44.4258707525
 06/08  13:00:00,1239.76364112,120.415889027,299.015516345,0.0,243.2593065,302.612436532,236.079373076,143.702432704,56.6466996096,35.7302407629
 06/08  14:00:00,1230.93086246,122.293443486,295.71988407,0.0,243.2593065,302.612436532,220.289723537,133.217647443,42.4850247072,44.5870513868
 06/08  15:00:00,1222.3583067,123.2177521,293.377831146,0.0,243.2593065,302.612436532,221.205109625,128.970418595,56.6466996096,35.5879914203
 06/08  16:00:00,1223.60562848,124.576417182,293.002571201,0.0,243.2593065,310.10971186,243.5985003,123.228699438,84.9700494144,35.3997514483
 06/08  17:00:00,1234.13471315,124.635853015,292.448238524,0.0,243.2593065,310.10971186,225.843127329,123.348996619,84.9700494144,17.5240812956
 06/08  18:00:00,952.133024668,99.022439469,311.588769429,0.0,166.938926447,199.110933808,270.964642513,168.529805676,84.9700494144,17.4647874232
 06/08  19:00:00,952.196072349,99.022439469,341.393652859,0.0,166.938926447,191.61365848,253.627270838,179.516055617,56.6466996096,17.464515612
 06/08  20:00:00,840.662067724,99.022439469,355.900118466,0.0,100.150657288,124.558693486,302.935042427,228.823992557,56.6466996096,17.4643502598
 06/08  21:00:00,822.181138625,99.022439469,374.448989732,0.0,100.150657288,124.558693486,310.35688279,250.454206732,42.4850247072,17.4176513506
 06/08  22:00:00,766.238262504,99.022439469,385.856408903,0.0,46.0930336215,124.558693486,311.556746732,274.516270793,28.3233498048,8.71712613492
 06/08  23:00:00,774.998063285,99.022439469,392.778366701,0.0,46.0930336215,124.558693486,316.029833536,284.457634077,14.1616749024,17.4105245564
 06/08  24:00:00,768.751272649,99.022439469,396.839261885,0.0,46.0930336215,113.312780494,314.770080864,291.694057254,5.66466996096,17.4113536496
 06/09  01:00:00,772.818813146,99.022439469,399.784906069,0.0,46.0930336215,113.312780494,312.899733944,298.518561095,5.66466996096,8.71650288736
 06/09  02:00:00,773.354359426,99.022439469,397.574082039,0.0,46.0930336215,113.312780494,328.175843345,305.099131919,5.66466996096,17.412041465
 06/09  03:00:00,774.737584024,99.022439469,394.758116149,0.0,46.0930336215,113.312780494,333.083081707,310.00852653,5.66466996096,17.4098852157
 06/09  04:00:00,869.37938832,99.022439469,392.485633691,0.0,100.150657288,148.969399434,309.445419382,295.064832636,5.66466996096,8.71591678547
 06/09  05:00:00,876.101830967,100.836473017,390.358552427,0.0,100.150657288,149.894399434,416.599007387,385.024460448,14.1616749024,17.4128720367
 06/09  06:00:00,1093.57388431,104.637053111,389.186161592,0.0,176.471037341,302.612436532,307.011583964,269.973152728,28.3233498048,8.7150814318
 06/09  07:00:00,1198.70740525,109.571666654,361.743190437,0.0,243.2593065,310.10971186,301.402711304,232.562661922,42.4850247072,26.3550246749
 06/09  08:00:00,1204.7832509,112.034350504,323.685360125,0.0,243.2593065,310.10971186,286.710727176,194.753829797,56.6466996096,35.3101977694
 06/09  09:00:00,1227.37792295,113.607240732,315.199166114,0.0,243.2593065,302.612436532,245.343082424,176.260639149,42.4850247072,26.5974185679
 06/09  10:00:00,1235.44563155,115.000064694,312.699120857,0.0,243.2593065,310.10971186,281.416781216,166.031721171,70.808374512,44.5766855324
 06/09  11:00:00,1240.15946415,116.356793741,309.314024323,0.0,243.2593065,310.10971186,267.003395578,160.45967602,70.808374512,35.7353450464
 06/09  12:00:00,1199.46803784,118.012346044,305.847161504,0.0,243.2593065,310.10971186,269.415251609,154.186031213,70.808374512,44.4208458834
 06/09  13:00:00,1227.63794909,120.212241635,302.048826333,0.0,243.2593065,302.612436532,238.362857875,145.99011598,56.6466996096,35.7260422854
 06/09  14:00:00,1222.92211449,122.174692777,300.105888931,0.0,243.2593065,302.612436532,228.106155423,141.039289162,42.4850247072,44.5818415536
 06/09  15:00:00,1219.47598221,125.077537505,298.496591993,0.0,243.2593065,302.612436532,220.240990459,128.01074594,56.6466996096,35.5835449102
 06/09  16:00:00,1217.15630025,127.934198657,296.810058674,0.0,243.2593065,310.10971186,234.656243385,114.290461303,84.9700494144,35.3957326675
 06/09  17:00:00,1221.05534034,129.25983519,293.842362038,0.0,243.2593065,310.10971186,207.973566155,105.481205946,84.9700494144,17.5223107941
 06/09  18:00:00,955.045257819,99.022439469,315.450582158,0.0,166.938926447,199.110933808,253.327286145,150.894059731,84.9700494144,17.4631769995
 06/09  19:00:00,967.663233208,99.022439469,333.79344886,0.0,166.938926447,191.61365848,244.712408588,170.602841502,56.6466996096,17.4628674758
 06/09  20:00:00,851.318547398,99.022439469,339.216622138,0.0,100.150657288,124.558693486,292.157396014,218.048057772,56.6466996096,17.4626386319
 06/09  21:00:00,827.654027114,99.022439469,350.632194462,0.0,100.150657288,124.558693486,297.712015938,237.810918636,42.4850247072,17.4160725948
 06/09  22:00:00,776.140454488,99.022439469,360.686822267,0.0,46.0930336215,124.558693486,299.832925639,262.793323618,28.3233498048,8.71625221527
 06/09  23:00:00,786.383229503,99.022439469,366.442911582,0.0,46.0930336215,124.558693486,305.711043176,274.137695212,14.1616749024,17.4116730614
 06/09  24:00:00,780.973051108,99.022439469,370.069953408,0.0,46.0930336215,113.312780494,296.42950794,282.049445405,5.66466996096,8.71539257352
 06/10  01:00:00,788.606215103,99.022439469,374.782477234,0.0,46.0930336215,113.312780494,312.43949163,289.36230957,5.66466996096,17.4125120995
 06/10  02:00:00,797.955473578,99.022439469,380.157016609,0.0,46.0930336215,113.312780494,319.361112294,296.286328304,5.66466996096,17.4101140293
 06/10  03:00:00,804.050917985,99.022439469,381.59477485,0.0,46.0930336215,113.312780494,316.085269583,301.706020529,5.66466996096,8.71457909302
 06/10  04:00:00,817.356180281,99.022439469,382.055566969,0.0,55.6251445156,113.312780494,317.575367745,294.499604477,5.66466996096,17.4110933072
 06/10  05:00:00,821.473373132,99.022439469,381.739694207,0.0,55.6251445156,113.312780494,328.369428333,296.795953881,14.1616749024,17.4117995496
 06/10  06:00:00,876.304158516,99.022439469,376.082236996,0.0,65.1572554096,176.889270242,264.472197097,227.434800369,28.3233498048,8.71404692288
 06/10  07:00:00,973.886525983,100.425518423,346.965887322,0.0,109.682768182,220.96816451,336.770177035,276.874535031,42.4850247072,17.4106172959
 06/10  08:00:00,955.469244122,100.537742995,325.919533346,0.0,109.682768182,220.96816451,310.873083875,236.729099761,56.6466996096,17.4972845041
 06/10  09:00:00,1046.9878295,102.31517614,327.140010753,0.0,131.945524568,266.955817592,280.104021436,211.254336048,42.4850247072,26.3646606807
 06/10  10:00:00,1059.89795539,102.472173143,328.13239164,0.0,131.945524568,274.45309292,295.578647873,198.290554944,70.808374512,26.4797184166
 06/10  11:00:00,1072.85244588,102.494074587,324.314008126,0.0,131.945524568,274.45309292,300.520441167,194.406221203,70.808374512,35.3058454521
 06/10  12:00:00,1054.5297733,102.605018383,318.161439551,0.0,131.945524568,274.45309292,286.597048445,189.309866372,70.808374512,26.478807561
 06/10  13:00:00,1054.94600615,103.111257138,311.05046827,0.0,131.945524568,266.955817592,264.707575163,181.582351477,56.6466996096,26.478524077
 06/10  14:00:00,1046.1318637,103.877295699,309.654670781,0.0,131.945524568,266.955817592,254.111196811,176.331793611,42.4850247072,35.294378493
 06/10  15:00:00,954.155173969,99.022439469,319.771327186,0.0,109.682768182,212.545889182,209.390643941,126.263602863,56.6466996096,26.4803414684
 06/10  16:00:00,945.246262649,99.022439469,323.332079696,0.0,109.682768182,220.04316451,224.520408599,113.071942382,84.9700494144,26.4784168023
 06/10  17:00:00,900.000455799,99.022439469,326.135191952,0.0,109.682768182,220.04316451,218.238352136,106.923399215,84.9700494144,26.3449035062
 06/10  18:00:00,874.256933621,99.0227545578,330.017146138,0.0,100.150657288,199.110933808,238.720262213,136.340637682,84.9700494144,17.4095751168
 06/10  19:00:00,877.653276552,99.0348298102,332.650413094,0.0,100.150657288,191.61365848,211.550126074,146.187695844,56.6466996096,8.71573062083
 06/10  20:00:00,781.879193702,99.022439469,338.988420314,0.0,55.6251445156,124.558693486,287.834081964,213.775207356,56.6466996096,17.4121749979
 06/10  21:00:00,799.791697728,99.022439469,357.507467569,0.0,55.6251445156,124.558693486,296.642076936,245.442220649,42.4850247072,8.7148315798
 06/10  22:00:00,802.887078581,99.022439469,370.896002665,0.0,46.0930336215,124.558693486,318.800149117,273.065161656,28.3233498048,17.4116376561
 06/10  23:00:00,810.752872931,99.022439469,381.570518891,0.0,46.0930336215,124.558693486,316.80514005,285.233934809,14.1616749024,17.4095303379
 06/10  24:00:00,803.240410199,99.022439469,388.565974062,0.0,46.0930336215,113.312780494,308.916635536,294.53766245,5.66466996096,8.71430312517
 06/11  01:00:00,785.498563203,99.022439469,386.726630127,0.0,34.9616554283,113.312780494,326.389409165,303.314554119,5.66466996096,17.4101850855
 06/11  02:00:00,780.070121564,99.022439469,384.91654364,0.0,34.9616554283,113.312780494,334.042624035,310.967362848,5.66466996096,17.4105912259
 06/11  03:00:00,776.8288726,99.022439469,383.143703091,0.0,34.9616554283,113.312780494,331.676973046,317.296045487,5.66466996096,8.71625759772
 06/11  04:00:00,783.770572129,99.022439469,381.494546777,0.0,44.4937663224,113.312780494,333.935271957,310.862437899,5.66466996096,17.4081640967
 06/11  05:00:00,781.338739224,99.022439469,379.907134419,0.0,44.4937663224,113.312780494,345.434489799,313.863580981,14.1616749024,17.409233915
 06/11  06:00:00,834.956524761,99.022439469,379.54690481,0.0,54.0258772165,176.889270242,281.130664048,244.091753695,28.3233498048,8.71556054747
 06/11  07:00:00,845.011407923,99.022439469,381.45960803,0.0,54.0258772165,184.38654557,277.004262335,217.1090405,42.4850247072,17.4101971285
 06/11  08:00:00,908.761738292,99.022439469,359.734081527,0.0,65.1572554096,220.04316451,265.120951076,190.984864276,56.6466996096,17.4893871896
 06/11  09:00:00,900.103691313,99.022439469,346.806096343,0.0,65.1572554096,212.545889182,250.924707902,182.10459607,42.4850247072,26.3350871251
 06/11  10:00:00,910.737688181,99.022439469,340.064991341,0.0,65.1572554096,220.04316451,272.774656091,175.50905285,70.808374512,26.4572287289
 06/11  11:00:00,915.249441363,99.022439469,335.842254862,0.0,65.1572554096,220.04316451,272.663053107,175.398722528,70.808374512,26.4559560662
 06/11  12:00:00,923.556580565,99.022439469,330.456762977,0.0,65.1572554096,220.04316451,270.543687503,173.280859297,70.808374512,26.4544536938
 06/11  13:00:00,921.026182538,99.022439469,323.826882237,0.0,65.1572554096,212.545889182,250.285336022,167.186086888,56.6466996096,26.4525495245
 06/11  14:00:00,917.082076468,99.022439469,322.066473632,0.0,65.1572554096,212.545889182,239.540387949,161.78903456,42.4850247072,35.2663286822
 06/11  15:00:00,912.170269247,99.022439469,321.911889562,0.0,65.1572554096,212.545889182,230.284182214,147.18089297,56.6466996096,26.4565896338
 06/11  16:00:00,882.853647995,99.022439469,322.507551842,0.0,65.1572554096,220.04316451,244.427014707,132.998611788,84.9700494144,26.4583535046
 06/11  17:00:00,845.988974167,99.022439469,324.346499326,0.0,54.0258772165,184.38654557,246.097896648,134.791839101,84.9700494144,26.3360081328
 06/11  18:00:00,819.447784167,99.022439469,327.808312926,0.0,44.4937663224,163.454314868,258.980620869,165.296754199,84.9700494144,8.71381725539
 06/11  19:00:00,804.885956448,99.022439469,332.96585112,0.0,44.4937663224,155.95703954,249.917381611,175.861266712,56.6466996096,17.4094152892
 06/11  20:00:00,786.079515441,99.022439469,344.250073143,0.0,44.4937663224,124.558693486,310.909492213,236.852626831,56.6466996096,17.4101657724
 06/11  21:00:00,804.966423672,99.022439469,363.549468092,0.0,44.4937663224,124.558693486,317.889522153,266.688516352,42.4850247072,8.71598109379
 06/11  22:00:00,806.039604571,99.022439469,375.530368447,0.0,34.9616554283,124.558693486,337.688717339,291.954365592,28.3233498048,17.4110019428
 06/11  23:00:00,809.224548424,99.022439469,383.664551054,0.0,34.9616554283,124.558693486,334.160002664,302.589568513,14.1616749024,17.4087592484
 06/11  24:00:00,795.717396369,99.022439469,385.456714817,0.0,34.9616554283,113.312780494,324.888940698,310.50896605,5.66466996096,8.71530468741
 06/12  01:00:00,801.426227422,99.022439469,384.039909187,0.0,46.0930336215,113.312780494,339.634995202,316.560977383,5.66466996096,17.4093478572
 06/12  02:00:00,797.200186169,99.022439469,382.961412363,0.0,46.0930336215,113.312780494,337.28956106,322.910815746,5.66466996096,8.71407535279
 06/12  03:00:00,793.369318136,99.022439469,382.146350352,0.0,46.0930336215,113.312780494,350.69572858,327.621117828,5.66466996096,17.4099407911
 06/12  04:00:00,880.414732181,99.022439469,381.807909298,0.0,100.150657288,148.969399434,333.491931594,310.416759645,5.66466996096,17.4105019878
 06/12  05:00:00,880.090390212,99.022439469,381.478578664,0.0,100.150657288,149.894399434,537.851211255,514.974087857,14.1616749024,8.71544849565
 06/12  06:00:00,1090.39961082,99.5355093041,382.169560799,0.0,176.471037341,302.612436532,367.218347501,321.485401425,28.3233498048,17.4095962716
 06/12  07:00:00,1204.94384613,100.776419476,373.407524121,0.0,243.2593065,310.10971186,327.5612894,258.727359993,42.4850247072,26.3489047003
 06/12  08:00:00,1219.09175735,101.546924803,341.916386018,0.0,243.2593065,310.10971186,308.847566562,225.716719812,56.6466996096,26.4841471401
 06/12  09:00:00,1248.88016916,102.143828082,331.400956609,0.0,243.2593065,302.612436532,288.85922696,210.934608138,42.4850247072,35.4395941148
 06/12  10:00:00,1256.8858448,102.665095887,328.300064691,0.0,243.2593065,310.10971186,306.126377734,199.664194125,70.808374512,35.6538090973
 06/12  11:00:00,1261.47270613,103.548496873,326.242295155,0.0,243.2593065,310.10971186,310.543616663,195.085610102,70.808374512,44.6496320485
 06/12  12:00:00,1216.77312204,104.930514972,322.330023992,0.0,243.2593065,310.10971186,296.543012458,190.210584655,70.808374512,35.5240532912
 06/12  13:00:00,1237.35466736,106.812724283,319.12781746,0.0,243.2593065,302.612436532,282.578150306,183.227299764,56.6466996096,42.7041509319
 06/12  14:00:00,1247.07231044,109.025757855,316.483380952,0.0,243.2593065,302.612436532,255.941778464,175.86814944,42.4850247072,37.5886043172
 06/12  15:00:00,1268.52186235,112.413870481,308.732023097,0.0,243.2593065,302.612436532,249.677669117,157.449456568,56.6466996096,35.5815129391
 06/12  16:00:00,1278.08154532,116.366695521,300.831162231,0.0,243.2593065,310.10971186,257.558198584,137.198273527,84.9700494144,35.3898756422
 06/12  17:00:00,1285.78495311,119.552595931,295.372419024,0.0,243.2593065,310.10971186,226.09827326,123.609651611,84.9700494144,17.5185722348
 06/12  18:00:00,1024.26757744,99.0233016844,314.355604099,0.0,166.938926447,199.110933808,236.714032619,134.28472646,84.9700494144,17.4592567444
 06/12  19:00:00,1018.80235601,99.0910441544,322.010043197,0.0,166.938926447,191.61365848,216.529690351,142.426986052,56.6466996096,17.4560046896
 06/12  20:00:00,894.758315826,99.022439469,328.446957075,0.0,100.150657288,124.558693486,279.647826094,205.543624487,56.6466996096,17.457501998
 06/12  21:00:00,871.740885173,99.022439469,343.489760359,0.0,100.150657288,124.558693486,297.042874568,237.141798961,42.4850247072,17.4160508996
 06/12  22:00:00,816.895868351,99.022439469,354.944421961,0.0,46.0930336215,124.558693486,303.789715618,266.75362579,28.3233498048,8.71274002282
 06/12  23:00:00,822.075937249,99.022439469,363.21669848,0.0,46.0930336215,124.558693486,311.329959493,279.759729152,14.1616749024,17.4085554385
 06/12  24:00:00,813.489858997,99.022439469,369.239853827,0.0,46.0930336215,113.312780494,311.987408454,288.913610152,5.66466996096,17.4091283412
 06/13  01:00:00,818.368355324,99.022439469,376.867427494,0.0,46.0930336215,113.312780494,311.204109765,296.824162376,5.66466996096,8.71527742753
 06/13  02:00:00,821.508851771,99.022439469,380.667309427,0.0,46.0930336215,113.312780494,327.426081984,304.352028568,5.66466996096,17.4093834541
 06/13  03:00:00,818.929407206,99.022439469,378.067058013,0.0,46.0930336215,113.312780494,324.725903116,310.347116346,5.66466996096,8.71411680871
 06/13  04:00:00,907.544622578,99.022439469,376.321166514,0.0,100.150657288,148.969399434,318.653452693,295.578627547,5.66466996096,17.4101551844
 06/13  05:00:00,907.242897445,99.239426496,374.848423718,0.0,100.150657288,149.894399434,433.611657538,402.041270328,14.1616749024,17.4087123075
 06/13  06:00:00,1119.07969181,102.159305009,374.332016214,0.0,176.471037341,302.612436532,310.817062727,273.780372921,28.3233498048,8.71334000046
 06/13  07:00:00,1228.88382125,105.339826213,359.901207582,0.0,243.2593065,310.10971186,295.998692338,227.162291877,42.4850247072,26.3513757529
 06/13  08:00:00,1233.73588601,107.627505352,326.277527094,0.0,243.2593065,310.10971186,282.438057629,199.312497883,56.6466996096,26.4788601371
 06/13  09:00:00,1251.21930358,109.340755898,317.50127989,0.0,243.2593065,302.612436532,263.87579897,185.94305291,42.4850247072,35.4477213529
 06/13  10:00:00,1248.68449176,110.902036869,316.063834364,0.0,243.2593065,310.10971186,291.878197278,176.500805315,70.808374512,44.5690174506
 06/13  11:00:00,1239.67713792,112.557031784,316.199419612,0.0,243.2593065,310.10971186,279.294924728,172.775491287,70.808374512,35.7110589292
 06/13  12:00:00,1206.28696206,114.558386534,312.433311277,0.0,243.2593065,310.10971186,274.805657479,168.465312849,70.808374512,35.531970118
 06/13  13:00:00,1251.6066404,116.975066677,305.541935898,0.0,243.2593065,302.612436532,260.488505885,159.196735666,56.6466996096,44.6450706102
 06/13  14:00:00,1256.42224157,119.522271608,299.32621315,0.0,243.2593065,302.612436532,225.475890253,147.343377966,42.4850247072,35.6474875801
 06/13  15:00:00,1254.94828375,123.265070702,291.77246756,0.0,243.2593065,302.612436532,216.483930069,124.248553146,56.6466996096,35.5886773138
 06/13  16:00:00,1254.46176961,127.18476019,287.5824421,0.0,243.2593065,310.10971186,223.615667657,103.250659799,84.9700494144,35.394958443
 06/13  17:00:00,1262.68518271,130.166477137,288.442596935,0.0,243.2593065,310.10971186,185.642468144,83.1548533071,84.9700494144,17.5175654226
 06/13  18:00:00,982.014004607,99.1193096908,298.880427771,0.0,166.938926447,199.110933808,213.153909504,110.723104622,84.9700494144,17.4607554676
 06/13  19:00:00,988.905559213,99.4000450169,316.808531306,0.0,166.938926447,191.61365848,204.186589088,130.080551015,56.6466996096,17.4593384632
 06/13  20:00:00,873.665923083,99.0291041564,328.012001794,0.0,100.150657288,124.558693486,262.369990504,188.264285871,56.6466996096,17.4590050242
 06/13  21:00:00,849.102561129,99.022439469,336.722159592,0.0,100.150657288,124.558693486,280.517663361,220.619063447,42.4850247072,17.4135752065
 06/13  22:00:00,795.927427019,99.022439469,347.23696219,0.0,46.0930336215,124.558693486,296.109204525,250.377186569,28.3233498048,17.408668151
 06/13  23:00:00,806.077089717,99.022439469,356.380593987,0.0,46.0930336215,124.558693486,287.228760889,264.351852957,14.1616749024,8.71523303
 06/13  24:00:00,801.643411861,99.022439469,363.566051466,0.0,46.0930336215,113.312780494,298.521205359,275.445564162,5.66466996096,17.4109712356
 06/14  01:00:00,809.828315399,99.022439469,372.846678738,0.0,46.0930336215,113.312780494,299.011332142,284.63268002,5.66466996096,8.71398216065
 06/14  02:00:00,821.788255452,99.022439469,381.897074183,0.0,46.0930336215,113.312780494,316.395135638,293.32091033,5.66466996096,17.4095553477
 06/14  03:00:00,822.52031039,99.022439469,379.862741492,0.0,46.0930336215,113.312780494,323.666302984,300.595082522,5.66466996096,17.4065505015
 06/14  04:00:00,909.501322848,99.022439469,376.339131687,0.0,100.150657288,148.969399434,301.709183105,287.331505222,5.66466996096,8.7130079225
 06/14  05:00:00,911.664707699,100.363488337,373.182744044,0.0,100.150657288,149.894399434,404.539261946,372.968833474,14.1616749024,17.4087535692
 06/14  06:00:00,1127.67113395,104.990470361,370.915305064,0.0,176.471037341,302.612436532,301.100983663,255.36954936,28.3233498048,17.4080844982
 06/14  07:00:00,1248.04751775,110.530388062,359.485130697,0.0,243.2593065,310.10971186,273.952354061,213.896226912,42.4850247072,17.5711024419
 06/14  08:00:00,1242.7067107,112.596206916,316.913547613,0.0,243.2593065,310.10971186,280.225619368,188.278766515,56.6466996096,35.3001532433
 06/14  09:00:00,1248.3972849,114.123087089,303.480557501,0.0,243.2593065,302.612436532,241.948631449,172.88313722,42.4850247072,26.5804695219
 06/14  10:00:00,1258.28320701,115.807783241,302.664873116,0.0,243.2593065,310.10971186,273.980843843,158.617884531,70.808374512,44.5545847992
 06/14  11:00:00,1268.36895879,117.776779824,297.861776988,0.0,243.2593065,310.10971186,251.337931788,144.814878976,70.808374512,35.7146782994
 06/14  12:00:00,1234.43681922,120.044172191,289.833689169,0.0,243.2593065,310.10971186,240.179007511,133.835439805,70.808374512,35.5351931944
