Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  13:00:00,1274.57413221,122.482094146,284.055528989,0.0,243.2593065,302.612436532,224.568189019,123.28439065,56.6466996096,44.6370987591
 06/14  14:00:00,1280.34575707,125.09146655,284.062679174,0.0,243.2593065,302.612436532,181.591239856,103.455952219,42.4850247072,35.6502629298
 06/14  15:00:00,1286.27507526,129.658828739,285.508028342,0.0,243.2593065,302.612436532,182.805565251,81.690957689,56.6466996096,44.467907952
 06/14  16:00:00,1306.5202555,139.436559017,292.433933812,0.0,243.2593065,310.10971186,165.832157412,54.3129510402,84.9700494144,26.5491569578
 06/14  17:00:00,1325.18423589,152.942596373,292.831592142,0.0,243.2593065,310.10971186,145.483244433,34.2474514068,84.9700494144,26.265743612
 06/14  18:00:00,1002.58904044,99.2826231395,286.716721423,0.0,166.938926447,199.110933808,163.487787559,62.7248113331,84.9700494144,15.7929268115
 06/14  19:00:00,995.91056107,99.6494779609,284.224142795,0.0,166.938926447,191.61365848,155.798436962,88.7509545634,56.6466996096,10.4007827895
 06/14  20:00:00,888.481421654,99.0837613125,298.21284782,0.0,100.150657288,124.558693486,234.646706536,160.539845609,56.6466996096,17.4601613172
 06/14  21:00:00,873.496021019,99.022439469,320.214097666,0.0,100.150657288,124.558693486,256.42280046,196.523151759,42.4850247072,17.4146239937
 06/14  22:00:00,811.609966179,99.022439469,323.825385059,0.0,46.0930336215,124.558693486,272.823739862,227.090650049,28.3233498048,17.4097400082
 06/14  23:00:00,814.635725838,99.022439469,326.027640956,0.0,46.0930336215,124.558693486,263.921700265,241.047103883,14.1616749024,8.71292147959
 06/14  24:00:00,805.384322642,99.022439469,330.335856776,0.0,46.0930336215,113.312780494,275.18624861,252.113938454,5.66466996096,17.4076401955
 06/15  01:00:00,809.512804487,99.022439469,337.437508459,0.0,46.0930336215,113.312780494,285.769425941,262.69724873,5.66466996096,17.4075072501
 06/15  02:00:00,817.541988547,99.022439469,344.656013171,0.0,46.0930336215,113.312780494,287.150816908,272.771624743,5.66466996096,8.7145222039
 06/15  03:00:00,822.814290434,99.022439469,349.357249028,0.0,46.0930336215,113.312780494,304.199412522,281.126869884,5.66466996096,17.4078726772
 06/15  04:00:00,916.286322655,99.022439469,353.878871026,0.0,100.150657288,148.969399434,283.408314347,269.030293789,5.66466996096,8.71335059743
 06/15  05:00:00,920.312370871,102.477775853,353.756854692,0.0,100.150657288,149.894399434,372.981835418,341.411127224,14.1616749024,17.4090332917
 06/15  06:00:00,1132.26315308,107.933399637,348.000280748,0.0,176.471037341,302.612436532,277.086756305,231.354683686,28.3233498048,17.4087228144
 06/15  07:00:00,1232.50774013,114.22149802,318.557664433,0.0,243.2593065,310.10971186,253.827446101,193.771210808,42.4850247072,17.5712105853
 06/15  08:00:00,1249.61218454,116.401117441,291.245321083,0.0,243.2593065,310.10971186,259.8595108,167.913156379,56.6466996096,35.2996548114
 06/15  09:00:00,1282.97933594,118.103739318,289.340171633,0.0,243.2593065,302.612436532,220.200895101,151.142588174,42.4850247072,26.5732822199
 06/15  10:00:00,1287.95150127,119.824837738,287.599089861,0.0,243.2593065,310.10971186,250.707918131,135.359651429,70.808374512,44.5398921902
 06/15  11:00:00,1281.77516526,121.575548952,283.063767289,0.0,243.2593065,310.10971186,224.906419538,118.385367395,70.808374512,35.7126776309
 06/15  12:00:00,1251.05851973,123.50953748,284.698211067,0.0,243.2593065,310.10971186,205.64122891,99.2997661994,70.808374512,35.5330881984
 06/15  13:00:00,1291.81599991,126.716855696,286.815194556,0.0,243.2593065,302.612436532,185.040493284,83.7607318243,56.6466996096,44.6330618505
 06/15  14:00:00,1297.48716936,133.843072878,293.654479654,0.0,243.2593065,302.612436532,139.994516463,61.8622973483,42.4850247072,35.6471944071
 06/15  15:00:00,1291.52752267,142.961586539,296.040162604,0.0,243.2593065,302.612436532,141.805652451,40.695137592,56.6466996096,44.4638152498
 06/15  16:00:00,1297.9560331,152.773620027,296.57753929,0.0,243.2593065,310.10971186,139.813948075,28.2949071692,84.9700494144,26.5489914917
 06/15  17:00:00,1326.55539404,167.455587091,295.689829825,0.0,243.2593065,310.10971186,127.609470671,16.3753152882,84.9700494144,26.2641059682
 06/15  18:00:00,1008.9135993,99.1990688297,300.464629727,0.0,166.938926447,199.110933808,138.80778263,45.1016506937,84.9700494144,8.73608252141
 06/15  19:00:00,981.951945558,99.5342713833,288.08015932,0.0,166.938926447,191.61365848,141.213981897,67.1078598153,56.6466996096,17.4594224722
 06/15  20:00:00,864.881487194,99.0619449686,298.318109597,0.0,100.150657288,124.558693486,226.041371478,151.935573092,56.6466996096,17.459098776
 06/15  21:00:00,856.091439053,99.022439469,325.92123655,0.0,100.150657288,124.558693486,250.265901735,190.367358362,42.4850247072,17.4135186663
 06/15  22:00:00,794.407091359,99.022439469,329.845122732,0.0,46.0930336215,124.558693486,266.799370601,221.067454346,28.3233498048,17.4085664499
 06/15  23:00:00,796.574341275,99.022439469,332.923291176,0.0,46.0930336215,124.558693486,257.864604,234.987777644,14.1616749024,8.71515145397
 06/15  24:00:00,787.052021566,99.022439469,337.759095158,0.0,46.0930336215,113.312780494,268.990192403,245.917472236,5.66466996096,17.4080502063
 06/16  01:00:00,790.836109948,99.022439469,343.812110373,0.0,46.0930336215,113.312780494,278.936279541,255.865440766,5.66466996096,17.4061688147
 06/16  02:00:00,793.912949259,99.022439469,350.376066474,0.0,46.0930336215,113.312780494,279.828492509,265.450021098,5.66466996096,8.71380144991
 06/16  03:00:00,798.5474893,99.022439469,354.692513053,0.0,46.0930336215,113.312780494,296.475674086,273.404578954,5.66466996096,17.4064251711
 06/16  04:00:00,893.08671085,99.022439469,357.847843652,0.0,100.150657288,148.969399434,275.94951906,261.572221377,5.66466996096,8.71262772146
 06/16  05:00:00,895.963704182,103.37531667,355.729057407,0.0,100.150657288,149.894399434,359.49105393,327.921482841,14.1616749024,17.4078961869
 06/16  06:00:00,1103.29768784,109.134205631,348.003368458,0.0,176.471037341,302.612436532,266.787028238,221.056581113,28.3233498048,17.4070973195
 06/16  07:00:00,1201.83054739,115.569008751,319.337752308,0.0,243.2593065,310.10971186,244.400892043,184.346751327,42.4850247072,17.5691160089
 06/16  08:00:00,1229.31297993,117.805778123,297.325610489,0.0,243.2593065,310.10971186,251.466635049,159.525106987,56.6466996096,35.2948284527
 06/16  09:00:00,1269.81347334,119.537976613,292.401990799,0.0,243.2593065,302.612436532,208.355021597,139.288261391,42.4850247072,26.581735499
 06/16  10:00:00,1271.95922638,121.299694838,287.013308592,0.0,243.2593065,310.10971186,239.133245671,123.780190574,70.808374512,44.5446805853
 06/16  11:00:00,1260.82849656,123.287930312,287.231948939,0.0,243.2593065,310.10971186,210.794786413,104.28160921,70.808374512,35.7048026907
 06/16  12:00:00,1214.52374912,125.396585388,290.665104614,0.0,243.2593065,310.10971186,198.945753047,92.6114223926,70.808374512,35.5259561428
 06/16  13:00:00,1234.07642719,127.123221353,292.675683658,0.0,243.2593065,302.612436532,189.843785077,88.5637219696,56.6466996096,44.6333634974
 06/16  14:00:00,1234.83789387,129.137100294,294.440869992,0.0,243.2593065,302.612436532,161.280400184,83.1568090723,42.4850247072,35.638566404
 06/16  15:00:00,1248.44952772,134.348432252,297.496967571,0.0,243.2593065,302.612436532,155.74526614,63.519493213,56.6466996096,35.579073317
 06/16  16:00:00,1264.42673687,145.98287059,303.171113761,0.0,243.2593065,310.10971186,156.990971006,36.6348515494,84.9700494144,35.3860700423
 06/16  17:00:00,1275.81469718,155.467423398,303.627273164,0.0,243.2593065,310.10971186,128.952878277,26.4684274343,84.9700494144,17.514401428
 06/16  18:00:00,957.499665235,99.022439469,303.923362005,0.0,166.938926447,199.110933808,169.390774213,66.9634813881,84.9700494144,17.4572434103
 06/16  19:00:00,937.442425243,99.022439469,296.646952052,0.0,166.938926447,191.61365848,190.620788405,116.517916632,56.6466996096,17.4561721636
 06/16  20:00:00,840.080465048,99.022439469,324.650830573,0.0,100.150657288,124.558693486,267.913178625,193.81053242,56.6466996096,17.4559465952
 06/16  21:00:00,816.742625822,99.022439469,343.53634562,0.0,100.150657288,124.558693486,275.394915443,215.496638212,42.4850247072,17.4132525232
 06/16  22:00:00,757.35135721,99.022439469,354.790011896,0.0,46.0930336215,124.558693486,279.788737194,242.752082808,28.3233498048,8.71330458188
 06/16  23:00:00,760.81458029,99.022439469,365.966740522,0.0,46.0930336215,124.558693486,288.157532863,256.587591525,14.1616749024,17.4082664359
 06/16  24:00:00,753.369487868,99.022439469,375.357400129,0.0,46.0930336215,113.312780494,290.06134115,266.988119638,5.66466996096,17.4085515513
 06/17  01:00:00,759.64541556,99.022439469,385.952032594,0.0,46.0930336215,113.312780494,290.518185551,276.141387092,5.66466996096,8.71212849757
 06/17  02:00:00,766.980014609,99.022439469,397.62871964,0.0,46.0930336215,113.312780494,308.258766002,285.188537841,5.66466996096,17.4055582008
 06/17  03:00:00,767.76622011,99.022439469,401.572138801,0.0,46.0930336215,113.312780494,316.01197801,292.941601438,5.66466996096,17.4057066112
 06/17  04:00:00,776.159913484,99.022439469,400.549961464,0.0,55.6251445156,113.312780494,302.28196651,287.903685744,5.66466996096,8.71361080499
 06/17  05:00:00,774.793450629,99.022439469,399.635909028,0.0,55.6251445156,113.312780494,323.465140227,291.897457274,14.1616749024,17.40600805
 06/17  06:00:00,832.669016161,99.022439469,399.850847116,0.0,65.1572554096,176.889270242,261.861531532,224.825794955,28.3233498048,8.71238677185
 06/17  07:00:00,948.00636155,100.834891255,390.415877644,0.0,109.682768182,220.96816451,325.243718411,265.351314104,42.4850247072,17.4073796
 06/17  08:00:00,922.617121777,100.875338274,352.17063845,0.0,109.682768182,220.96816451,301.919490697,227.781247006,56.6466996096,17.4915440822
 06/17  09:00:00,1015.85776186,102.898236603,334.814112226,0.0,131.945524568,266.955817592,264.41059755,195.572882825,42.4850247072,26.3526900178
 06/17  10:00:00,1018.72545672,103.237804359,329.456131418,0.0,131.945524568,274.45309292,277.721969635,180.443410706,70.808374512,26.4701844172
 06/17  11:00:00,1017.85250902,103.472437705,327.01001894,0.0,131.945524568,274.45309292,267.886510394,170.256755074,70.808374512,26.8213808077
 06/17  12:00:00,987.816100075,103.914547994,328.449123762,0.0,131.945524568,274.45309292,277.866161736,172.126410841,70.808374512,34.9313763827
 06/17  13:00:00,985.712868947,104.264605394,332.136622712,0.0,131.945524568,266.955817592,263.144043325,180.032210339,56.6466996096,26.4651333767
 06/17  14:00:00,994.782023143,104.762280668,337.110715021,0.0,131.945524568,266.955817592,249.50359501,180.554811277,42.4850247072,26.4637590253
 06/17  15:00:00,933.994726241,99.022439469,356.264625969,0.0,109.682768182,212.545889182,231.690449649,148.578815703,56.6466996096,26.4649343363
 06/17  16:00:00,935.197640817,99.022439469,352.504600406,0.0,109.682768182,220.04316451,269.786389135,149.535184318,84.9700494144,35.2811554024
 06/17  17:00:00,891.227583922,99.022439469,343.570893898,0.0,109.682768182,220.04316451,249.421621577,146.886957834,84.9700494144,17.5646143286
 06/17  18:00:00,861.420609332,99.022439469,342.610694043,0.0,100.150657288,199.110933808,275.169537377,172.793197285,84.9700494144,17.4062906779
 06/17  19:00:00,850.346594632,99.022439469,344.699549031,0.0,100.150657288,191.61365848,248.992786357,174.939582138,56.6466996096,17.4065046097
 06/17  20:00:00,755.507430602,99.022439469,356.494847477,0.0,55.6251445156,124.558693486,298.576585901,233.215842608,56.6466996096,8.7140436834
 06/17  21:00:00,777.1798554,99.022439469,376.762071665,0.0,55.6251445156,124.558693486,318.249386034,258.357539712,42.4850247072,17.4068216148
 06/17  22:00:00,780.881853821,99.022439469,389.516332911,0.0,46.0930336215,124.558693486,319.434826931,282.398707316,28.3233498048,8.71276980998
 06/17  23:00:00,788.442534659,99.022439469,396.98051188,0.0,46.0930336215,124.558693486,324.484066143,292.915275686,14.1616749024,17.407115555
 06/17  24:00:00,775.315057427,99.022439469,396.5582667,0.0,46.0930336215,113.312780494,323.24547989,300.173477546,5.66466996096,17.4073323833
 06/18  01:00:00,761.030818995,99.022439469,394.878913412,0.0,34.9616554283,113.312780494,321.401345658,307.022409627,5.66466996096,8.71426607013
 06/18  02:00:00,758.592939505,99.022439469,393.492337704,0.0,34.9616554283,113.312780494,336.43513453,313.36339756,5.66466996096,17.4070670087
 06/18  03:00:00,757.818757481,99.022439469,392.109878273,0.0,34.9616554283,113.312780494,332.628262903,318.250764105,5.66466996096,8.71282883719
 06/18  04:00:00,767.224404911,99.022439469,390.794079072,0.0,44.4937663224,113.312780494,333.900303122,310.828427848,5.66466996096,17.4072053129
 06/18  05:00:00,767.865694809,99.022439469,389.64014942,0.0,44.4937663224,113.312780494,343.666974509,312.097965908,14.1616749024,17.407333698
 06/18  06:00:00,824.636958543,99.022439469,389.446153358,0.0,54.0258772165,176.889270242,280.430106601,243.394529514,28.3233498048,8.71222728229
 06/18  07:00:00,825.382964702,99.022439469,381.868427225,0.0,54.0258772165,184.38654557,276.686727433,216.797015164,42.4850247072,17.4046875612
 06/18  08:00:00,871.313207484,99.022439469,351.11313155,0.0,65.1572554096,220.04316451,259.803146678,185.675582997,56.6466996096,17.4808640714
 06/18  09:00:00,852.84208977,99.022439469,345.124269535,0.0,65.1572554096,212.545889182,244.446920998,175.636756344,42.4850247072,26.3251399472
 06/18  10:00:00,859.172111542,99.022439469,344.299966695,0.0,65.1572554096,220.04316451,265.649537049,168.397172092,70.808374512,26.4439904446
 06/18  11:00:00,861.387670022,99.022439469,341.858197179,0.0,65.1572554096,220.04316451,261.630029095,164.38009244,70.808374512,26.4415621427
 06/18  12:00:00,856.599187465,99.022439469,341.38243234,0.0,65.1572554096,220.04316451,266.570290996,169.322804335,70.808374512,26.4391121481
 06/18  13:00:00,850.691927565,99.022439469,344.467953128,0.0,65.1572554096,212.545889182,253.735841095,170.64714772,56.6466996096,26.4419937654
 06/18  14:00:00,853.300454171,99.022439469,347.07949089,0.0,65.1572554096,212.545889182,231.556073806,162.631816474,42.4850247072,26.4392326251
 06/18  15:00:00,852.092098047,99.022439469,345.892023744,0.0,65.1572554096,212.545889182,245.86926268,156.635259935,56.6466996096,32.5873031356
 06/18  16:00:00,825.659082583,99.022439469,344.809986302,0.0,65.1572554096,220.04316451,278.342020981,164.27172435,84.9700494144,29.1002472166
 06/18  17:00:00,782.319644928,99.022439469,346.46586855,0.0,54.0258772165,184.38654557,285.734672231,183.207684992,84.9700494144,17.5569378239
 06/18  18:00:00,760.701349816,99.022439469,348.237012792,0.0,44.4937663224,163.454314868,301.130810997,198.753537845,84.9700494144,17.4072237382
 06/18  19:00:00,758.484553113,99.022439469,349.626817264,0.0,44.4937663224,155.95703954,255.88431968,190.063138461,56.6466996096,9.17448160961
 06/18  20:00:00,744.881632252,99.022439469,357.364677804,0.0,44.4937663224,124.558693486,322.489536936,248.897468492,56.6466996096,16.945368835
 06/18  21:00:00,762.902299709,99.022439469,375.913952855,0.0,44.4937663224,124.558693486,338.078842898,278.189716643,42.4850247072,17.4041015482
 06/18  22:00:00,764.852192573,99.022439469,388.119170322,0.0,34.9616554283,124.558693486,340.273878152,303.238777053,28.3233498048,8.71175129379
 06/18  23:00:00,771.984967875,99.022439469,396.388591837,0.0,34.9616554283,124.558693486,345.157564684,313.590948297,14.1616749024,17.4049414843
 06/18  24:00:00,761.424445454,99.022439469,399.437293769,0.0,34.9616554283,113.312780494,344.02422847,320.954466041,5.66466996096,17.4050924686
 06/19  01:00:00,769.516811923,99.022439469,398.234817694,0.0,46.0930336215,113.312780494,340.705829961,326.328084203,5.66466996096,8.71307579659
 06/19  02:00:00,767.103544711,99.022439469,397.301832159,0.0,46.0930336215,113.312780494,355.508582342,332.439176583,5.66466996096,17.4047357978
 06/19  03:00:00,765.523238879,99.022439469,396.590506538,0.0,46.0930336215,113.312780494,351.419785993,337.043425225,5.66466996096,8.71169080681
 06/19  04:00:00,853.629464216,99.022439469,396.166388316,0.0,100.150657288,148.969399434,341.788006457,318.718417277,5.66466996096,17.404919219
 06/19  05:00:00,854.618800927,99.022439469,395.744717831,0.0,100.150657288,149.894399434,594.780245977,563.213714958,14.1616749024,17.4048561162
 06/19  06:00:00,1067.23455381,99.464940816,396.28455336,0.0,176.471037341,302.612436532,377.877332826,340.840839323,28.3233498048,8.71314369863
 06/19  07:00:00,1176.79086271,100.594579113,379.546046797,0.0,243.2593065,310.10971186,350.301791861,281.479104534,42.4850247072,26.3376626198
 06/19  08:00:00,1185.82444427,101.397338263,344.018803609,0.0,243.2593065,310.10971186,324.437252958,241.317402686,56.6466996096,26.4731506623
 06/19  09:00:00,1211.92103193,102.117721771,335.273679734,0.0,243.2593065,302.612436532,293.615860547,215.709207813,42.4850247072,35.4216280265
 06/19  10:00:00,1217.41995858,102.633929854,331.660217318,0.0,243.2593065,310.10971186,306.019057379,199.584514249,70.808374512,35.6261686185
 06/19  11:00:00,1224.50032911,103.277137682,326.383975144,0.0,243.2593065,310.10971186,306.393896469,190.961249961,70.808374512,44.6242719961
 06/19  12:00:00,1199.37795103,104.410108092,320.170985427,0.0,243.2593065,310.10971186,289.238434628,182.931648053,70.808374512,35.4984120635
 06/19  13:00:00,1240.70421441,106.237402338,314.349529609,0.0,243.2593065,302.612436532,263.616910686,171.276699828,56.6466996096,35.6935112483
 06/19  14:00:00,1248.03768243,108.243802434,309.39027351,0.0,243.2593065,302.612436532,248.060414043,161.037045963,42.4850247072,44.5383433722
 06/19  15:00:00,1257.27875458,110.266857194,303.984677707,0.0,243.2593065,302.612436532,244.238604244,152.044354883,56.6466996096,35.5475497521
 06/19  16:00:00,1260.86450514,113.9184311,299.496686881,0.0,243.2593065,310.10971186,244.3583443,132.853120794,84.9700494144,26.5351740925
 06/19  17:00:00,1263.5450719,116.728561431,297.847546027,0.0,243.2593065,310.10971186,234.830169626,123.599287624,84.9700494144,26.2608325877
 06/19  18:00:00,1014.33237566,99.022439469,317.793533725,0.0,166.938926447,199.110933808,242.48992493,140.068673505,84.9700494144,17.4512020109
 06/19  19:00:00,1026.41880199,99.022439469,322.786703054,0.0,166.938926447,191.61365848,213.417143463,148.035182395,56.6466996096,8.73526145809
 06/19  20:00:00,906.527975139,99.022439469,326.223240122,0.0,100.150657288,124.558693486,285.084679359,210.981253546,56.6466996096,17.4567262028
 06/19  21:00:00,879.653217505,99.022439469,341.200407742,0.0,100.150657288,124.558693486,301.210430301,241.313866237,42.4850247072,17.4115393567
 06/19  22:00:00,823.747987391,99.022439469,355.250122363,0.0,46.0930336215,124.558693486,316.972707454,271.242982175,28.3233498048,17.4063754737
 06/19  23:00:00,830.069022306,99.022439469,366.93848909,0.0,46.0930336215,124.558693486,307.56172953,284.686114347,14.1616749024,8.71394028045
 06/19  24:00:00,823.025362117,99.022439469,376.317361031,0.0,46.0930336215,113.312780494,317.276655807,294.203967146,5.66466996096,17.4080186997
 06/20  01:00:00,818.929963028,99.022439469,379.674365201,0.0,46.0930336215,113.312780494,317.2076918,302.830649548,5.66466996096,8.7123722907
 06/20  02:00:00,809.93542333,99.022439469,377.563124318,0.0,46.0930336215,113.312780494,334.276890873,311.20618474,5.66466996096,17.4060361715
 06/20  03:00:00,804.169138943,99.022439469,375.710096071,0.0,46.0930336215,113.312780494,341.251116443,318.180461648,5.66466996096,17.405984834
 06/20  04:00:00,890.085542407,99.022439469,374.223489265,0.0,100.150657288,148.969399434,318.535087224,304.15669541,5.66466996096,8.71372185255
 06/20  05:00:00,885.893076794,99.2338334227,373.028503227,0.0,100.150657288,149.894399434,448.376285869,416.808750665,14.1616749024,17.4058603016
 06/20  06:00:00,1093.91688577,102.021284905,372.828768358,0.0,176.471037341,302.612436532,325.957144346,288.921534398,28.3233498048,8.7122601436
 06/20  07:00:00,1218.35349407,104.470417862,376.324823296,0.0,243.2593065,310.10971186,310.911204411,242.082989326,42.4850247072,26.343190378
 06/20  08:00:00,1248.65525165,106.227682172,351.825825995,0.0,243.2593065,310.10971186,295.757802474,212.6442072,56.6466996096,26.466895665
 06/20  09:00:00,1278.75887078,107.966615443,326.633818828,0.0,243.2593065,302.612436532,272.96877398,195.0561841,42.4850247072,35.4275651729
 06/20  10:00:00,1283.77695178,109.700869572,316.560313293,0.0,243.2593065,310.10971186,289.226219527,182.78580078,70.808374512,35.6320442345
 06/20  11:00:00,1284.42721486,111.20418537,314.126391629,0.0,243.2593065,310.10971186,294.884402735,179.46490593,70.808374512,44.6111222936
 06/20  12:00:00,1247.94418176,112.88936458,305.949288522,0.0,243.2593065,310.10971186,281.495153403,175.183471873,70.808374512,35.5033070187
 06/20  13:00:00,1286.08260745,114.874235465,298.025306905,0.0,243.2593065,302.612436532,263.233548469,166.797332537,56.6466996096,39.789516322
 06/20  14:00:00,1290.05418368,117.094367625,294.812999583,0.0,243.2593065,302.612436532,241.936120823,159.014585001,42.4850247072,40.4365111144
 06/20  15:00:00,1293.40663141,120.326416806,291.088204068,0.0,243.2593065,302.612436532,232.65202847,140.453795648,56.6466996096,35.5515332131
 06/20  16:00:00,1295.15600977,123.675745249,286.578943424,0.0,243.2593065,310.10971186,235.385843016,122.642965765,84.9700494144,27.7728278374
 06/20  17:00:00,1296.08085722,126.196758182,283.155905303,0.0,243.2593065,310.10971186,221.197276498,111.19786321,84.9700494144,25.0293638737
 06/20  18:00:00,1032.5546314,99.022439469,308.98774218,0.0,166.938926447,199.110933808,238.630226732,136.206762627,84.9700494144,17.4534146902
 06/20  19:00:00,1033.90402666,99.02283241,321.873054224,0.0,166.938926447,191.61365848,223.660122467,149.561010429,56.6466996096,17.4524124281
 06/20  20:00:00,916.179750491,99.022439469,331.438156558,0.0,100.150657288,124.558693486,284.669771128,210.569741982,56.6466996096,17.4533295368
 06/20  21:00:00,893.59712946,99.022439469,349.565752108,0.0,100.150657288,124.558693486,292.089808215,240.888547187,42.4850247072,8.71623632059
 06/20  22:00:00,836.076456048,99.022439469,362.242769392,0.0,46.0930336215,124.558693486,314.926407153,269.19739763,28.3233498048,17.405659718
 06/20  23:00:00,840.313847085,99.022439469,372.539030312,0.0,46.0930336215,124.558693486,304.289134332,281.415350808,14.1616749024,8.71210862159
 06/20  24:00:00,828.062284939,99.022439469,377.700053897,0.0,46.0930336215,113.312780494,314.230217509,291.159777406,5.66466996096,17.4057701425
 06/21  01:00:00,820.986986725,99.022439469,375.890150636,0.0,46.0930336215,113.312780494,322.629845722,299.559896236,5.66466996096,17.4052795245
 06/21  02:00:00,813.137201767,99.022439469,374.55001358,0.0,46.0930336215,113.312780494,322.08928111,307.711347867,5.66466996096,8.71326328185
 06/21  03:00:00,807.967168452,99.022439469,373.717639156,0.0,46.0930336215,113.312780494,337.010116459,313.940430541,5.66466996096,17.4050159567
 06/21  04:00:00,892.498052926,99.022439469,373.143822249,0.0,100.150657288,148.969399434,314.693797072,300.317352314,5.66466996096,8.71177479668
 06/21  05:00:00,889.688455794,100.009842836,372.917197722,0.0,100.150657288,149.894399434,428.864017893,397.296863446,14.1616749024,17.4054795447
 06/21  06:00:00,1100.17995062,103.561710731,373.76165699,0.0,176.471037341,302.612436532,319.728720147,274.000518643,28.3233498048,17.4048516989
 06/21  07:00:00,1223.85191093,108.434280345,372.468376345,0.0,243.2593065,310.10971186,286.910521874,226.861036442,42.4850247072,17.5644607253
 06/21  08:00:00,1238.25672802,110.495492807,336.258857495,0.0,243.2593065,310.10971186,291.253220722,199.324237803,56.6466996096,35.2822833092
 06/21  09:00:00,1265.70000187,112.054272523,316.49225582,0.0,243.2593065,302.612436532,252.816829318,183.758630351,42.4850247072,26.5731742588
 06/21  10:00:00,1277.6318515,113.496649319,307.346653767,0.0,243.2593065,310.10971186,288.302962644,172.962903828,70.808374512,44.5316843043
 06/21  11:00:00,1288.55359247,114.738301943,302.429368537,0.0,243.2593065,310.10971186,275.354958126,168.864852296,70.808374512,35.6817313179
 06/21  12:00:00,1249.89389536,116.334456052,298.39331816,0.0,243.2593065,310.10971186,271.892329046,165.57976255,70.808374512,35.5041919844
 06/21  13:00:00,1282.17784124,118.231548916,296.134482133,0.0,243.2593065,302.612436532,260.935365735,159.668415301,56.6466996096,44.6202508247
 06/21  14:00:00,1280.53749319,120.203677418,293.905416712,0.0,243.2593065,302.612436532,231.057705366,152.961020251,42.4850247072,35.6116604082
 06/21  15:00:00,1282.27787813,123.29428121,290.206661572,0.0,243.2593065,302.612436532,228.542126093,136.344021936,56.6466996096,35.5514045475
 06/21  16:00:00,1284.66401314,126.739497698,286.168624169,0.0,243.2593065,310.10971186,239.326082315,118.990658554,84.9700494144,35.3653743467
 06/21  17:00:00,1285.59194652,129.281418915,282.547357449,0.0,243.2593065,310.10971186,210.347601374,107.865730255,84.9700494144,17.5118217046
 06/21  18:00:00,1023.23367411,99.022439469,308.924493343,0.0,166.938926447,199.110933808,236.5429773,134.119305278,84.9700494144,17.4536226072
 06/21  19:00:00,1029.1873261,99.059930038,321.294670075,0.0,166.938926447,191.61365848,217.305509298,143.206293948,56.6466996096,17.4525157405
 06/21  20:00:00,902.752935924,99.022439469,327.59784674,0.0,100.150657288,124.558693486,275.423067536,201.324845931,56.6466996096,17.4515219949
 06/21  21:00:00,882.514833237,99.022439469,343.843951187,0.0,100.150657288,124.558693486,285.11220939,233.910859884,42.4850247072,8.71632479844
 06/21  22:00:00,824.179538275,99.022439469,355.148348448,0.0,46.0930336215,124.558693486,308.78181801,263.052732537,28.3233498048,17.4057356685
 06/21  23:00:00,828.704104493,99.022439469,364.32135579,0.0,46.0930336215,124.558693486,298.52656415,275.652787725,14.1616749024,8.71210152239
 06/21  24:00:00,818.501579411,99.022439469,370.888469709,0.0,46.0930336215,113.312780494,308.134777442,285.064384829,5.66466996096,17.4057226516
 06/22  01:00:00,818.099635292,99.022439469,378.641614997,0.0,46.0930336215,113.312780494,316.475491056,293.40564156,5.66466996096,17.4051795351
 06/22  02:00:00,814.951599774,99.022439469,380.248328513,0.0,46.0930336215,113.312780494,315.765128017,301.387261615,5.66466996096,8.71319644183
 06/22  03:00:00,810.634035737,99.022439469,378.93127092,0.0,46.0930336215,113.312780494,330.572303761,307.502819961,5.66466996096,17.4048138389
 06/22  04:00:00,894.589426838,99.022439469,378.444338559,0.0,100.150657288,148.969399434,308.599967772,294.223654618,5.66466996096,8.71164319313
 06/22  05:00:00,891.765611574,100.653026942,378.480613313,0.0,100.150657288,149.894399434,414.071017852,382.504470015,14.1616749024,17.4048729342
 06/22  06:00:00,1103.96779456,105.141777613,379.618679378,0.0,176.471037341,302.612436532,307.252265383,261.5244241,28.3233498048,17.4044914775
 06/22  07:00:00,1213.79472256,110.498286552,364.073392574,0.0,243.2593065,310.10971186,277.367796562,217.319139257,42.4850247072,17.5636325978
 06/22  08:00:00,1224.12735996,112.496368729,326.192510643,0.0,243.2593065,310.10971186,283.264651716,191.337948412,56.6466996096,35.2800036942
 06/22  09:00:00,1252.58365524,113.958461106,312.641942827,0.0,243.2593065,302.612436532,247.330228561,178.272437654,42.4850247072,26.5727661993
 06/22  10:00:00,1264.60281945,115.250961445,308.923659898,0.0,243.2593065,310.10971186,284.684945015,169.344232618,70.808374512,44.5323378849
 06/22  11:00:00,1272.59556361,116.537203122,305.365940622,0.0,243.2593065,310.10971186,272.036321304,165.550378514,70.808374512,35.6775682787
 06/22  12:00:00,1237.6367289,118.149322363,301.152245086,0.0,243.2593065,310.10971186,268.462031093,162.153477083,70.808374512,35.5001794973
 06/22  13:00:00,1270.43282168,119.978851727,297.130840702,0.0,243.2593065,302.612436532,255.255686079,153.994529446,56.6466996096,44.6144570236
 06/22  14:00:00,1273.80136603,121.639386741,295.126667381,0.0,243.2593065,302.612436532,229.899560796,151.807562052,42.4850247072,35.6069740373
 06/22  15:00:00,1287.14150832,124.34696877,295.072671872,0.0,243.2593065,302.612436532,238.49715048,146.304150196,56.6466996096,35.5463006745
 06/22  16:00:00,1284.38334547,127.742402285,291.912130115,0.0,243.2593065,310.10971186,239.980571222,127.934146886,84.9700494144,27.0763749217
 06/22  17:00:00,1274.57152398,130.498956447,286.042866292,0.0,243.2593065,310.10971186,219.120299598,108.436850844,84.9700494144,25.7133993397
 06/22  18:00:00,1000.21682774,99.0229193131,310.065403672,0.0,166.938926447,199.110933808,232.538499137,130.116614006,84.9700494144,17.4518357169
 06/22  19:00:00,998.464489588,99.0865914169,324.661384887,0.0,166.938926447,191.61365848,213.195626016,139.098209618,56.6466996096,17.4507167884
 06/22  20:00:00,872.110303241,99.022439469,331.889289704,0.0,100.150657288,124.558693486,270.365891668,196.269517451,56.6466996096,17.4496746077
 06/22  21:00:00,849.739490892,99.022439469,346.411214297,0.0,100.150657288,124.558693486,280.62035395,229.419971701,42.4850247072,8.71535754108
 06/22  22:00:00,794.990911177,99.022439469,358.653244112,0.0,46.0930336215,124.558693486,304.709220655,258.982007795,28.3233498048,17.4038630552
 06/22  23:00:00,802.780742698,99.022439469,367.565535025,0.0,46.0930336215,124.558693486,294.907048221,272.034185466,14.1616749024,8.71118785255
 06/22  24:00:00,794.793946825,99.022439469,374.687866046,0.0,46.0930336215,113.312780494,304.438474732,281.370008478,5.66466996096,17.4037962937
 06/23  01:00:00,800.476618592,99.022439469,382.801358643,0.0,46.0930336215,113.312780494,313.292719562,290.224881348,5.66466996096,17.4031682537
 06/23  02:00:00,802.272790704,99.022439469,387.887235099,0.0,46.0930336215,113.312780494,312.674465887,298.297665942,5.66466996096,8.71212998395
 06/23  03:00:00,799.449521213,99.022439469,385.968482453,0.0,46.0930336215,113.312780494,327.961175499,304.893783,5.66466996096,17.4027225385
 06/23  04:00:00,889.141477241,99.022439469,384.215779208,0.0,100.150657288,148.969399434,306.209424912,291.834133866,5.66466996096,8.71062108505
 06/23  05:00:00,891.393142341,101.17706912,382.688929811,0.0,100.150657288,149.894399434,407.37958774,375.8144127,14.1616749024,17.4035001377
 06/23  06:00:00,1104.53512407,105.817454331,382.184360999,0.0,176.471037341,302.612436532,302.781066872,257.05547808,28.3233498048,17.4022389875
 06/23  07:00:00,1213.72112967,111.307678749,364.637979827,0.0,243.2593065,310.10971186,275.100213882,215.05420143,42.4850247072,17.5609877453
 06/23  08:00:00,1228.39889358,113.291805668,327.947717971,0.0,243.2593065,310.10971186,273.382835618,190.27391954,56.6466996096,26.4622164684
 06/23  09:00:00,1259.80788832,114.674009958,315.426019004,0.0,243.2593065,302.612436532,257.070493742,179.165904587,42.4850247072,35.4195644477
 06/23  10:00:00,1268.96213404,115.997501186,306.420708638,0.0,243.2593065,310.10971186,274.312859382,167.883001311,70.808374512,35.6214835594
 06/23  11:00:00,1275.35660437,117.442704459,300.090807785,0.0,243.2593065,310.10971186,274.202203316,158.796926915,70.808374512,44.596901889
 06/23  12:00:00,1241.76691196,119.079226731,295.317887404,0.0,243.2593065,310.10971186,256.505779162,150.205392733,70.808374512,35.4920119169
 06/23  13:00:00,1274.71457244,120.842357044,289.423853115,0.0,243.2593065,302.612436532,233.144773665,140.813351867,56.6466996096,35.6847221885
 06/23  14:00:00,1274.89174361,122.654860177,285.137395229,0.0,243.2593065,302.612436532,218.477213952,131.475256928,42.4850247072,44.5169323164
 06/23  15:00:00,1279.38008196,125.512938445,281.435534064,0.0,243.2593065,302.612436532,206.709336304,114.525610333,56.6466996096,35.5370263606
 06/23  16:00:00,1283.33242996,128.617680188,281.803314631,0.0,243.2593065,310.10971186,206.090602506,94.5930246936,84.9700494144,26.5275283976
 06/23  17:00:00,1284.84827182,131.053285405,282.318360068,0.0,243.2593065,310.10971186,197.79795128,86.5722054072,84.9700494144,26.2556964587
 06/23  18:00:00,1001.50424365,99.022439469,298.170207873,0.0,166.938926447,199.110933808,222.523851111,120.703533792,84.9700494144,16.8502679045
 06/23  19:00:00,1015.4903168,99.0485065148,323.528066085,0.0,166.938926447,191.61365848,206.099590374,140.118355938,56.6466996096,9.33453482588
 06/23  20:00:00,891.637205975,99.022439469,331.579549338,0.0,100.150657288,124.558693486,272.17764667,198.07769984,56.6466996096,17.4532472208
 06/23  21:00:00,872.651749115,99.022439469,348.792806388,0.0,100.150657288,124.558693486,290.997775119,231.104594207,42.4850247072,17.4081562043
 06/23  22:00:00,816.247115802,99.022439469,361.000342376,0.0,46.0930336215,124.558693486,306.480789346,260.754668874,28.3233498048,17.4027706667
 06/23  23:00:00,818.994198228,99.022439469,371.259553229,0.0,46.0930336215,124.558693486,296.476311519,273.602646265,14.1616749024,8.71199035163
 06/23  24:00:00,809.705218829,99.022439469,379.658204628,0.0,46.0930336215,113.312780494,306.639063005,283.570385926,5.66466996096,17.4040071187
 06/24  01:00:00,806.524361177,99.022439469,384.693093482,0.0,46.0930336215,113.312780494,306.751294064,292.376266357,5.66466996096,8.71035774569
 06/24  02:00:00,799.29129753,99.022439469,383.708865029,0.0,46.0930336215,113.312780494,323.97822335,300.911856394,5.66466996096,17.4016969952
 06/24  03:00:00,794.208853308,99.022439469,382.71036866,0.0,46.0930336215,113.312780494,322.226310619,307.850256205,5.66466996096,8.71138445338
 06/24  04:00:00,798.615029025,99.022439469,382.019023963,0.0,55.6251445156,113.312780494,325.353809663,302.285125261,5.66466996096,17.4040144412
 06/24  05:00:00,793.76989545,99.022439469,381.637649741,0.0,55.6251445156,113.312780494,336.923616605,305.358194359,14.1616749024,17.4037473433
 06/24  06:00:00,845.478473572,99.022439469,382.42931254,0.0,65.1572554096,176.889270242,274.170637877,237.134800043,28.3233498048,8.71248802959
 06/24  07:00:00,961.963509681,100.260733478,381.024522449,0.0,109.682768182,220.96816451,354.100320335,294.210080018,42.4850247072,17.4052156099
 06/24  08:00:00,959.852033652,100.38258672,355.429412218,0.0,109.682768182,220.96816451,327.352621838,253.214338047,56.6466996096,17.4915841822
 06/24  09:00:00,1079.95143691,102.351622892,342.861390457,0.0,131.945524568,266.955817592,293.381875721,224.551627768,42.4850247072,26.345223245
 06/24  10:00:00,1083.81203181,102.59884018,328.719857411,0.0,131.945524568,274.45309292,303.808788331,206.54248283,70.808374512,26.4579309885
 06/24  11:00:00,1078.93383933,102.678097998,319.922396134,0.0,131.945524568,274.45309292,296.631378397,199.365887696,70.808374512,26.4571161887
 06/24  12:00:00,1054.67432352,102.79477468,315.497371567,0.0,131.945524568,274.45309292,289.835232167,192.576895763,70.808374512,26.4499618916
 06/24  13:00:00,1054.26689846,102.989782898,310.453960501,0.0,131.945524568,266.955817592,276.152616209,184.243479724,56.6466996096,35.2624368751
 06/24  14:00:00,1056.66045522,103.321938391,309.129381266,0.0,131.945524568,266.955817592,247.936738481,178.999316745,42.4850247072,26.4523970282
 06/24  15:00:00,980.727988672,99.022439469,315.661775978,0.0,109.682768182,212.545889182,212.737650227,129.634561441,56.6466996096,26.4563891765
 06/24  16:00:00,976.338611046,99.022439469,316.544559582,0.0,109.682768182,220.04316451,227.730242348,116.306083684,84.9700494144,26.4541092496
 06/24  17:00:00,930.288045305,99.022439469,318.850945051,0.0,109.682768182,220.04316451,221.46446915,110.167777711,84.9700494144,26.3266420238
 06/24  18:00:00,900.153467305,99.022439469,323.770855127,0.0,100.150657288,199.110933808,234.44779745,140.767564443,84.9700494144,8.71018359224
 06/24  19:00:00,899.964659469,99.022439469,328.433031748,0.0,100.150657288,191.61365848,227.153659899,153.104779675,56.6466996096,17.4021806146
 06/24  20:00:00,801.925544133,99.022439469,337.14642784,0.0,55.6251445156,124.558693486,283.973473092,218.613935328,56.6466996096,8.71283815396
 06/24  21:00:00,822.757224025,99.022439469,356.623394807,0.0,55.6251445156,124.558693486,310.98079123,251.091953619,42.4850247072,17.4038129035
 06/24  22:00:00,825.932969346,99.022439469,371.396859854,0.0,46.0930336215,124.558693486,324.71425274,278.987340503,28.3233498048,17.4035624319
 06/24  23:00:00,832.066915605,99.022439469,381.40864697,0.0,46.0930336215,124.558693486,314.213507723,291.339440684,14.1616749024,8.71239213679
 06/24  24:00:00,816.122263023,99.022439469,380.985007458,0.0,46.0930336215,113.312780494,323.86696827,300.797605414,5.66466996096,17.4046928948
 06/25  01:00:00,797.504808105,99.022439469,378.555976625,0.0,34.9616554283,113.312780494,323.603735525,309.228422867,5.66466996096,8.71064269773
 06/25  02:00:00,790.088384867,99.022439469,376.819454018,0.0,34.9616554283,113.312780494,340.306326688,317.23936613,5.66466996096,17.4022905967
 06/25  03:00:00,785.797217698,99.022439469,375.341864303,0.0,34.9616554283,113.312780494,346.402921302,323.336325522,5.66466996096,17.4019258186
 06/25  04:00:00,790.968218807,99.022439469,373.959868013,0.0,44.4937663224,113.312780494,331.21774273,316.841560068,5.66466996096,8.71151270174
 06/25  05:00:00,786.818296405,99.022439469,372.760919411,0.0,44.4937663224,113.312780494,351.226410803,319.66330429,14.1616749024,17.401431611
 06/25  06:00:00,838.837879845,99.022439469,372.760175498,0.0,54.0258772165,176.889270242,287.050530297,250.01724351,28.3233498048,8.70993698226
 06/25  07:00:00,848.515501525,99.022439469,376.375933901,0.0,54.0258772165,184.38654557,282.834593257,222.947931054,42.4850247072,17.4016374957
 06/25  08:00:00,918.082859173,99.022439469,361.700623461,0.0,65.1572554096,220.04316451,269.59019097,195.464307215,56.6466996096,17.4791841451
 06/25  09:00:00,903.767256332,99.022439469,345.098633655,0.0,65.1572554096,212.545889182,253.572100566,184.772952996,42.4850247072,26.3141228635
 06/25  10:00:00,910.153184642,99.022439469,337.029566797,0.0,65.1572554096,220.04316451,274.399915403,177.161827357,70.808374512,26.4297135333
 06/25  11:00:00,912.210791508,99.022439469,332.961316191,0.0,65.1572554096,220.04316451,271.761641604,174.521602986,70.808374512,26.4316641062
 06/25  12:00:00,902.522155633,99.022439469,330.999234642,0.0,65.1572554096,220.04316451,269.482443871,172.245887721,70.808374512,26.4281816378
 06/25  13:00:00,874.259081769,99.022439469,332.107857733,0.0,65.1572554096,212.545889182,252.295487719,169.21870597,56.6466996096,26.4300821395
 06/25  14:00:00,889.679216594,99.022439469,325.65453693,0.0,65.1572554096,212.545889182,226.434028382,157.516969183,42.4850247072,26.4320344916
 06/25  15:00:00,906.841935111,99.022439469,316.434813813,0.0,65.1572554096,212.545889182,221.31631602,138.241186331,56.6466996096,26.42843008
 06/25  16:00:00,873.673053044,99.022439469,316.040695277,0.0,65.1572554096,220.04316451,234.20702699,122.805969146,84.9700494144,26.4310084295
 06/25  17:00:00,829.964537863,99.022439469,317.942551623,0.0,54.0258772165,184.38654557,235.364924534,124.078409585,84.9700494144,26.3164655351
 06/25  18:00:00,808.084584587,99.022439469,320.08061922,0.0,44.4937663224,163.454314868,246.284012956,152.603641787,84.9700494144,8.71032175432
 06/25  19:00:00,804.501079853,99.022439469,321.563848758,0.0,44.4937663224,155.95703954,233.727755767,159.679287269,56.6466996096,17.4017688883
 06/25  20:00:00,784.345976721,99.022439469,326.51501889,0.0,44.4937663224,124.558693486,288.977730149,214.92955694,56.6466996096,17.4014735992
 06/25  21:00:00,795.384238981,99.022439469,334.931736533,0.0,44.4937663224,124.558693486,298.706542068,247.510246882,42.4850247072,8.71127047809
 06/25  22:00:00,795.042443544,99.022439469,344.266249584,0.0,34.9616554283,124.558693486,322.136795364,276.412477579,28.3233498048,17.4009679801
 06/25  23:00:00,803.959343436,99.022439469,354.935469956,0.0,34.9616554283,124.558693486,312.978526355,290.104386862,14.1616749024,8.71246459114
 06/25  24:00:00,800.614384448,99.022439469,364.300255273,0.0,34.9616554283,113.312780494,323.135282227,300.065862106,5.66466996096,17.4047501605
 06/26  01:00:00,818.835560293,99.022439469,374.543689045,0.0,46.0930336215,113.312780494,321.748317691,307.373013431,5.66466996096,8.71063429922
 06/26  02:00:00,821.435891904,99.022439469,381.145536487,0.0,46.0930336215,113.312780494,338.258894673,315.191964448,5.66466996096,17.402260265
 06/26  03:00:00,817.93905912,99.022439469,377.917059674,0.0,46.0930336215,113.312780494,344.967913098,321.901407441,5.66466996096,17.4018356953
 06/26  04:00:00,902.951107208,99.022439469,375.056723545,0.0,100.150657288,148.969399434,320.426700879,306.050570855,5.66466996096,8.71146006331
 06/26  05:00:00,901.755704074,99.022439469,372.393739559,0.0,100.150657288,149.894399434,532.337597482,500.772423646,14.1616749024,17.4034989341
 06/26  06:00:00,1110.16797148,99.5336331801,370.772834949,0.0,176.471037341,302.612436532,353.52966859,316.496494467,28.3233498048,8.70982431805
 06/26  07:00:00,1235.38782636,100.764153809,371.047589651,0.0,243.2593065,310.10971186,326.935450081,258.119261371,42.4850247072,26.3311640022
 06/26  08:00:00,1257.55823462,101.545223094,346.400814785,0.0,243.2593065,310.10971186,310.912606362,227.807407674,56.6466996096,26.4584990784
 06/26  09:00:00,1283.83381606,102.13873683,335.174511764,0.0,243.2593065,302.612436532,292.439063349,214.549568498,42.4850247072,35.4044701444
 06/26  10:00:00,1269.23698873,102.703800712,321.731988785,0.0,243.2593065,310.10971186,305.993692514,199.577859721,70.808374512,35.6074582804
 06/26  11:00:00,1246.74213082,103.873527305,316.482688567,0.0,243.2593065,310.10971186,302.172827467,186.763902506,70.808374512,44.6005504493
 06/26  12:00:00,1213.7760046,105.816470469,312.938911672,0.0,243.2593065,310.10971186,281.793079104,177.230593915,70.808374512,33.7541106772
 06/26  13:00:00,1264.34559664,108.197310584,306.524872318,0.0,243.2593065,302.612436532,259.631419417,165.591122703,56.6466996096,37.3935971046
 06/26  14:00:00,1270.95252447,110.794085246,299.01244957,0.0,243.2593065,302.612436532,229.525870091,151.432376234,42.4850247072,35.60846915
 06/26  15:00:00,1271.315896,114.551747139,290.544270784,0.0,243.2593065,302.612436532,219.10660314,126.91283567,56.6466996096,35.5470678603
 06/26  16:00:00,1275.23121053,118.471673611,286.113697215,0.0,243.2593065,310.10971186,223.675217327,103.348233378,84.9700494144,35.3569345344
 06/26  17:00:00,1286.59115556,121.757352656,287.426258345,0.0,243.2593065,310.10971186,182.587766671,80.1100310067,84.9700494144,17.5076862498
 06/26  18:00:00,996.254005919,99.0643355027,288.544631594,0.0,166.938926447,199.110933808,194.095354032,91.6757511725,84.9700494144,17.4495534446
 06/26  19:00:00,990.823249278,99.2595942486,301.45635559,0.0,166.938926447,191.61365848,190.460510088,116.365473971,56.6466996096,17.4483365073
 06/26  20:00:00,876.156902544,99.0262487527,317.884623227,0.0,100.150657288,124.558693486,255.583731421,181.486137366,56.6466996096,17.4508944452
 06/26  21:00:00,853.364672148,99.022439469,328.27516138,0.0,100.150657288,124.558693486,264.929671821,213.731442706,42.4850247072,8.71320440745
 06/26  22:00:00,790.139263395,99.022439469,332.621914426,0.0,46.0930336215,124.558693486,289.738703663,244.013009919,28.3233498048,17.4023439394
 06/26  23:00:00,792.450787446,99.022439469,336.560007848,0.0,46.0930336215,124.558693486,289.545827909,257.982194415,14.1616749024,17.4019585919
 06/26  24:00:00,784.340327133,99.022439469,341.974256662,0.0,46.0930336215,113.312780494,282.675421077,268.299222706,5.66466996096,8.71152841001
 06/27  01:00:00,787.779493451,99.022439469,349.06098,0.0,46.0930336215,113.312780494,301.012315847,277.946556732,5.66466996096,17.4010891543
 06/27  02:00:00,791.92201466,99.022439469,356.872511044,0.0,46.0930336215,113.312780494,301.241673712,286.867366332,5.66466996096,8.70963741905
 06/27  03:00:00,795.592158642,99.022439469,361.909662125,0.0,46.0930336215,113.312780494,316.710545962,293.645625862,5.66466996096,17.4002501386
 06/27  04:00:00,892.636682191,99.022439469,366.033107841,0.0,100.150657288,148.969399434,293.696644839,279.321361432,5.66466996096,8.71061344611
 06/27  05:00:00,896.708804903,99.2610070963,368.863144305,0.0,100.150657288,149.894399434,407.384405461,375.820163814,14.1616749024,17.4025667451
 06/27  06:00:00,1103.76476403,102.914894562,363.94453833,0.0,176.471037341,302.612436532,299.77328819,254.048054623,28.3233498048,17.4018837622
 06/27  07:00:00,1201.9324784,107.335843345,336.332439458,0.0,243.2593065,310.10971186,271.019589818,210.975751321,42.4850247072,17.5588137901
 06/27  08:00:00,1211.49698058,109.703687492,310.39694549,0.0,243.2593065,310.10971186,266.861842121,182.294786639,56.6466996096,27.9203558722
 06/27  09:00:00,1231.66634688,111.690530808,307.933983975,0.0,243.2593065,302.612436532,242.133176821,165.707687922,42.4850247072,33.9404641918
 06/27  10:00:00,1225.96186882,113.725931539,308.110697851,0.0,243.2593065,310.10971186,255.699277907,149.28141632,70.808374512,35.6094870747
 06/27  11:00:00,1211.37705784,115.67280699,304.619908763,0.0,243.2593065,310.10971186,249.664133237,134.275049014,70.808374512,44.5807097107
 06/27  12:00:00,1166.99664441,117.597732331,300.01030917,0.0,243.2593065,310.10971186,232.626766002,126.339271931,70.808374512,35.4791195583
 06/27  13:00:00,1203.54572823,119.819031084,297.378012797,0.0,243.2593065,302.612436532,209.536146459,117.221178292,56.6466996096,35.6682685578
 06/27  14:00:00,1211.5009682,122.371711574,297.152566755,0.0,243.2593065,302.612436532,181.307839462,96.1300329406,42.4850247072,42.6927818138
 06/27  15:00:00,1219.64175668,125.746472524,297.073016536,0.0,243.2593065,302.612436532,173.882660905,79.8979489439,56.6466996096,37.3380123513
 06/27  16:00:00,1230.46437499,131.259413216,301.993268708,0.0,243.2593065,310.10971186,173.996723452,62.502516219,84.9700494144,26.5241578187
 06/27  17:00:00,1254.26543345,143.350689543,306.173153141,0.0,243.2593065,310.10971186,141.040087592,38.5642881117,84.9700494144,17.5057500655
 06/27  18:00:00,952.330730014,99.2460942427,297.280722421,0.0,166.938926447,199.110933808,164.75826823,62.3377061314,84.9700494144,17.4505126838
 06/27  19:00:00,956.591301633,99.6306515232,294.419740438,0.0,166.938926447,191.61365848,164.875345835,90.7808715992,56.6466996096,17.4477746266
 06/27  20:00:00,847.979706884,99.0918609728,312.257647954,0.0,100.150657288,124.558693486,235.241624721,161.14481373,56.6466996096,17.4501113808
 06/27  21:00:00,829.402310396,99.022439469,332.078326071,0.0,100.150657288,124.558693486,256.25037933,196.357987613,42.4850247072,17.4073670097
 06/27  22:00:00,766.241176623,99.022439469,336.525446692,0.0,46.0930336215,124.558693486,263.720590071,226.685663879,28.3233498048,8.71157638724
 06/27  23:00:00,763.36052871,99.022439469,340.291839668,0.0,46.0930336215,124.558693486,272.283260711,240.720174075,14.1616749024,17.401411733
 06/27  24:00:00,751.527390007,99.022439469,344.888220668,0.0,46.0930336215,113.312780494,266.124026107,251.74948602,5.66466996096,8.70987012582
 06/28  01:00:00,749.078549509,99.022439469,351.459327752,0.0,46.0930336215,113.312780494,284.221545332,261.156365662,5.66466996096,17.4005097088
 06/28  02:00:00,750.827827647,99.022439469,359.331411556,0.0,46.0930336215,113.312780494,293.45243115,270.387933682,5.66466996096,17.399827508
 06/28  03:00:00,751.284483121,99.022439469,363.607419049,0.0,46.0930336215,113.312780494,291.927442781,277.552414203,5.66466996096,8.71035861739
 06/28  04:00:00,838.297962423,99.022439469,367.129335154,0.0,100.150657288,148.969399434,287.327024358,264.260575638,5.66466996096,17.4017787598
 06/28  05:00:00,838.991766084,101.914395052,367.153993229,0.0,100.150657288,149.894399434,365.830456727,342.957380493,14.1616749024,8.71140133121
