Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  06:00:00,1046.60190603,107.239091153,360.655725793,0.0,176.471037341,302.612436532,276.531186913,230.804815041,28.3233498048,17.4030220676
 06/28  07:00:00,1146.39148039,113.514683372,332.69814705,0.0,243.2593065,310.10971186,248.959681213,188.914423894,42.4850247072,17.5602326122
 06/28  08:00:00,1176.00719669,115.827328255,315.923814707,0.0,243.2593065,310.10971186,256.88554576,164.969381057,56.6466996096,35.2694650937
 06/28  09:00:00,1214.31637596,117.518517565,311.622403061,0.0,243.2593065,302.612436532,220.429392336,151.386971915,42.4850247072,26.5573957133
 06/28  10:00:00,1223.17952286,119.212181281,305.96100889,0.0,243.2593065,310.10971186,252.838516802,137.520708328,70.808374512,44.509433962
 06/28  11:00:00,1220.96156326,121.038312163,297.538202198,0.0,243.2593065,310.10971186,225.213638296,118.748587565,70.808374512,35.6566762194
 06/28  12:00:00,1188.35071922,123.221478705,296.739104811,0.0,243.2593065,310.10971186,205.101542517,98.8128229669,70.808374512,35.480345038
 06/28  13:00:00,1231.80352077,126.318394598,298.101587051,0.0,243.2593065,302.612436532,173.435902785,81.1198761206,56.6466996096,35.6693270551
 06/28  14:00:00,1247.64685419,133.725007819,304.423577439,0.0,243.2593065,302.612436532,144.394190862,57.4054752811,42.4850247072,44.5036908735
 06/28  15:00:00,1261.6194819,143.955495564,304.810350924,0.0,243.2593065,302.612436532,126.732659454,34.5654204423,56.6466996096,35.5205394021
 06/28  16:00:00,1274.53199724,151.494112373,303.449095961,0.0,243.2593065,310.10971186,138.065224889,26.5736889618,84.9700494144,26.5214865133
 06/28  17:00:00,1293.27604081,159.525289579,299.904529499,0.0,243.2593065,310.10971186,123.959519971,21.4810637555,84.9700494144,17.5084068009
 06/28  18:00:00,949.468860898,99.022439469,293.293435059,0.0,166.938926447,199.110933808,167.854152162,65.4334997271,84.9700494144,17.450603021
 06/28  19:00:00,928.289379324,99.0283043752,305.889146987,0.0,166.938926447,191.61365848,185.534506553,111.439551214,56.6466996096,17.4482557295
 06/28  20:00:00,823.065509286,99.022439469,333.716761992,0.0,100.150657288,124.558693486,251.896973283,177.801622772,56.6466996096,17.448650901
 06/28  21:00:00,802.745643878,99.022439469,344.665883554,0.0,100.150657288,124.558693486,266.922206369,207.032141349,42.4850247072,17.4050403133
 06/28  22:00:00,745.448771832,99.022439469,350.656028,0.0,46.0930336215,124.558693486,272.365295049,235.333563441,28.3233498048,8.70838180263
 06/28  23:00:00,754.052054939,99.022439469,356.895160849,0.0,46.0930336215,124.558693486,279.552894215,247.989419451,14.1616749024,17.4017998612
 06/28  24:00:00,749.311207039,99.022439469,361.310189026,0.0,46.0930336215,113.312780494,272.436688,258.062000721,5.66466996096,8.71001731775
 06/29  01:00:00,755.650401214,99.022439469,366.018463107,0.0,46.0930336215,113.312780494,290.595408036,267.529932408,5.66466996096,17.4008056669
 06/29  02:00:00,762.456101564,99.022439469,371.628032189,0.0,46.0930336215,113.312780494,298.792923051,275.728186364,5.66466996096,17.4000667257
 06/29  03:00:00,768.737835714,99.022439469,373.695235444,0.0,46.0930336215,113.312780494,296.240755952,281.865612552,5.66466996096,8.71047343929
 06/29  04:00:00,864.165643254,99.022439469,374.847427283,0.0,100.150657288,148.969399434,291.888602015,268.823243303,5.66466996096,17.400688751
 06/29  05:00:00,870.766451734,102.123028233,372.016357679,0.0,100.150657288,149.894399434,364.740922318,341.867772516,14.1616749024,8.7114748993
 06/29  06:00:00,1080.95387608,107.524353783,362.161145358,0.0,176.471037341,302.612436532,275.134715123,229.409183842,28.3233498048,17.4021814764
 06/29  07:00:00,1183.34595186,113.832045733,329.778004923,0.0,243.2593065,310.10971186,251.1442889,191.102222419,42.4850247072,17.5570417734
 06/29  08:00:00,1206.35927746,116.009075237,306.10726438,0.0,243.2593065,310.10971186,257.298152983,165.383323602,56.6466996096,35.2681297707
 06/29  09:00:00,1239.23576776,117.726109812,302.649857648,0.0,243.2593065,302.612436532,217.580823556,148.539693876,42.4850247072,26.5561049727
 06/29  10:00:00,1249.72127049,119.45309473,297.181696349,0.0,243.2593065,310.10971186,247.536475792,132.22191516,70.808374512,44.50618612
 06/29  11:00:00,1254.82797661,121.163896274,290.934739139,0.0,243.2593065,310.10971186,218.704609738,112.242515371,70.808374512,35.6537198546
 06/29  12:00:00,1229.13447474,123.549526671,292.167360354,0.0,243.2593065,310.10971186,196.888874406,90.602900512,70.808374512,35.4775993824
 06/29  13:00:00,1277.81604628,131.232037943,297.799847566,0.0,243.2593065,302.612436532,155.925252338,63.6127592638,56.6466996096,35.665793465
 06/29  14:00:00,1292.08505533,143.890109509,300.696161052,0.0,243.2593065,302.612436532,123.353727387,36.3679792745,42.4850247072,44.5007234057
 06/29  15:00:00,1314.03601099,161.734415368,298.564518672,0.0,243.2593065,302.612436532,110.048277069,17.8846350452,56.6466996096,35.5169424139
 06/29  16:00:00,1324.15055421,172.262623033,297.885257088,0.0,243.2593065,310.10971186,119.232723237,7.74202510488,84.9700494144,26.5206487177
 06/29  17:00:00,1333.01457765,177.561401369,298.076699205,0.0,243.2593065,310.10971186,105.768065575,3.29323137106,84.9700494144,17.504784789
 06/29  18:00:00,992.036448043,99.4643278459,303.654426034,0.0,166.938926447,199.110933808,125.969265874,23.5499268412,84.9700494144,17.4492896183
 06/29  19:00:00,962.814045218,99.6659056981,304.576222118,0.0,166.938926447,191.61365848,121.253806787,47.1610135176,56.6466996096,17.44609366
 06/29  20:00:00,810.025685216,99.0948467223,297.614037892,0.0,100.150657288,124.558693486,190.841929834,116.746148626,56.6466996096,17.4490815981
 06/29  21:00:00,807.416381034,99.022439469,325.662892532,0.0,100.150657288,124.558693486,234.616850418,174.725374624,42.4850247072,17.4064510863
 06/29  22:00:00,754.978646475,99.022439469,338.441985973,0.0,46.0930336215,124.558693486,245.737779513,208.703353811,28.3233498048,8.71107589685
 06/29  23:00:00,757.754608972,99.022439469,342.128631136,0.0,46.0930336215,124.558693486,256.843517378,225.281516592,14.1616749024,17.400325884
 06/29  24:00:00,750.537575483,99.022439469,347.437300043,0.0,46.0930336215,113.312780494,251.845636983,237.471674747,5.66466996096,8.7092922751
 06/30  01:00:00,756.669371491,99.022439469,354.820680177,0.0,46.0930336215,113.312780494,271.758907998,248.694976696,5.66466996096,17.3992613409
 06/30  02:00:00,763.811169468,99.022439469,363.041437497,0.0,46.0930336215,113.312780494,274.176241791,259.801606949,5.66466996096,8.70996488089
 06/30  03:00:00,770.03016481,99.022439469,368.477790784,0.0,46.0930336215,113.312780494,292.176952307,269.111436189,5.66466996096,17.4008461566
 06/30  04:00:00,867.593880875,99.022439469,373.43710608,0.0,100.150657288,148.969399434,281.222242177,258.157348391,5.66466996096,17.4002238257
 06/30  05:00:00,872.900734654,104.384961116,372.458442568,0.0,100.150657288,149.894399434,345.692591852,322.82035428,14.1616749024,8.71056266989
 06/30  06:00:00,1086.81242563,109.984742584,366.018718945,0.0,176.471037341,302.612436532,269.100871855,223.37622835,28.3233498048,17.4012937008
 06/30  07:00:00,1183.57350466,116.532048046,336.066262798,0.0,243.2593065,310.10971186,247.369176823,187.326480776,42.4850247072,17.5576713396
 06/30  08:00:00,1193.90550022,118.736471829,307.328834551,0.0,243.2593065,310.10971186,253.24600607,161.335961071,56.6466996096,35.2633453893
 06/30  09:00:00,1215.1866344,120.30811697,304.429692711,0.0,243.2593065,302.612436532,212.604021653,143.561080731,42.4850247072,26.5579162147
 06/30  10:00:00,1217.94038321,121.793142953,300.800589898,0.0,243.2593065,310.10971186,234.639721853,128.229426733,70.808374512,35.6019206079
 06/30  11:00:00,1218.04086401,123.318528058,295.979956746,0.0,243.2593065,310.10971186,227.583793601,112.206494854,70.808374512,44.568924235
 06/30  12:00:00,1185.88436158,125.107157478,296.985767894,0.0,243.2593065,310.10971186,201.03399978,94.7546922449,70.808374512,35.4709330234
 06/30  13:00:00,1226.63960692,128.10529547,298.734397996,0.0,243.2593065,302.612436532,174.509178087,82.2047445722,56.6466996096,35.6577339055
 06/30  14:00:00,1246.48152324,136.69747061,303.900375503,0.0,243.2593065,302.612436532,134.48067334,56.3928038305,42.4850247072,35.6028448019
 06/30  15:00:00,1273.0360505,150.535588961,303.929220774,0.0,243.2593065,302.612436532,123.236055534,31.0490717311,56.6466996096,35.5402841935
 06/30  16:00:00,1289.22941294,167.999899295,302.028040797,0.0,243.2593065,310.10971186,135.593105265,15.2729548863,84.9700494144,35.3501009647
 06/30  17:00:00,1299.10068859,176.21382861,302.326755016,0.0,243.2593065,310.10971186,108.433461362,5.95759826359,84.9700494144,17.5058136843
 06/30  18:00:00,965.098939512,99.022439469,308.757663217,0.0,166.938926447,199.110933808,134.480026109,32.0624283615,84.9700494144,17.4475483332
 06/30  19:00:00,947.581922833,99.0260108379,307.192328626,0.0,166.938926447,191.61365848,131.111641027,57.0179686512,56.6466996096,17.4469727658
 06/30  20:00:00,800.842043032,99.022439469,297.940793211,0.0,100.150657288,124.558693486,200.075768413,125.980303064,56.6466996096,17.4487657391
 06/30  21:00:00,789.300304268,99.022439469,318.228612728,0.0,100.150657288,124.558693486,230.490252877,179.29291764,42.4850247072,8.71231053035
 06/30  22:00:00,745.412115836,99.022439469,337.366787035,0.0,46.0930336215,124.558693486,259.762728001,214.038962141,28.3233498048,17.4004160554
 06/30  23:00:00,751.274743135,99.022439469,341.659685895,0.0,46.0930336215,124.558693486,261.897497723,230.336029518,14.1616749024,17.3997933027
 06/30  24:00:00,751.457509743,99.022439469,348.740697517,0.0,46.0930336215,113.312780494,258.031032173,243.656021221,5.66466996096,8.71034099104
 07/01  01:00:00,779.25030241,99.022439469,357.967123455,0.0,46.0930336215,113.312780494,279.428389467,256.365130082,5.66466996096,17.3985894242
 07/01  02:00:00,799.046174391,99.022439469,367.336077867,0.0,46.0930336215,113.312780494,282.857836496,268.482124205,5.66466996096,8.71104232968
 07/01  03:00:00,814.989312029,99.022439469,380.030860756,0.0,46.0930336215,113.312780494,302.429033416,279.364267811,5.66466996096,17.4000956445
 07/01  04:00:00,831.370991804,99.022439469,383.106110254,0.0,55.6251445156,113.312780494,292.185240236,277.811466142,5.66466996096,8.70910413301
 07/01  05:00:00,825.539705922,99.022439469,377.563638509,0.0,55.6251445156,113.312780494,314.564176938,283.003406734,14.1616749024,17.3990953017
 07/01  06:00:00,880.110421746,99.022439469,376.109127841,0.0,65.1572554096,176.889270242,264.421465613,218.699685288,28.3233498048,17.3984305199
 07/01  07:00:00,984.833824112,101.764771352,363.962875655,0.0,109.682768182,220.96816451,301.117042796,249.922403248,42.4850247072,8.7096148413
 07/01  08:00:00,973.547987671,101.706695256,327.021129408,0.0,109.682768182,220.96816451,291.33278286,217.203756923,56.6466996096,17.4823263277
 07/01  09:00:00,1077.1769807,103.937439805,313.372524046,0.0,131.945524568,266.955817592,257.565934837,188.747837237,42.4850247072,26.3330728922
 07/01  10:00:00,1089.83298066,104.408096437,308.212109297,0.0,131.945524568,274.45309292,271.20610448,173.94773096,70.808374512,26.449999008
 07/01  11:00:00,1094.89103366,104.826584366,305.059468022,0.0,131.945524568,274.45309292,263.85706719,166.600649138,70.808374512,26.4480435407
 07/01  12:00:00,1073.77400505,105.5218258,301.860017084,0.0,131.945524568,274.45309292,258.841198161,161.592827069,70.808374512,26.4399965791
 07/01  13:00:00,1064.28294729,106.351537438,297.155255463,0.0,131.945524568,266.955817592,245.077435669,154.42962839,56.6466996096,34.0011076692
 07/01  14:00:00,1073.82816741,107.418920292,292.301286031,0.0,131.945524568,266.955817592,211.413458917,141.241405546,42.4850247072,27.6870286643
 07/01  15:00:00,1005.32194975,99.022439469,294.977198789,0.0,109.682768182,212.545889182,183.113950405,100.023517409,56.6466996096,26.4437333864
 07/01  16:00:00,1017.33780298,99.022439469,299.009119099,0.0,109.682768182,220.04316451,201.113845764,89.6998058454,84.9700494144,26.4439905041
 07/01  17:00:00,968.418268429,99.0297595627,299.826833957,0.0,109.682768182,220.04316451,198.570337913,87.2861776135,84.9700494144,26.3141108847
 07/01  18:00:00,934.994495385,99.1180570222,305.142134911,0.0,100.150657288,199.110933808,211.976998527,118.297365585,84.9700494144,8.70958352802
 07/01  19:00:00,921.809297089,99.1320941752,308.656610314,0.0,100.150657288,191.61365848,202.312901795,128.266111746,56.6466996096,17.4000904393
 07/01  20:00:00,817.189364951,99.0229617621,312.810875755,0.0,55.6251445156,124.558693486,251.603612318,186.246427986,56.6466996096,8.7104847224
 07/01  21:00:00,827.369617153,99.022439469,315.869117917,0.0,55.6251445156,124.558693486,272.625586689,212.741490691,42.4850247072,17.3990712906
 07/01  22:00:00,816.833953209,99.022439469,318.76500468,0.0,46.0930336215,124.558693486,275.468379717,238.436402691,28.3233498048,8.70862722199
 07/01  23:00:00,815.560973765,99.022439469,321.168045236,0.0,46.0930336215,124.558693486,281.641585846,250.079105331,14.1616749024,17.4008056126
 07/01  24:00:00,802.583145026,99.022439469,321.824812075,0.0,46.0930336215,113.312780494,271.925696178,257.551588898,5.66466996096,8.70943731882
 07/02  01:00:00,790.981254334,99.022439469,323.067476773,0.0,34.9616554283,113.312780494,287.773047928,264.708845037,5.66466996096,17.3995329301
 07/02  02:00:00,792.058362315,99.022439469,324.512582231,0.0,34.9616554283,113.312780494,294.170422243,271.107116832,5.66466996096,17.3986354498
 07/02  03:00:00,791.574654202,99.022439469,325.710774627,0.0,34.9616554283,113.312780494,291.476824637,277.102467372,5.66466996096,8.70968730415
 07/02  04:00:00,799.648158057,99.022439469,328.511275507,0.0,44.4937663224,113.312780494,294.258110563,271.195937489,5.66466996096,17.3975031132
 07/02  05:00:00,795.961265745,99.022439469,329.121414764,0.0,44.4937663224,113.312780494,295.970748095,273.098542364,14.1616749024,8.71053082824
 07/02  06:00:00,850.093604271,99.022439469,329.301177803,0.0,54.0258772165,176.889270242,253.66377878,207.941332677,28.3233498048,17.399096298
 07/02  07:00:00,831.161979084,99.022439469,326.582898734,0.0,54.0258772165,184.38654557,232.3243618,181.130728317,42.4850247072,8.70860877523
 07/02  08:00:00,906.398964473,99.022439469,322.428225849,0.0,65.1572554096,220.04316451,232.441235989,158.321012096,56.6466996096,17.4735242842
 07/02  09:00:00,893.956890615,99.022439469,323.811934596,0.0,65.1572554096,212.545889182,222.286453553,153.491822514,42.4850247072,26.3096063317
 07/02  10:00:00,908.399518122,99.022439469,322.142397433,0.0,65.1572554096,220.04316451,243.54883546,146.318889851,70.808374512,26.4215710974
 07/02  11:00:00,915.773838266,99.022439469,320.248811872,0.0,65.1572554096,220.04316451,241.710601502,144.485100783,70.808374512,26.417126207
 07/02  12:00:00,922.480592836,99.022439469,316.775545689,0.0,65.1572554096,220.04316451,239.238535836,142.012142673,70.808374512,26.4180186513
 07/02  13:00:00,913.010694877,99.022439469,313.488854818,0.0,65.1572554096,212.545889182,220.996529129,137.930881112,56.6466996096,26.4189484074
 07/02  14:00:00,922.505241898,99.022439469,308.335633398,0.0,65.1572554096,212.545889182,195.5847142,126.67981155,42.4850247072,26.4198779421
 07/02  15:00:00,926.128192289,99.022439469,302.190155017,0.0,65.1572554096,212.545889182,192.022179993,108.954675601,56.6466996096,26.4208047815
 07/02  16:00:00,901.415083229,99.022439469,301.423190901,0.0,65.1572554096,220.04316451,207.808327638,96.4213163926,84.9700494144,26.4169618306
 07/02  17:00:00,848.214574363,99.022439469,302.841252608,0.0,54.0258772165,184.38654557,214.214348193,102.93804953,84.9700494144,26.3062492492
 07/02  18:00:00,830.975950075,99.0275616643,308.303978357,0.0,44.4937663224,163.454314868,229.444525842,135.765725976,84.9700494144,8.70875045217
 07/02  19:00:00,824.737348266,99.0481355783,310.278247176,0.0,44.4937663224,155.95703954,217.24796912,143.202958566,56.6466996096,17.3983109442
 07/02  20:00:00,802.358797842,99.022439469,313.381216295,0.0,44.4937663224,124.558693486,258.195836658,192.83959847,56.6466996096,8.7095385788
 07/02  21:00:00,815.005649333,99.022439469,317.404858285,0.0,44.4937663224,124.558693486,281.011478975,221.126522093,42.4850247072,17.3999321749
 07/02  22:00:00,807.585810114,99.022439469,321.3279392,0.0,34.9616554283,124.558693486,294.988969745,249.266439064,28.3233498048,17.3991808767
 07/02  23:00:00,805.601869305,99.022439469,324.539033677,0.0,34.9616554283,124.558693486,285.197128938,262.325465546,14.1616749024,8.7099884896
 07/02  24:00:00,792.132114262,99.022439469,326.97229631,0.0,34.9616554283,113.312780494,295.065045915,272.000802305,5.66466996096,17.3995736495
 07/03  01:00:00,806.358775155,99.022439469,330.845155676,0.0,46.0930336215,113.312780494,294.663392651,280.291003237,5.66466996096,8.70771945339
 07/03  02:00:00,811.257402929,99.022439469,336.565268525,0.0,46.0930336215,113.312780494,311.375489264,288.311585604,5.66466996096,17.399233699
 07/03  03:00:00,816.976411659,99.022439469,343.02184707,0.0,46.0930336215,113.312780494,310.647751106,296.274457098,5.66466996096,8.70862404682
 07/03  04:00:00,911.197285487,99.022439469,351.392418422,0.0,100.150657288,148.969399434,305.418921132,282.356078852,5.66466996096,17.3981723186
 07/03  05:00:00,912.098930853,99.022439469,356.052097095,0.0,100.150657288,149.894399434,452.34378196,426.881325262,14.1616749024,11.300781795
 07/03  06:00:00,1125.8362842,100.689437277,358.25492079,0.0,176.471037341,302.612436532,320.306018609,277.176734938,28.3233498048,14.8059338658
 07/03  07:00:00,1218.08079481,103.902993508,345.705132557,0.0,243.2593065,310.10971186,299.958344253,231.149968602,42.4850247072,26.3233509433
 07/03  08:00:00,1238.1314961,105.682730606,317.193232602,0.0,243.2593065,310.10971186,286.850537279,203.752330748,56.6466996096,26.4515069215
 07/03  09:00:00,1269.12759908,107.412021428,307.422146944,0.0,243.2593065,302.612436532,256.021074888,186.996396431,42.4850247072,26.5396537502
 07/03  10:00:00,1276.91133995,109.328434897,302.711312555,0.0,243.2593065,310.10971186,286.298645922,171.00966131,70.808374512,44.4806100996
 07/03  11:00:00,1276.62152345,111.243498347,299.805487737,0.0,243.2593065,310.10971186,265.730782032,159.277452341,70.808374512,35.6449551789
 07/03  12:00:00,1240.65026365,113.21842956,296.611710381,0.0,243.2593065,310.10971186,256.628680091,150.351012924,70.808374512,35.4692926552
 07/03  13:00:00,1269.88359577,115.557804396,290.33523514,0.0,243.2593065,302.612436532,233.014952224,140.713441092,56.6466996096,35.654811523
 07/03  14:00:00,1271.01555155,118.09397384,286.202227518,0.0,243.2593065,302.612436532,213.806369271,126.832644554,42.4850247072,44.4887000088
 07/03  15:00:00,1266.79276096,121.513465399,285.682590889,0.0,243.2593065,302.612436532,194.966716803,102.814756713,56.6466996096,35.5052604803
 07/03  16:00:00,1284.24443133,125.282300008,285.347367685,0.0,243.2593065,310.10971186,196.801549522,85.3182255716,84.9700494144,26.5132745358
 07/03  17:00:00,1283.22554962,128.237266603,285.197124825,0.0,243.2593065,310.10971186,181.779073678,79.3083445939,84.9700494144,17.5006796699
 07/03  18:00:00,1009.23350704,99.0821633938,294.332554415,0.0,166.938926447,199.110933808,205.232665452,102.816395212,84.9700494144,17.4462208255
 07/03  19:00:00,1020.96571674,99.3265233775,308.774086356,0.0,166.938926447,191.61365848,196.989954328,122.900501235,56.6466996096,17.4427534827
 07/03  20:00:00,904.808069537,99.0281619139,317.695526527,0.0,100.150657288,124.558693486,253.176297022,179.081867953,56.6466996096,17.44772946
 07/03  21:00:00,880.801215878,99.022439469,320.502946284,0.0,100.150657288,124.558693486,260.360199987,209.163401629,42.4850247072,8.71177365147
 07/03  22:00:00,819.311638746,99.022439469,323.584327571,0.0,46.0930336215,124.558693486,284.880113323,239.157506827,28.3233498048,17.3992566915
 07/03  23:00:00,822.974602285,99.022439469,327.217076383,0.0,46.0930336215,124.558693486,284.972170841,253.412029706,14.1616749024,17.3984662321
 07/03  24:00:00,812.725626182,99.022439469,331.400075902,0.0,46.0930336215,113.312780494,278.361105952,263.986826499,5.66466996096,8.70960949193
 07/04  01:00:00,811.133261602,99.022439469,337.024727635,0.0,34.9616554283,113.312780494,297.155008869,274.093309466,5.66466996096,17.3970294426
 07/04  02:00:00,819.586680575,99.022439469,341.549119578,0.0,34.9616554283,113.312780494,297.151249664,282.776400466,5.66466996096,8.7101792371
 07/04  03:00:00,824.406386066,99.022439469,346.546225758,0.0,34.9616554283,113.312780494,313.842086335,290.779136969,5.66466996096,17.3982794045
 07/04  04:00:00,840.977865538,99.022439469,354.137669081,0.0,44.4937663224,113.312780494,300.584251708,286.211422869,5.66466996096,8.70815887829
 07/04  05:00:00,843.518361361,99.022439469,357.240569644,0.0,44.4937663224,113.312780494,321.302271176,289.743545567,14.1616749024,17.3970507066
 07/04  06:00:00,904.285280724,99.022439469,359.178264896,0.0,54.0258772165,176.889270242,263.368256978,226.336059777,28.3233498048,8.70884739675
 07/04  07:00:00,887.476707826,99.022439469,346.255302332,0.0,54.0258772165,184.38654557,261.715519032,201.832015073,42.4850247072,17.3984792515
 07/04  08:00:00,947.12241206,99.022439469,319.947146227,0.0,65.1572554096,220.04316451,247.798036495,173.683879738,56.6466996096,17.4674571471
 07/04  09:00:00,940.740845407,99.022439469,313.102210156,0.0,65.1572554096,212.545889182,232.351749886,163.562600196,42.4850247072,26.3041249827
 07/04  10:00:00,948.051450528,99.022439469,309.149996611,0.0,65.1572554096,220.04316451,249.739897894,152.515248904,70.808374512,26.4162744777
 07/04  11:00:00,952.214752526,99.022439469,308.088238717,0.0,65.1572554096,220.04316451,246.050068692,148.824743695,70.808374512,26.4169504842
 07/04  12:00:00,954.918096979,99.022439469,306.206733212,0.0,65.1572554096,220.04316451,244.628934689,147.402945963,70.808374512,26.4176142144
 07/04  13:00:00,946.829685269,99.022439469,305.541156296,0.0,65.1572554096,212.545889182,228.524041563,145.459066739,56.6466996096,26.4182752144
 07/04  14:00:00,946.219711765,99.022439469,301.706103965,0.0,65.1572554096,212.545889182,205.590175662,136.686216822,42.4850247072,26.4189341325
 07/04  15:00:00,941.567933369,99.022439469,301.527666161,0.0,65.1572554096,212.545889182,206.407495525,123.346604996,56.6466996096,26.4141909196
 07/04  16:00:00,910.985849011,99.022439469,303.387033105,0.0,65.1572554096,220.04316451,220.788363812,109.400499737,84.9700494144,26.4178146598
 07/04  17:00:00,843.668060608,99.022439469,307.870255343,0.0,54.0258772165,184.38654557,216.898205618,114.383100215,84.9700494144,17.5450559887
 07/04  18:00:00,825.911461628,99.022439469,313.185674484,0.0,44.4937663224,163.454314868,246.293508237,143.926276246,84.9700494144,17.3971825762
 07/04  19:00:00,822.604245392,99.022439469,312.735277456,0.0,44.4937663224,155.95703954,215.991440304,150.635815765,56.6466996096,8.70892492957
 07/04  20:00:00,803.907043739,99.022439469,315.301157475,0.0,44.4937663224,124.558693486,275.426193586,201.380743693,56.6466996096,17.3987502841
 07/04  21:00:00,814.791710728,99.022439469,318.748411268,0.0,44.4937663224,124.558693486,289.104828099,229.222002235,42.4850247072,17.3978011569
 07/04  22:00:00,811.35385557,99.022439469,322.253000915,0.0,34.9616554283,124.558693486,293.428430386,256.395837923,28.3233498048,8.70924265826
 07/04  23:00:00,814.544704516,99.022439469,323.957155345,0.0,34.9616554283,124.558693486,300.230195299,268.671976265,14.1616749024,17.3965441319
 07/04  24:00:00,803.801661429,99.022439469,325.177894467,0.0,34.9616554283,113.312780494,292.213030112,277.838355332,5.66466996096,8.71000481899
 07/05  01:00:00,821.080896755,99.022439469,328.5606694,0.0,46.0930336215,113.312780494,308.771966663,285.709583146,5.66466996096,17.3977135561
 07/05  02:00:00,827.796616719,99.022439469,333.188626612,0.0,46.0930336215,113.312780494,307.628275912,293.255798761,5.66466996096,8.70780719095
 07/05  03:00:00,834.221101534,99.022439469,337.7605364,0.0,46.0930336215,113.312780494,323.652317365,300.588709819,5.66466996096,17.398937585
 07/05  04:00:00,928.56788132,99.022439469,344.342601668,0.0,100.150657288,148.969399434,300.607130508,286.234030661,5.66466996096,8.70842988639
 07/05  05:00:00,932.560224726,99.022439469,347.441563072,0.0,100.150657288,149.894399434,470.614069804,439.054162078,14.1616749024,17.3982328244
 07/05  06:00:00,1150.5376215,100.819733382,347.573397025,0.0,176.471037341,302.612436532,331.138404225,285.418342672,28.3233498048,17.3967117489
 07/05  07:00:00,1250.02637132,103.863874316,332.268813046,0.0,243.2593065,310.10971186,298.228841907,238.188794856,42.4850247072,17.5550223441
 07/05  08:00:00,1261.81475627,105.634001787,304.031495777,0.0,243.2593065,310.10971186,290.710238131,207.619159741,56.6466996096,26.4443787797
 07/05  09:00:00,1281.55135441,107.38672611,299.370329117,0.0,243.2593065,302.612436532,268.555875985,190.685871574,42.4850247072,35.3849797037
 07/05  10:00:00,1293.26770056,109.231015611,296.852828494,0.0,243.2593065,310.10971186,280.035656111,173.645484763,70.808374512,35.5817968366
 07/05  11:00:00,1297.7354767,111.15651529,292.62689661,0.0,243.2593065,310.10971186,265.961325208,159.49906693,70.808374512,35.6538837659
 07/05  12:00:00,1258.15155057,113.224463257,287.485485747,0.0,243.2593065,310.10971186,252.074889377,145.79035994,70.808374512,35.4761549249
 07/05  13:00:00,1288.01409002,115.752915385,281.804187082,0.0,243.2593065,302.612436532,229.253372829,128.048951429,56.6466996096,44.5577217904
 07/05  14:00:00,1299.72382695,118.737832891,284.321282938,0.0,243.2593065,302.612436532,180.344891947,102.287528593,42.4850247072,35.5723386462
 07/05  15:00:00,1317.58996317,126.709490881,291.442127512,0.0,243.2593065,302.612436532,160.021350606,67.8641027231,56.6466996096,35.510548273
 07/05  16:00:00,1341.32658141,137.799051858,291.549413662,0.0,243.2593065,310.10971186,153.90569629,42.4265251618,84.9700494144,26.5091217138
 07/05  17:00:00,1354.62219975,153.904597743,290.039832712,0.0,243.2593065,310.10971186,134.127595703,22.9147340071,84.9700494144,26.242812281
 07/05  18:00:00,1040.52097486,99.1107463628,293.377225567,0.0,166.938926447,199.110933808,144.490767253,50.790823688,84.9700494144,8.72989415061
 07/05  19:00:00,1015.78910952,99.3402619248,280.678258523,0.0,166.938926447,191.61365848,150.287644393,76.1951303514,56.6466996096,17.4458144324
 07/05  20:00:00,899.801074489,99.0305211698,292.021657726,0.0,100.150657288,124.558693486,235.082332688,160.989594322,56.6466996096,17.446038757
 07/05  21:00:00,889.367510623,99.022439469,312.399565529,0.0,100.150657288,124.558693486,254.546937896,194.659480683,42.4850247072,17.4024325061
 07/05  22:00:00,820.98397509,99.022439469,315.330615642,0.0,46.0930336215,124.558693486,261.138751368,224.107727803,28.3233498048,8.70767375953
 07/05  23:00:00,819.299482167,99.022439469,317.804530791,0.0,46.0930336215,124.558693486,269.629811223,238.069450665,14.1616749024,17.398685656
 07/05  24:00:00,805.016455506,99.022439469,319.386952379,0.0,46.0930336215,113.312780494,262.323261325,247.950269643,5.66466996096,8.70832172112
 07/06  01:00:00,804.417277071,99.022439469,321.557671392,0.0,46.0930336215,113.312780494,279.327744572,256.265940779,5.66466996096,17.3971338324
 07/06  02:00:00,803.919763754,99.022439469,323.689012914,0.0,46.0930336215,113.312780494,281.187786605,264.142841366,5.66466996096,11.3802752782
 07/06  03:00:00,803.666959943,99.022439469,326.058055731,0.0,46.0930336215,113.312780494,291.679289181,271.290245235,5.66466996096,14.7243739853
 07/06  04:00:00,891.478042236,99.022439469,330.302528647,0.0,100.150657288,148.969399434,281.476685782,258.414733852,5.66466996096,17.3972819692
 07/06  05:00:00,889.888002028,100.186959216,331.336893039,0.0,100.150657288,149.894399434,372.145000213,349.27437505,14.1616749024,8.70895026036
 07/06  06:00:00,1099.89858327,107.482371331,325.210098548,0.0,176.471037341,302.612436532,282.805132785,237.084440412,28.3233498048,17.3973425685
 07/06  07:00:00,1188.81733795,113.670961021,311.041184952,0.0,243.2593065,310.10971186,258.450310893,198.413370845,42.4850247072,17.5519153407
 07/06  08:00:00,1225.99342519,116.210155579,301.985008351,0.0,243.2593065,310.10971186,253.433096518,170.342881012,56.6466996096,26.4435158962
 07/06  09:00:00,1257.25802384,118.109398958,298.978830425,0.0,243.2593065,302.612436532,233.537484098,155.664996856,42.4850247072,35.3874625352
 07/06  10:00:00,1264.76988982,120.015292719,295.925380812,0.0,243.2593065,310.10971186,246.762653927,140.374425584,70.808374512,35.5798538302
 07/06  11:00:00,1257.3310487,121.855282013,289.298393917,0.0,243.2593065,310.10971186,242.267746599,126.89640259,70.808374512,44.5629694976
 07/06  12:00:00,1229.60289963,124.002200485,288.041237858,0.0,243.2593065,310.10971186,211.619103848,114.210622178,70.808374512,26.6001071585
 07/06  13:00:00,1275.98580732,126.343824418,288.273811188,0.0,243.2593065,302.612436532,199.827817919,98.6342779038,56.6466996096,44.5468404051
 07/06  14:00:00,1295.84632062,130.941777846,289.769896885,0.0,243.2593065,302.612436532,160.017879225,81.9596767427,42.4850247072,35.5731777755
 07/06  15:00:00,1327.99585198,150.513850708,293.970711752,0.0,243.2593065,302.612436532,130.313711347,38.1559282992,56.6466996096,35.5110834386
 07/06  16:00:00,1356.69541678,171.089171886,291.407138294,0.0,243.2593065,310.10971186,129.19578732,17.7223044799,84.9700494144,26.5034334255
 07/06  17:00:00,1349.96255144,176.439172165,292.816979002,0.0,243.2593065,310.10971186,117.425675892,6.21605462651,84.9700494144,26.2395718507
 07/06  18:00:00,1019.02619443,99.5567988595,300.102905543,0.0,166.938926447,199.110933808,130.367141175,27.9561909594,84.9700494144,17.440900801
 07/06  19:00:00,1010.1304083,99.862491557,301.20225506,0.0,166.938926447,191.61365848,112.352422103,46.9727464207,56.6466996096,8.73297607237
 07/06  20:00:00,859.994601902,99.1818432224,287.477011274,0.0,100.150657288,124.558693486,187.137087807,113.045534774,56.6466996096,17.4448534234
 07/06  21:00:00,851.73996794,99.022439469,303.703130974,0.0,100.150657288,124.558693486,228.016281876,168.128264169,42.4850247072,17.402993
 07/06  22:00:00,799.638384354,99.022439469,319.603415064,0.0,46.0930336215,124.558693486,241.988681935,204.957426611,28.3233498048,8.70790551963
 07/06  23:00:00,800.557270665,99.022439469,322.625653976,0.0,46.0930336215,124.558693486,251.820457226,220.262297079,14.1616749024,17.3964852451
 07/06  24:00:00,787.436219979,99.022439469,324.073064042,0.0,46.0930336215,113.312780494,245.866943976,231.493734642,5.66466996096,8.70853937294
 07/07  01:00:00,791.226449494,99.022439469,325.919268934,0.0,46.0930336215,113.312780494,264.853044669,241.790837995,5.66466996096,17.3975367133
 07/07  02:00:00,793.753953498,99.022439469,327.658998627,0.0,46.0930336215,113.312780494,274.191004403,251.129944111,5.66466996096,17.3963903318
 07/07  03:00:00,795.421824951,99.022439469,330.57769845,0.0,46.0930336215,113.312780494,274.119650796,259.746525374,5.66466996096,8.70845546111
 07/07  04:00:00,892.298848433,99.022439469,336.568221648,0.0,100.150657288,148.969399434,272.392058649,249.329823774,5.66466996096,17.3975649143
 07/07  05:00:00,894.585153922,104.686077782,332.563508653,0.0,100.150657288,149.894399434,345.270595021,322.399838793,14.1616749024,8.70908132552
 07/07  06:00:00,1106.46505716,112.699374034,326.276454774,0.0,176.471037341,302.612436532,270.302331535,224.581453808,28.3233498048,17.3975279229
 07/07  07:00:00,1198.67494099,119.6197195,311.18164706,0.0,243.2593065,310.10971186,256.852147597,196.815386046,42.4850247072,17.5517368439
 07/07  08:00:00,1232.76641984,121.818499805,297.160687461,0.0,243.2593065,310.10971186,255.111289464,172.021690379,56.6466996096,26.4428994753
 07/07  09:00:00,1261.22708044,123.405409825,295.392721344,0.0,243.2593065,302.612436532,233.170526526,155.299221489,42.4850247072,35.3862803296
 07/07  10:00:00,1272.3644958,125.190701967,292.110189202,0.0,243.2593065,310.10971186,238.588128545,132.201970773,70.808374512,35.57778326
 07/07  11:00:00,1266.01736003,126.644389653,285.142117489,0.0,243.2593065,310.10971186,233.593308357,118.22792855,70.808374512,44.5570052944
 07/07  12:00:00,1228.24064216,128.019862812,287.349441038,0.0,243.2593065,310.10971186,206.247535681,108.841534001,70.808374512,26.5976271681
 07/07  13:00:00,1255.82621221,129.840037603,289.978593875,0.0,243.2593065,302.612436532,201.733957077,100.543683729,56.6466996096,44.5435737379
 07/07  14:00:00,1265.58323479,133.664478011,292.466136877,0.0,243.2593065,302.612436532,164.113547657,86.0581433383,42.4850247072,35.5703796116
 07/07  15:00:00,1276.85008736,152.328602201,298.619871219,0.0,243.2593065,302.612436532,136.33608188,44.1774321902,56.6466996096,35.5119500801
 07/07  16:00:00,1312.81702708,170.766216988,299.28999617,0.0,243.2593065,310.10971186,131.822725301,20.3513260818,84.9700494144,26.5013498046
 07/07  17:00:00,1322.13151963,175.800762883,297.142618827,0.0,243.2593065,310.10971186,122.54662224,11.336598314,84.9700494144,26.2399745116
 07/07  18:00:00,991.099178436,99.0763733615,301.815936548,0.0,166.938926447,199.110933808,139.910038421,46.2098103279,84.9700494144,8.73017867871
 07/07  19:00:00,954.189978374,99.317142094,290.133366605,0.0,166.938926447,191.61365848,151.701110705,77.6090296297,56.6466996096,17.445381466
 07/07  20:00:00,845.240587174,99.0328608463,308.882428905,0.0,100.150657288,124.558693486,232.31887678,158.229452292,56.6466996096,17.4427248786
 07/07  21:00:00,834.238153397,99.022439469,327.730363503,0.0,100.150657288,124.558693486,249.858561457,189.97162863,42.4850247072,17.4019081201
 07/07  22:00:00,769.293163094,99.022439469,331.520604504,0.0,46.0930336215,124.558693486,256.359097081,219.328368139,28.3233498048,8.70737913714
 07/07  23:00:00,769.318774361,99.022439469,334.432130383,0.0,46.0930336215,124.558693486,264.50373794,232.944030028,14.1616749024,17.3980330092
 07/07  24:00:00,756.484686218,99.022439469,336.45631777,0.0,46.0930336215,113.312780494,257.49828146,243.125660938,5.66466996096,8.70795056114
 07/08  01:00:00,761.903164609,99.022439469,338.720008548,0.0,46.0930336215,113.312780494,275.407253735,252.346257474,5.66466996096,17.3963262997
 07/08  02:00:00,768.7378727,99.022439469,341.046072324,0.0,46.0930336215,113.312780494,274.921718481,260.54869886,5.66466996096,8.70834965986
 07/08  03:00:00,770.489165018,99.022439469,344.434340019,0.0,46.0930336215,113.312780494,291.184987128,268.123049368,5.66466996096,17.3972677995
 07/08  04:00:00,783.554725715,99.022439469,350.295044473,0.0,55.6251445156,113.312780494,287.372219566,264.311338336,5.66466996096,17.3962112692
 07/08  05:00:00,783.819511818,99.022439469,352.246186657,0.0,55.6251445156,113.312780494,291.182460945,268.312421025,14.1616749024,8.70836501757
 07/08  06:00:00,839.861079536,99.022439469,352.779659829,0.0,65.1572554096,176.889270242,251.432935603,205.713728196,28.3233498048,17.3958576021
 07/08  07:00:00,925.905385212,102.009369736,339.55822677,0.0,109.682768182,220.96816451,292.659037375,241.465060095,42.4850247072,8.70895257323
 07/08  08:00:00,930.689507979,101.886663469,327.906629517,0.0,109.682768182,220.96816451,282.765321825,208.639186994,56.6466996096,17.4794352214
 07/08  09:00:00,1040.85474502,105.187272472,321.602001119,0.0,131.945524568,266.955817592,252.512947901,183.701770013,42.4850247072,26.3261531814
 07/08  10:00:00,1044.28279977,105.679854643,316.891537371,0.0,131.945524568,274.45309292,268.139563624,170.894050155,70.808374512,26.4371389574
 07/08  11:00:00,1030.26160507,106.051314983,315.202432678,0.0,131.945524568,274.45309292,262.385392945,165.139218688,70.808374512,26.4377997452
 07/08  12:00:00,998.713446493,106.540837458,315.308577083,0.0,131.945524568,274.45309292,257.656770874,160.419218153,70.808374512,26.4291782096
 07/08  13:00:00,974.683525084,107.22671451,312.637375788,0.0,131.945524568,266.955817592,237.448099341,154.370316513,56.6466996096,26.431083219
 07/08  14:00:00,979.617931936,108.342011126,310.199898775,0.0,131.945524568,266.955817592,211.004096666,142.086742087,42.4850247072,26.4323298721
 07/08  15:00:00,894.649980255,99.022439469,315.061462809,0.0,109.682768182,212.545889182,190.967771965,99.0841586753,56.6466996096,35.2369136804
 07/08  16:00:00,912.89060589,99.022439469,320.307236932,0.0,109.682768182,220.04316451,198.867312545,87.465395758,84.9700494144,26.431867373
 07/08  17:00:00,858.913227679,99.0790814246,317.589859659,0.0,109.682768182,220.04316451,183.285989118,80.7701484471,84.9700494144,17.5457912562
 07/08  18:00:00,820.535737885,99.322583799,324.612574849,0.0,100.150657288,199.110933808,214.767445116,112.401089207,84.9700494144,17.3963064947
 07/08  19:00:00,818.393799956,99.357529662,328.795807428,0.0,100.150657288,191.61365848,177.579361085,112.225530717,56.6466996096,8.70713075794
 07/08  20:00:00,715.558762379,99.0317212079,329.763532552,0.0,55.6251445156,124.558693486,243.135091811,169.090748677,56.6466996096,17.3976435249
 07/08  21:00:00,737.511994196,99.022439469,344.753528482,0.0,55.6251445156,124.558693486,257.953262881,206.760586741,42.4850247072,8.70765143347
 07/08  22:00:00,732.571959541,99.022439469,350.435342138,0.0,46.0930336215,124.558693486,282.279999507,236.560727431,28.3233498048,17.3959222708
 07/08  23:00:00,737.840056848,99.022439469,355.10666594,0.0,46.0930336215,124.558693486,275.716882944,252.846992717,14.1616749024,8.70821532464
 07/08  24:00:00,727.604292452,99.022439469,357.656133156,0.0,46.0930336215,113.312780494,287.450297747,264.38847298,5.66466996096,17.3971548064
 07/09  01:00:00,719.563566672,99.022439469,361.106741004,0.0,34.9616554283,113.312780494,296.365371954,273.30497292,5.66466996096,17.3957290724
 07/09  02:00:00,729.340357222,99.022439469,364.050320502,0.0,34.9616554283,113.312780494,294.37516627,280.002445991,5.66466996096,8.70805031752
 07/09  03:00:00,738.561039893,99.022439469,367.204583987,0.0,34.9616554283,113.312780494,310.132887755,287.071571911,5.66466996096,17.3966458832
 07/09  04:00:00,760.439369727,99.022439469,372.523407646,0.0,44.4937663224,113.312780494,296.553570893,282.180327523,5.66466996096,8.70857340835
 07/09  05:00:00,771.280255417,99.022439469,373.423792654,0.0,44.4937663224,113.312780494,316.543408887,284.986747605,14.1616749024,17.3949863795
 07/09  06:00:00,835.947698426,99.022439469,372.374586943,0.0,54.0258772165,176.889270242,263.605794705,226.573320681,28.3233498048,8.70912421895
 07/09  07:00:00,814.512942601,99.022439469,359.483435855,0.0,54.0258772165,184.38654557,276.467999823,216.586965763,42.4850247072,17.3960093527
 07/09  08:00:00,874.468171855,99.022439469,343.593552965,0.0,65.1572554096,220.04316451,271.633888062,197.518797496,56.6466996096,17.4683909561
 07/09  09:00:00,854.240610882,99.022439469,345.754853999,0.0,65.1572554096,212.545889182,252.32439233,192.298139073,42.4850247072,17.54122855
 07/09  10:00:00,862.081295324,99.022439469,348.655447454,0.0,65.1572554096,220.04316451,284.505385709,187.28781214,70.808374512,26.4091990575
 07/09  11:00:00,866.573134003,99.022439469,352.166907806,0.0,65.1572554096,220.04316451,278.863904029,181.646411152,70.808374512,26.4091183649
 07/09  12:00:00,868.054445035,99.022439469,354.732180789,0.0,65.1572554096,220.04316451,276.38450429,179.166957211,70.808374512,26.4091725668
 07/09  13:00:00,848.325901723,99.022439469,340.369355616,0.0,65.1572554096,212.545889182,253.055889222,169.999953941,56.6466996096,26.4092356715
 07/09  14:00:00,858.809430815,99.022439469,351.813768327,0.0,65.1572554096,212.545889182,230.291124101,161.396800197,42.4850247072,26.409299197
 07/09  15:00:00,852.741488441,99.022439469,346.468707589,0.0,65.1572554096,212.545889182,239.303804738,156.247742556,56.6466996096,26.4093625722
 07/09  16:00:00,822.182094834,99.022439469,339.373993498,0.0,65.1572554096,220.04316451,264.170884183,152.791287066,84.9700494144,26.4095477028
 07/09  17:00:00,773.361887651,99.022439469,338.897689837,0.0,54.0258772165,184.38654557,278.478433797,167.208111455,84.9700494144,26.3002729274
 07/09  18:00:00,753.321210188,99.022439469,341.579802974,0.0,44.4937663224,163.454314868,284.389830212,190.712211151,84.9700494144,8.70756964686
 07/09  19:00:00,745.987257865,99.022439469,340.85102608,0.0,44.4937663224,155.95703954,269.189382351,195.147015514,56.6466996096,17.3956672275
 07/09  20:00:00,731.029984474,99.022439469,343.924000506,0.0,44.4937663224,124.558693486,309.397335475,244.042573436,56.6466996096,8.70806242933
 07/09  21:00:00,743.424580111,99.022439469,346.869584958,0.0,44.4937663224,124.558693486,322.743592279,262.861879202,42.4850247072,17.3966883701
 07/09  22:00:00,736.100395779,99.022439469,352.317566414,0.0,34.9616554283,124.558693486,331.73975023,286.02080219,28.3233498048,17.3955982354
 07/09  23:00:00,740.835094877,99.022439469,358.552042223,0.0,34.9616554283,124.558693486,318.942985381,296.073276356,14.1616749024,8.70803412287
 07/09  24:00:00,731.607833198,99.022439469,363.024156707,0.0,34.9616554283,113.312780494,326.097875312,303.036554823,5.66466996096,17.3966505278
 07/10  01:00:00,750.750016583,99.022439469,367.730381338,0.0,46.0930336215,113.312780494,322.963256667,308.590150713,5.66466996096,8.70843599309
 07/10  02:00:00,758.746967018,99.022439469,372.292635363,0.0,46.0930336215,113.312780494,336.691865161,313.63259425,5.66466996096,17.3946009493
 07/10  03:00:00,761.859492191,99.022439469,377.759301795,0.0,46.0930336215,113.312780494,332.782021183,318.408460775,5.66466996096,8.70889044777
 07/10  04:00:00,857.554892254,99.022439469,384.678436318,0.0,100.150657288,148.969399434,324.707644101,301.645989059,5.66466996096,17.3969850817
 07/10  05:00:00,859.722566497,99.022439469,386.394934148,0.0,100.150657288,149.894399434,508.509473632,485.641100296,14.1616749024,8.70669843375
 07/10  06:00:00,1072.11141013,100.19156683,387.199759382,0.0,176.471037341,302.612436532,357.033476797,311.312537609,28.3233498048,17.3975893829
 07/10  07:00:00,1172.74478818,103.001387049,372.264575812,0.0,243.2593065,310.10971186,312.83779163,252.801768316,42.4850247072,17.5509986065
 07/10  08:00:00,1187.76107242,104.079169363,342.783520865,0.0,243.2593065,310.10971186,312.177314815,220.285490753,56.6466996096,35.2451244528
 07/10  09:00:00,1212.80184949,105.086422035,333.087367657,0.0,243.2593065,302.612436532,270.204992204,201.179545627,42.4850247072,26.54042187
 07/10  10:00:00,1216.20602849,106.293092461,327.201646067,0.0,243.2593065,310.10971186,291.354775138,184.9740034,70.808374512,35.5723972261
 07/10  11:00:00,1214.66865287,107.969383977,322.900788372,0.0,243.2593065,310.10971186,290.029150445,174.674957184,70.808374512,44.5458187489
 07/10  12:00:00,1173.27014833,109.848253293,321.658896744,0.0,243.2593065,310.10971186,267.394225977,169.993580327,70.808374512,26.5922711381
 07/10  13:00:00,1208.88932473,111.371611331,322.345703234,0.0,243.2593065,302.612436532,277.234140841,176.052777081,56.6466996096,44.5346641508
 07/10  14:00:00,1214.06293787,113.140385669,325.260717273,0.0,243.2593065,302.612436532,257.538250655,179.49097701,42.4850247072,35.5622489382
 07/10  15:00:00,1212.57870723,114.485515607,321.867899444,0.0,243.2593065,302.612436532,269.27097441,177.124424518,56.6466996096,35.4998502827
 07/10  16:00:00,1233.49799121,115.667791209,335.550861049,0.0,243.2593065,310.10971186,290.832902694,179.361239067,84.9700494144,26.5016142132
 07/10  17:00:00,1231.96390784,116.558846704,333.369509827,0.0,243.2593065,310.10971186,293.584160561,182.376656385,84.9700494144,26.2374547613
 07/10  18:00:00,971.760536372,99.022439469,357.527022289,0.0,166.938926447,199.110933808,287.858948374,194.156935897,84.9700494144,8.73196306262
 07/10  19:00:00,955.759750604,99.022439469,347.881211209,0.0,166.938926447,191.61365848,262.39662802,188.307645363,56.6466996096,17.4422830475
 07/10  20:00:00,830.653238201,99.022439469,348.934921108,0.0,100.150657288,124.558693486,307.118495681,233.029753647,56.6466996096,17.4420424244
 07/10  21:00:00,804.05008323,99.022439469,354.797401453,0.0,100.150657288,124.558693486,312.062264815,252.175653064,42.4850247072,17.4015870439
 07/10  22:00:00,742.930986442,99.022439469,361.859681578,0.0,46.0930336215,124.558693486,313.14297937,276.111167565,28.3233498048,8.70846199965
 07/10  23:00:00,750.242388879,99.022439469,368.819713742,0.0,46.0930336215,124.558693486,318.2199662,286.663570377,14.1616749024,17.3947209205
 07/10  24:00:00,740.494703945,99.022439469,371.716855061,0.0,46.0930336215,113.312780494,307.53399278,293.160341124,5.66466996096,8.70898169572
 07/11  01:00:00,743.973283169,99.022439469,375.570306157,0.0,46.0930336215,113.312780494,321.997899912,298.937780086,5.66466996096,17.3954498658
 07/11  02:00:00,746.505369107,99.022439469,378.342077901,0.0,46.0930336215,113.312780494,318.058631887,303.687377042,5.66466996096,8.70658488469
 07/11  03:00:00,749.087159817,99.022439469,381.317453664,0.0,46.0930336215,113.312780494,331.045025782,307.98413584,5.66466996096,17.3962199812
 07/11  04:00:00,847.812124534,99.022439469,386.386527505,0.0,100.150657288,148.969399434,307.097330314,292.725671403,5.66466996096,8.70698895052
 07/11  05:00:00,849.316761709,99.2130336837,385.733828808,0.0,100.150657288,149.894399434,437.233116506,405.675954783,14.1616749024,17.3954868207
 07/11  06:00:00,1062.9283936,104.110585096,380.295653543,0.0,176.471037341,302.612436532,315.933613358,278.902847135,28.3233498048,8.70741641867
 07/11  07:00:00,1168.10045708,107.774543858,362.437780346,0.0,243.2593065,310.10971186,299.689466617,230.888890629,42.4850247072,26.3155512809
 07/11  08:00:00,1185.47797443,109.974896924,334.371039762,0.0,243.2593065,310.10971186,281.248840326,198.165457027,56.6466996096,26.4366836891
 07/11  09:00:00,1213.01667491,111.902721056,326.032668493,0.0,243.2593065,302.612436532,258.930591135,181.076963283,42.4850247072,35.3686031443
 07/11  10:00:00,1216.60809274,113.732615523,319.95527035,0.0,243.2593065,310.10971186,269.983800133,163.614137055,70.808374512,35.5612885664
 07/11  11:00:00,1211.30666615,115.480718644,312.845363008,0.0,243.2593065,310.10971186,256.252000067,149.8137084,70.808374512,35.6299171552
 07/11  12:00:00,1164.24849808,117.624820731,306.071044931,0.0,243.2593065,310.10971186,242.745866689,136.483094383,70.808374512,35.4543977938
 07/11  13:00:00,1196.83939525,120.393166384,302.864137854,0.0,243.2593065,302.612436532,206.738937457,114.457017787,56.6466996096,35.6352200595
 07/11  14:00:00,1203.19134833,122.99698586,304.139713659,0.0,243.2593065,302.612436532,178.208768151,97.9763077387,42.4850247072,37.7474357052
 07/11  15:00:00,1212.19834941,127.789511987,307.096713588,0.0,243.2593065,302.612436532,170.457528867,80.4630669416,56.6466996096,33.3477623157
 07/11  16:00:00,1228.00466144,131.556849549,310.885953539,0.0,243.2593065,310.10971186,193.661769228,73.3653673826,84.9700494144,35.3263524307
 07/11  17:00:00,1229.86301029,132.702561739,311.512131239,0.0,243.2593065,310.10971186,178.530740402,76.0614776058,84.9700494144,17.4992133818
 07/11  18:00:00,923.886953231,99.022439469,310.171242414,0.0,166.938926447,199.110933808,233.670086276,131.256350931,84.9700494144,17.4436859301
 07/11  19:00:00,944.330770891,99.022439469,336.916634273,0.0,166.938926447,191.61365848,247.828156211,173.739768878,56.6466996096,17.4416877238
 07/11  20:00:00,831.382707478,99.022439469,346.469731645,0.0,100.150657288,124.558693486,293.45830431,219.371948957,56.6466996096,17.439655744
 07/11  21:00:00,799.825706089,99.022439469,350.853874016,0.0,100.150657288,124.558693486,287.142372118,235.94659202,42.4850247072,8.7107553917
 07/11  22:00:00,738.140561295,99.022439469,356.654354484,0.0,46.0930336215,124.558693486,305.123962378,259.40647181,28.3233498048,17.3941407632
