Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  23:00:00,745.012696926,99.022439469,363.152578806,0.0,46.0930336215,124.558693486,292.927045639,270.056720129,14.1616749024,8.70865060796
 07/11  24:00:00,735.463839258,99.022439469,366.288884882,0.0,46.0930336215,113.312780494,300.871752434,277.810600849,5.66466996096,17.3964816237
 07/12  01:00:00,739.152798441,99.022439469,370.386136782,0.0,46.0930336215,113.312780494,299.609244561,285.238251012,5.66466996096,8.70632358815
 07/12  02:00:00,744.380894328,99.022439469,373.662059516,0.0,46.0930336215,113.312780494,313.858689098,290.798479108,5.66466996096,17.3955400295
 07/12  03:00:00,750.262356908,99.022439469,376.78185435,0.0,46.0930336215,113.312780494,310.677057552,296.305754119,5.66466996096,8.70663347152
 07/12  04:00:00,846.106242108,99.022439469,381.46160273,0.0,100.150657288,148.969399434,305.265850109,282.206483246,5.66466996096,17.3946969023
 07/12  05:00:00,849.252786668,100.395679362,380.771434754,0.0,100.150657288,149.894399434,396.357141482,373.488449094,14.1616749024,8.70701748606
 07/12  06:00:00,1064.17762107,106.44885329,375.175373923,0.0,176.471037341,302.612436532,304.070287188,258.352302436,28.3233498048,17.3946349468
 07/12  07:00:00,1166.10886091,112.113832024,355.96125614,0.0,243.2593065,310.10971186,289.063661934,221.134515807,42.4850247072,25.4441214201
 07/12  08:00:00,1186.49705056,114.146492921,330.579091794,0.0,243.2593065,310.10971186,286.835345835,202.882249774,56.6466996096,27.3063964516
 07/12  09:00:00,1215.28858695,116.154735918,324.156369321,0.0,243.2593065,302.612436532,248.936875104,179.918499404,42.4850247072,26.5333509925
 07/12  10:00:00,1221.52657054,117.752928765,320.886313633,0.0,243.2593065,310.10971186,273.306120609,166.927942634,70.808374512,35.5698034636
 07/12  11:00:00,1222.89170973,119.345135057,319.510296274,0.0,243.2593065,310.10971186,278.366504667,163.017117642,70.808374512,44.5410125122
 07/12  12:00:00,1181.77017384,121.117082154,317.819674491,0.0,243.2593065,310.10971186,258.044849608,160.651329261,70.808374512,26.5851458343
 07/12  13:00:00,1214.80659543,122.111418361,317.052270726,0.0,243.2593065,302.612436532,268.143439067,166.968553794,56.6466996096,44.5281856631
 07/12  14:00:00,1213.63907314,123.33002398,314.580404136,0.0,243.2593065,302.612436532,241.004140657,162.96099419,42.4850247072,35.5581217595
 07/12  15:00:00,1210.88815109,124.392451627,311.463096557,0.0,243.2593065,302.612436532,249.314720108,157.172508154,56.6466996096,35.4955123438
 07/12  16:00:00,1217.48600289,125.958679371,310.071477877,0.0,243.2593065,310.10971186,255.986077785,144.520675361,84.9700494144,26.4953530093
 07/12  17:00:00,1213.12429491,126.726971461,305.471206825,0.0,243.2593065,310.10971186,242.69718349,140.228645963,84.9700494144,17.4984881123
 07/12  18:00:00,948.047643701,99.022439469,333.135166312,0.0,166.938926447,199.110933808,274.151813014,171.738362282,84.9700494144,17.4434013173
 07/12  19:00:00,953.769274614,99.022439469,345.755704214,0.0,166.938926447,191.61365848,245.875440613,171.787884743,56.6466996096,17.4408562604
 07/12  20:00:00,836.053519251,99.022439469,350.317308285,0.0,100.150657288,124.558693486,292.911428266,218.82417937,56.6466996096,17.4405492864
 07/12  21:00:00,809.47899134,99.022439469,360.409478352,0.0,100.150657288,124.558693486,301.481090885,241.59595761,42.4850247072,17.400108568
 07/12  22:00:00,748.297386179,99.022439469,367.514299451,0.0,46.0930336215,124.558693486,301.521821732,264.490787239,28.3233498048,8.70768468732
 07/12  23:00:00,753.572587543,99.022439469,372.226438674,0.0,46.0930336215,124.558693486,305.006458393,273.452352585,14.1616749024,17.3924309049
 07/12  24:00:00,743.367572392,99.022439469,374.574156785,0.0,46.0930336215,113.312780494,293.973690907,279.600904051,5.66466996096,8.70811689429
 07/13  01:00:00,746.480438872,99.022439469,378.073083036,0.0,46.0930336215,113.312780494,311.194910673,288.136497034,5.66466996096,17.3937436777
 07/13  02:00:00,747.859732744,99.022439469,379.652741641,0.0,46.0930336215,113.312780494,310.199682307,295.826651519,5.66466996096,8.70836082735
 07/13  03:00:00,750.028389877,99.022439469,382.0570769,0.0,46.0930336215,113.312780494,323.871877277,300.812869662,5.66466996096,17.394337654
 07/13  04:00:00,844.121893532,99.022439469,386.052851079,0.0,100.150657288,148.969399434,300.931492858,286.560749853,5.66466996096,8.7060730437
 07/13  05:00:00,844.282283127,100.753706745,383.436015169,0.0,100.150657288,149.894399434,406.584887718,375.026851121,14.1616749024,17.3963616943
 07/13  06:00:00,1059.83151219,106.912055795,375.099226957,0.0,176.471037341,302.612436532,299.265193178,262.235433215,28.3233498048,8.70641015792
 07/13  07:00:00,1156.85555054,112.342348991,344.93978378,0.0,243.2593065,310.10971186,293.090190395,224.293741069,42.4850247072,26.3114246195
 07/13  08:00:00,1182.03337053,115.029947653,324.446546408,0.0,243.2593065,310.10971186,267.913778173,184.829671791,56.6466996096,26.437406772
 07/13  09:00:00,1211.38878901,116.890198202,318.98537996,0.0,243.2593065,302.612436532,244.015621416,166.168636025,42.4850247072,35.3619606846
 07/13  10:00:00,1214.15975107,118.593229925,312.983491878,0.0,243.2593065,310.10971186,256.489534992,150.128079031,70.808374512,35.5530814495
 07/13  11:00:00,1209.67678211,120.136303524,307.058111329,0.0,243.2593065,310.10971186,248.122862064,141.694155554,70.808374512,35.6203319978
 07/13  12:00:00,1166.05419561,122.270553536,303.525919715,0.0,243.2593065,310.10971186,236.365397068,130.111147286,70.808374512,35.44587527
 07/13  13:00:00,1203.89760994,124.124782927,304.748909683,0.0,243.2593065,302.612436532,202.661096651,110.389484119,56.6466996096,35.6249129218
 07/13  14:00:00,1207.00988724,125.621512021,305.989716228,0.0,243.2593065,302.612436532,188.114261264,110.061247317,42.4850247072,35.56798924
 07/13  15:00:00,1204.17145148,126.192598739,303.467724526,0.0,243.2593065,302.612436532,218.015926771,125.865060156,56.6466996096,35.5041670049
 07/13  16:00:00,1208.09092784,126.864512404,301.05740544,0.0,243.2593065,310.10971186,256.427865924,136.139703885,84.9700494144,35.3181126248
 07/13  17:00:00,1207.42852779,127.70018662,299.85329131,0.0,243.2593065,310.10971186,240.246121193,137.779451139,84.9700494144,17.4966206391
 07/13  18:00:00,943.040664746,99.022439469,327.983096353,0.0,166.938926447,199.110933808,274.181464121,171.771574025,84.9700494144,17.4398406816
 07/13  19:00:00,951.296545616,99.022439469,340.498860348,0.0,166.938926447,191.61365848,245.73575542,171.651391479,56.6466996096,17.4376643309
 07/13  20:00:00,828.619251801,99.022439469,339.901945896,0.0,100.150657288,124.558693486,278.962393012,213.584512021,56.6466996096,8.73118138088
 07/13  21:00:00,800.001287657,99.022439469,347.671958851,0.0,100.150657288,124.558693486,292.069301391,232.185413111,42.4850247072,17.3988635731
 07/13  22:00:00,736.278786886,99.022439469,352.011015391,0.0,46.0930336215,124.558693486,292.12719606,255.096754035,28.3233498048,8.70709221948
 07/13  23:00:00,734.763478057,99.022439469,349.375462798,0.0,46.0930336215,124.558693486,293.527196498,261.97089763,14.1616749024,17.394623966
 07/13  24:00:00,722.172053521,99.022439469,349.170141043,0.0,46.0930336215,113.312780494,284.267936389,267.302194676,5.66466996096,11.3010717514
 07/14  01:00:00,732.74743663,99.022439469,360.823277172,0.0,46.0930336215,113.312780494,297.153790426,276.689799114,5.66466996096,14.7993213511
 07/14  02:00:00,742.535758416,99.022439469,371.836003817,0.0,46.0930336215,113.312780494,308.77086046,285.712444119,5.66466996096,17.3937463803
 07/14  03:00:00,745.326276178,99.022439469,375.32132105,0.0,46.0930336215,113.312780494,306.292585083,291.920910669,5.66466996096,8.7070044521
 07/14  04:00:00,844.038271055,99.022439469,381.558387071,0.0,100.150657288,148.969399434,301.891043643,278.831961612,5.66466996096,17.39441207
 07/14  05:00:00,840.215022534,100.747619725,375.701525243,0.0,100.150657288,149.894399434,394.879420255,372.010383439,14.1616749024,8.70736191434
 07/14  06:00:00,1046.40745098,107.229498519,358.398188776,0.0,176.471037341,302.612436532,296.452533437,250.736503021,28.3233498048,17.3926806114
 07/14  07:00:00,1138.70802398,112.535576814,324.450305843,0.0,243.2593065,310.10971186,255.930592932,195.899743772,42.4850247072,17.5458244532
 07/14  08:00:00,1174.39535679,114.829332399,317.48728346,0.0,243.2593065,310.10971186,250.020620896,166.942108044,56.6466996096,26.4318132431
 07/14  09:00:00,1206.55270518,116.575307563,315.100016208,0.0,243.2593065,302.612436532,238.574910332,160.721928156,42.4850247072,35.3679574687
 07/14  10:00:00,1212.14847534,118.310566454,311.522910525,0.0,243.2593065,310.10971186,256.115896789,149.748098468,70.808374512,35.5594238085
 07/14  11:00:00,1206.85899045,120.126737089,304.589296055,0.0,243.2593065,310.10971186,242.154821816,135.718692797,70.808374512,35.6277545068
 07/14  12:00:00,1167.60011876,122.617041789,304.415693409,0.0,243.2593065,310.10971186,222.461395482,116.201189942,70.808374512,35.4518310289
 07/14  13:00:00,1206.80786818,125.186033207,306.235675227,0.0,243.2593065,302.612436532,195.155001026,102.876826383,56.6466996096,35.6314750327
 07/14  14:00:00,1219.13112199,131.339603945,310.228958017,0.0,243.2593065,302.612436532,171.175392797,84.2371567227,42.4850247072,44.4532113667
 07/14  15:00:00,1241.57759206,148.366429171,313.631656947,0.0,243.2593065,302.612436532,129.618402103,46.1401461821,56.6466996096,26.8315563113
 07/14  16:00:00,1259.34835245,161.312539858,311.892509105,0.0,243.2593065,310.10971186,144.453771791,24.3758532785,84.9700494144,35.107869098
 07/14  17:00:00,1262.01600512,163.896624235,312.132939392,0.0,243.2593065,310.10971186,127.731953718,25.2659774418,84.9700494144,17.4959268617
 07/14  18:00:00,922.408993168,99.022439469,307.341608229,0.0,166.938926447,199.110933808,183.404131675,80.9913234872,84.9700494144,17.4427587735
 07/14  19:00:00,922.740698632,99.022439469,316.15554703,0.0,166.938926447,191.61365848,208.27394029,134.186834598,56.6466996096,17.440406083
 07/14  20:00:00,816.86199081,99.022439469,330.995075674,0.0,100.150657288,124.558693486,265.97784339,191.892891387,56.6466996096,17.4382523938
 07/14  21:00:00,796.082186822,99.022439469,345.965754481,0.0,100.150657288,124.558693486,265.781116208,214.585995724,42.4850247072,8.7100957775
 07/14  22:00:00,732.079257261,99.022439469,349.270538756,0.0,46.0930336215,124.558693486,283.495138109,237.77901681,28.3233498048,17.3927714951
 07/14  23:00:00,735.77725779,99.022439469,352.073524818,0.0,46.0930336215,124.558693486,271.084564384,248.214997712,14.1616749024,8.70789176871
 07/14  24:00:00,726.590700513,99.022439469,355.328713062,0.0,46.0930336215,113.312780494,278.545293457,255.485726001,5.66466996096,17.3948974952
 07/15  01:00:00,736.147709048,99.022439469,365.84455353,0.0,46.0930336215,113.312780494,279.652623117,265.279822238,5.66466996096,8.70813091834
 07/15  02:00:00,745.214810374,99.022439469,376.047759551,0.0,46.0930336215,113.312780494,298.844558541,275.786129475,5.66466996096,17.3937591048
 07/15  03:00:00,749.963107396,99.022439469,381.341297738,0.0,46.0930336215,113.312780494,298.305083275,283.934677139,5.66466996096,8.70573617551
 07/15  04:00:00,767.899472816,99.022439469,389.604589934,0.0,55.6251445156,113.312780494,302.355318904,279.29629337,5.66466996096,17.3943555734
 07/15  05:00:00,770.63021654,99.022439469,392.637495392,0.0,55.6251445156,113.312780494,305.416270151,282.548578475,14.1616749024,8.70601677315
 07/15  06:00:00,829.541457478,99.022439469,389.760151214,0.0,65.1572554096,176.889270242,264.191629112,218.473281922,28.3233498048,17.3949973848
 07/15  07:00:00,907.294318174,100.359287959,344.67621861,0.0,109.682768182,220.96816451,305.766553349,254.575213806,42.4850247072,8.70631483582
 07/15  08:00:00,900.881419209,100.507031449,327.822856435,0.0,109.682768182,220.96816451,285.040971483,210.915931111,56.6466996096,17.4783407626
 07/15  09:00:00,1014.44632514,103.198731674,331.554016978,0.0,131.945524568,266.955817592,256.344094536,187.536776904,42.4850247072,26.3222929251
 07/15  10:00:00,1014.74679719,103.487376829,324.875076053,0.0,131.945524568,274.45309292,266.060546171,168.823087487,70.808374512,26.4290841721
 07/15  11:00:00,1010.15347923,103.569071983,319.863929705,0.0,131.945524568,274.45309292,257.564204514,160.324810992,70.808374512,26.4310190098
 07/15  12:00:00,975.842817528,103.880797646,317.687180246,0.0,131.945524568,274.45309292,253.018318577,155.788248547,70.808374512,26.4216955183
 07/15  13:00:00,967.261342544,104.728830511,315.828144027,0.0,131.945524568,266.955817592,234.588737756,151.519094566,56.6466996096,26.4229435798
 07/15  14:00:00,966.42864001,105.283853782,314.641508593,0.0,131.945524568,266.955817592,223.157449299,154.249026546,42.4850247072,26.4233980456
 07/15  15:00:00,895.396681519,99.022439469,325.170050737,0.0,109.682768182,212.545889182,212.290435929,129.21844699,56.6466996096,26.4252893294
 07/15  16:00:00,914.09076742,99.022439469,336.099890351,0.0,109.682768182,220.04316451,257.632017744,137.436952344,84.9700494144,35.2250159861
 07/15  17:00:00,875.562964246,99.022439469,339.957514351,0.0,109.682768182,220.04316451,246.671723171,144.158058061,84.9700494144,17.5436156955
 07/15  18:00:00,843.505316904,99.022439469,347.429992599,0.0,100.150657288,199.110933808,284.077378806,181.713308985,84.9700494144,17.3940204064
 07/15  19:00:00,837.236603875,99.022439469,348.212694408,0.0,100.150657288,191.61365848,256.16993149,190.816068496,56.6466996096,8.70716338413
 07/15  20:00:00,740.830994151,99.022439469,352.028091193,0.0,55.6251445156,124.558693486,311.474388564,237.435302017,56.6466996096,17.3923869374
 07/15  21:00:00,752.745950817,99.022439469,361.465389563,0.0,55.6251445156,124.558693486,306.294797352,255.102285492,42.4850247072,8.70748715334
 07/15  22:00:00,749.505493418,99.022439469,368.985434811,0.0,46.0930336215,124.558693486,321.340112356,275.624133575,28.3233498048,17.3926289764
 07/15  23:00:00,755.43179107,99.022439469,374.149891113,0.0,46.0930336215,124.558693486,307.342308605,284.47282041,14.1616749024,8.70781329251
 07/15  24:00:00,745.237129999,99.022439469,376.462457129,0.0,46.0930336215,113.312780494,312.683796649,289.624431438,5.66466996096,17.3946952497
 07/16  01:00:00,739.792915769,99.022439469,382.781696632,0.0,34.9616554283,113.312780494,312.270071796,297.897381546,5.66466996096,8.70802028967
 07/16  02:00:00,741.996354851,99.022439469,385.348391203,0.0,34.9616554283,113.312780494,329.231460311,306.173287711,5.66466996096,17.3935026387
 07/16  03:00:00,744.345338022,99.022439469,387.920154382,0.0,34.9616554283,113.312780494,325.602453145,311.232189864,5.66466996096,8.70559332012
 07/16  04:00:00,758.987484509,99.022439469,392.671586844,0.0,44.4937663224,113.312780494,327.429435332,304.370725785,5.66466996096,17.3940395852
 07/16  05:00:00,759.105812888,99.022439469,392.916130761,0.0,44.4937663224,113.312780494,328.524685831,305.657166183,14.1616749024,8.70584474567
 07/16  06:00:00,819.097274645,99.022439469,391.309642653,0.0,54.0258772165,176.889270242,286.431367012,240.71340321,28.3233498048,17.3946139976
 07/16  07:00:00,793.512430718,99.022439469,359.475273568,0.0,54.0258772165,184.38654557,255.986824413,204.795698959,42.4850247072,8.70610074726
 07/16  08:00:00,864.847803035,99.022439469,350.507345151,0.0,65.1572554096,220.04316451,247.164114532,173.051374227,56.6466996096,17.4660406955
 07/16  09:00:00,849.100336196,99.022439469,341.873597921,0.0,65.1572554096,212.545889182,229.996431085,161.217227185,42.4850247072,26.2941791926
 07/16  10:00:00,852.575554122,99.022439469,337.430666349,0.0,65.1572554096,220.04316451,247.992473161,150.782547552,70.808374512,26.4015510966
 07/16  11:00:00,852.886599453,99.022439469,336.995023367,0.0,65.1572554096,220.04316451,246.771619819,149.562292515,70.808374512,26.4009527918
 07/16  12:00:00,850.677546608,99.022439469,336.019342848,0.0,65.1572554096,220.04316451,244.934439368,147.72575225,70.808374512,26.4003126056
 07/16  13:00:00,841.562681412,99.022439469,334.577133282,0.0,65.1572554096,212.545889182,231.217441421,148.171093211,56.6466996096,26.3996486004
 07/16  14:00:00,840.503912249,99.022439469,333.381932754,0.0,65.1572554096,212.545889182,216.224399326,147.335171142,42.4850247072,26.4042034763
 07/16  15:00:00,845.426262967,99.022439469,338.663005124,0.0,65.1572554096,212.545889182,226.385049199,143.3348076,56.6466996096,26.4035419893
 07/16  16:00:00,820.307962885,99.022439469,338.856811499,0.0,65.1572554096,220.04316451,242.439867443,131.066724833,84.9700494144,26.4030931959
 07/16  17:00:00,771.712435329,99.022439469,336.975979874,0.0,54.0258772165,184.38654557,248.145970098,145.641491518,84.9700494144,17.5344291658
 07/16  18:00:00,746.025133599,99.022439469,339.619191181,0.0,44.4937663224,163.454314868,286.772388953,184.410546837,84.9700494144,17.3917927017
 07/16  19:00:00,739.332805804,99.022439469,341.892027353,0.0,44.4937663224,155.95703954,246.676319146,181.322226628,56.6466996096,8.70739290822
 07/16  20:00:00,724.040589419,99.022439469,346.879472144,0.0,44.4937663224,124.558693486,306.365146907,232.326034805,56.6466996096,17.3924124924
 07/16  21:00:00,730.995200857,99.022439469,350.719238327,0.0,44.4937663224,124.558693486,303.701989355,252.509270525,42.4850247072,8.70769412255
 07/16  22:00:00,725.627899403,99.022439469,355.758143651,0.0,34.9616554283,124.558693486,322.098772351,276.382464653,28.3233498048,17.3929578933
 07/16  23:00:00,731.864619814,99.022439469,361.274041944,0.0,34.9616554283,124.558693486,309.768903625,286.899241292,14.1616749024,8.70798743041
 07/16  24:00:00,723.137035792,99.022439469,365.268779017,0.0,34.9616554283,113.312780494,316.929341587,293.869712741,5.66466996096,17.3949588855
 07/17  01:00:00,739.164735665,99.022439469,370.489526388,0.0,46.0930336215,113.312780494,314.338376633,299.968201617,5.66466996096,8.70550505468
 07/17  02:00:00,746.284817595,99.022439469,375.362151231,0.0,46.0930336215,113.312780494,328.833633088,305.775219741,5.66466996096,17.3937433866
 07/17  03:00:00,752.073139618,99.022439469,380.974313647,0.0,46.0930336215,113.312780494,325.342862852,310.972519245,5.66466996096,8.70567364589
 07/17  04:00:00,849.222303834,99.022439469,387.670596307,0.0,100.150657288,148.969399434,317.665377263,294.606329046,5.66466996096,17.3943782562
 07/17  05:00:00,852.934492566,99.022439469,389.429983074,0.0,100.150657288,149.894399434,498.77341052,475.905835509,14.1616749024,8.70590010858
 07/17  06:00:00,1067.01561575,100.169653376,389.372034048,0.0,176.471037341,302.612436532,355.402356106,309.686234068,28.3233498048,17.3927722324
 07/17  07:00:00,1174.85722029,102.65199473,375.030897738,0.0,243.2593065,310.10971186,327.4847889,267.454777941,42.4850247072,17.5449862519
 07/17  08:00:00,1192.41570194,103.727206371,348.288101104,0.0,243.2593065,310.10971186,333.22443384,241.343322763,56.6466996096,35.2344114673
 07/17  09:00:00,1215.00728135,105.001111508,335.188782985,0.0,243.2593065,302.612436532,275.36310817,206.347975346,42.4850247072,26.5301081171
 07/17  10:00:00,1217.3017657,106.334220155,327.602875813,0.0,243.2593065,310.10971186,287.14144993,180.777826409,70.808374512,35.5552490084
 07/17  11:00:00,1215.82412843,107.723393463,324.252827714,0.0,243.2593065,310.10971186,279.939426197,173.504025767,70.808374512,35.6270259177
 07/17  12:00:00,1170.18206432,109.21142127,319.395781756,0.0,243.2593065,310.10971186,272.817909656,166.559022708,70.808374512,35.4505124366
 07/17  13:00:00,1200.80735887,111.087968371,315.216042482,0.0,243.2593065,302.612436532,259.050888569,157.871899896,56.6466996096,44.532289063
 07/17  14:00:00,1200.23260431,113.226924074,311.574401542,0.0,243.2593065,302.612436532,222.238113534,144.213154232,42.4850247072,35.5399345949
 07/17  15:00:00,1195.36508204,115.923988439,305.675340297,0.0,243.2593065,302.612436532,221.202572452,129.078902979,56.6466996096,35.4769698641
 07/17  16:00:00,1204.35506195,117.723438698,305.301448051,0.0,243.2593065,310.10971186,240.884846718,129.421645182,84.9700494144,26.4931521213
 07/17  17:00:00,1201.50445011,120.462685105,300.953107844,0.0,243.2593065,310.10971186,219.086345307,116.621158843,84.9700494144,17.4951370495
 07/17  18:00:00,940.996759647,99.022439469,326.218779745,0.0,166.938926447,199.110933808,251.139400278,148.729927383,84.9700494144,17.4394234809
 07/17  19:00:00,955.388324406,99.022439469,347.468422736,0.0,166.938926447,191.61365848,233.850718985,159.764350518,56.6466996096,17.4396688579
 07/17  20:00:00,841.250857176,99.022439469,355.999564467,0.0,100.150657288,124.558693486,291.588417497,217.504333495,56.6466996096,17.4373843919
 07/17  21:00:00,812.226631145,99.022439469,363.521273403,0.0,100.150657288,124.558693486,291.690193196,240.495442653,42.4850247072,8.70972583552
 07/17  22:00:00,750.955482906,99.022439469,370.486210893,0.0,46.0930336215,124.558693486,310.950498199,265.235196871,28.3233498048,17.3919515232
 07/17  23:00:00,755.723696295,99.022439469,374.6945797,0.0,46.0930336215,124.558693486,298.931840189,276.062733249,14.1616749024,8.70743203689
 07/17  24:00:00,743.956987411,99.022439469,375.418639328,0.0,46.0930336215,113.312780494,305.404813763,282.346263848,5.66466996096,17.393879954
 07/18  01:00:00,744.854229786,99.022439469,376.424058335,0.0,46.0930336215,113.312780494,303.986205237,289.613957202,5.66466996096,8.70757807404
 07/18  02:00:00,745.793957409,99.022439469,377.524832998,0.0,46.0930336215,113.312780494,318.264603706,295.207346908,5.66466996096,17.3925868367
 07/18  03:00:00,746.050627115,99.022439469,377.943739411,0.0,46.0930336215,113.312780494,313.325460953,298.955991329,5.66466996096,8.70479966244
 07/18  04:00:00,840.779729243,99.022439469,379.391672705,0.0,100.150657288,148.969399434,306.345728152,283.286616871,5.66466996096,17.3944413201
 07/18  05:00:00,838.832386341,99.2793845666,376.645994589,0.0,100.150657288,149.894399434,407.389352848,384.522359034,14.1616749024,8.70531891106
 07/18  06:00:00,1051.84763517,104.431930758,367.913663718,0.0,176.471037341,302.612436532,308.037362954,262.31949906,28.3233498048,17.3945140899
 07/18  07:00:00,1153.64741049,108.839884783,345.517338926,0.0,243.2593065,310.10971186,274.572194881,214.541647832,42.4850247072,17.5455223412
 07/18  08:00:00,1180.25572018,110.707189263,327.627205366,0.0,243.2593065,310.10971186,266.212917911,183.135838813,56.6466996096,26.4303794888
 07/18  09:00:00,1208.25398592,112.598253314,320.260032573,0.0,243.2593065,302.612436532,241.533402439,163.683302814,42.4850247072,35.3650749178
 07/18  10:00:00,1209.71759391,114.649419726,312.833244991,0.0,243.2593065,310.10971186,250.532059832,144.16934237,70.808374512,35.5543429499
 07/18  11:00:00,1205.3958859,116.955630723,306.275180634,0.0,243.2593065,310.10971186,239.03128083,132.601056352,70.808374512,35.6218499661
 07/18  12:00:00,1162.47858315,119.13420228,303.479200756,0.0,243.2593065,310.10971186,234.082841758,127.828476043,70.808374512,35.4459912028
 07/18  13:00:00,1199.44780391,121.679128552,303.67418454,0.0,243.2593065,302.612436532,200.731732212,108.461200457,56.6466996096,35.6238321458
 07/18  14:00:00,1203.85555682,123.654287933,304.67706631,0.0,243.2593065,302.612436532,183.807281115,96.876631781,42.4850247072,44.4456246266
 07/18  15:00:00,1205.60025729,125.007692739,305.053421042,0.0,243.2593065,302.612436532,181.81942499,98.5509676317,56.6466996096,26.6217577484
 07/18  16:00:00,1214.93610188,127.861462495,304.93492647,0.0,243.2593065,310.10971186,207.792626057,87.5080440938,84.9700494144,35.3145325489
 07/18  17:00:00,1216.37659742,129.162730189,304.815813898,0.0,243.2593065,310.10971186,185.597027482,83.1302127479,84.9700494144,17.4967653202
 07/18  18:00:00,929.339069967,99.022439469,309.35317253,0.0,166.938926447,199.110933808,208.623860189,106.213835131,84.9700494144,17.4399756436
 07/18  19:00:00,940.439558073,99.022439469,318.595880569,0.0,166.938926447,191.61365848,200.216713086,126.132507625,56.6466996096,17.437505851
 07/18  20:00:00,836.6563504,99.022439469,329.356208548,0.0,100.150657288,124.558693486,252.323295624,186.948685237,56.6466996096,8.72791077702
 07/18  21:00:00,810.126442438,99.022439469,334.713267737,0.0,100.150657288,124.558693486,271.287970559,211.404148564,42.4850247072,17.3987972876
 07/18  22:00:00,743.533413796,99.022439469,339.993663615,0.0,46.0930336215,124.558693486,284.69182966,238.97609332,28.3233498048,17.3923865353
 07/18  23:00:00,742.629429603,99.022439469,345.349616233,0.0,46.0930336215,124.558693486,275.153480979,252.28553493,14.1616749024,8.70627114622
 07/18  24:00:00,732.216443022,99.022439469,350.366194962,0.0,46.0930336215,113.312780494,285.653723019,262.596223471,5.66466996096,17.3928295872
 07/19  01:00:00,741.932049247,99.022439469,357.615891407,0.0,46.0930336215,113.312780494,285.987495918,271.61643939,5.66466996096,8.70638656646
 07/19  02:00:00,751.211443681,99.022439469,364.609234699,0.0,46.0930336215,113.312780494,303.29944253,280.241838138,5.66466996096,17.3929344305
 07/19  03:00:00,756.289291619,99.022439469,372.911191821,0.0,46.0930336215,113.312780494,302.962742951,288.591541611,5.66466996096,8.7065313795
 07/19  04:00:00,852.332958008,99.022439469,383.95460393,0.0,100.150657288,148.969399434,299.265424502,276.207464818,5.66466996096,17.3932897235
 07/19  05:00:00,857.195813336,100.579561842,388.298612521,0.0,100.150657288,149.894399434,384.092431378,361.224029746,14.1616749024,8.70672672952
 07/19  06:00:00,1076.55106127,107.25295058,388.885083026,0.0,176.471037341,302.612436532,295.020510077,249.304697592,28.3233498048,17.39246268
 07/19  07:00:00,1184.38804625,113.805898864,373.808321439,0.0,243.2593065,310.10971186,270.890194768,210.862158284,42.4850247072,17.5430117775
 07/19  08:00:00,1190.10370799,115.849910291,333.346589404,0.0,243.2593065,310.10971186,267.214942342,184.141975362,56.6466996096,26.4262673704
 07/19  09:00:00,1210.2774402,117.605500325,317.193425687,0.0,243.2593065,302.612436532,244.59267093,166.748992583,42.4850247072,35.3586536398
 07/19  10:00:00,1215.20799303,119.58208205,312.880450187,0.0,243.2593065,310.10971186,253.29632834,146.940178165,70.808374512,35.5477756629
 07/19  11:00:00,1209.22756662,121.768198342,305.149957748,0.0,243.2593065,310.10971186,231.404145589,124.981579512,70.808374512,35.6141915657
 07/19  12:00:00,1172.65336356,124.165950681,306.643960006,0.0,243.2593065,310.10971186,208.589663045,102.341891578,70.808374512,35.439396955
 07/19  13:00:00,1209.70270347,128.027205555,305.621492306,0.0,243.2593065,302.612436532,181.568331937,89.3055736139,56.6466996096,35.6160587131
 07/19  14:00:00,1224.5323952,136.914655428,308.432240766,0.0,243.2593065,302.612436532,143.076863429,65.0334091675,42.4850247072,35.5584295541
 07/19  15:00:00,1239.33864052,148.740987775,311.120878081,0.0,243.2593065,302.612436532,137.108518949,44.9678968561,56.6466996096,35.493922483
 07/19  16:00:00,1246.48305839,149.420622228,310.985392847,0.0,243.2593065,310.10971186,168.305655986,48.0268684813,84.9700494144,35.3087380901
 07/19  17:00:00,1243.61438346,145.474154604,312.171691864,0.0,243.2593065,310.10971186,160.166918448,57.7036446596,84.9700494144,17.4932243738
 07/19  18:00:00,922.411323766,99.022439469,308.930090063,0.0,166.938926447,199.110933808,207.428371004,105.021547947,84.9700494144,17.4367736435
 07/19  19:00:00,940.219069313,99.022439469,331.46839462,0.0,166.938926447,191.61365848,199.680739029,134.306542758,56.6466996096,8.7274966609
 07/19  20:00:00,831.401435038,99.022439469,344.892190125,0.0,100.150657288,124.558693486,264.872458719,190.786221351,56.6466996096,17.4395377587
 07/19  21:00:00,801.669761783,99.022439469,351.627652289,0.0,100.150657288,124.558693486,278.00168245,218.118407826,42.4850247072,17.398249917
 07/19  22:00:00,737.842831589,99.022439469,355.920368612,0.0,46.0930336215,124.558693486,279.369500881,242.340754803,28.3233498048,8.70539627409
 07/19  23:00:00,743.059292183,99.022439469,360.636672066,0.0,46.0930336215,124.558693486,284.223528276,252.668241672,14.1616749024,17.3936117018
 07/19  24:00:00,733.513659765,99.022439469,363.818700608,0.0,46.0930336215,113.312780494,275.39256169,261.022317171,5.66466996096,8.70557455804
 07/20  01:00:00,736.726148421,99.022439469,367.509230225,0.0,46.0930336215,113.312780494,293.285231163,270.226734248,5.66466996096,17.3938269531
 07/20  02:00:00,738.074093291,99.022439469,369.075326231,0.0,46.0930336215,113.312780494,293.266156788,278.895891163,5.66466996096,8.70559566407
 07/20  03:00:00,740.484889036,99.022439469,371.733131675,0.0,46.0930336215,113.312780494,308.616629871,285.560563007,5.66466996096,17.3913969023
 07/20  04:00:00,834.891093286,99.022439469,376.03685183,0.0,100.150657288,148.969399434,287.177663996,272.807250813,5.66466996096,8.70574322193
 07/20  05:00:00,835.266371406,101.179480724,373.235985548,0.0,100.150657288,149.894399434,381.136683601,349.582659857,14.1616749024,17.3923488418
 07/20  06:00:00,1051.67726784,108.8051222,364.319876717,0.0,176.471037341,302.612436532,275.08626105,238.057012593,28.3233498048,8.70589865275
 07/20  07:00:00,1149.63521612,115.593727606,333.719610844,0.0,243.2593065,310.10971186,263.59353222,194.801492002,42.4850247072,26.3070155099
 07/20  08:00:00,1180.69982408,117.732772578,320.396295685,0.0,243.2593065,310.10971186,251.446484409,168.373679264,56.6466996096,26.4261055353
 07/20  09:00:00,1210.12309643,119.496780658,315.428167357,0.0,243.2593065,302.612436532,233.203479984,155.367524403,42.4850247072,35.3509308735
 07/20  10:00:00,1212.56253392,121.470204081,308.905331977,0.0,243.2593065,310.10971186,244.297324102,137.950033582,70.808374512,35.5389160076
 07/20  11:00:00,1207.95750999,123.496662466,302.62096379,0.0,243.2593065,310.10971186,229.345402998,122.933203518,70.808374512,35.6038249681
 07/20  12:00:00,1168.25747196,124.946999281,302.739095289,0.0,243.2593065,310.10971186,220.505264119,114.266346639,70.808374512,35.4305429687
 07/20  13:00:00,1203.01515121,126.104816008,302.521797206,0.0,243.2593065,302.612436532,207.366266455,115.113859784,56.6466996096,35.6057070611
 07/20  14:00:00,1204.34007041,127.074389985,302.765624565,0.0,243.2593065,302.612436532,196.075338294,118.042208604,42.4850247072,35.5481049826
 07/20  15:00:00,1206.95829119,128.792346638,302.941176511,0.0,243.2593065,302.612436532,211.948740512,119.81767992,56.6466996096,35.4843609818
 07/20  16:00:00,1213.93558189,129.172406593,303.283150542,0.0,243.2593065,310.10971186,229.977965883,118.520113852,84.9700494144,26.4878026172
 07/20  17:00:00,1213.57417026,130.674361126,301.743352419,0.0,243.2593065,310.10971186,221.490266918,110.290126031,84.9700494144,26.2300914728
 07/20  18:00:00,938.520107039,99.022439469,323.606941692,0.0,166.938926447,199.110933808,223.32835471,129.628576218,84.9700494144,8.72972907821
 07/20  19:00:00,947.132674366,99.022439469,338.095494951,0.0,166.938926447,191.61365848,209.052759275,134.968505321,56.6466996096,17.437554345
 07/20  20:00:00,828.398535675,99.022439469,341.906765905,0.0,100.150657288,124.558693486,265.876026836,191.792356786,56.6466996096,17.43697044
 07/20  21:00:00,798.827829681,99.022439469,348.811437402,0.0,100.150657288,124.558693486,280.663329852,220.781630791,42.4850247072,17.3966743532
 07/20  22:00:00,735.213803469,99.022439469,353.296523731,0.0,46.0930336215,124.558693486,283.72926492,246.700060604,28.3233498048,8.70585451076
 07/20  23:00:00,741.410233262,99.022439469,359.152109694,0.0,46.0930336215,124.558693486,289.901644748,258.348034169,14.1616749024,17.3919356759
 07/20  24:00:00,732.475328022,99.022439469,362.975905184,0.0,46.0930336215,113.312780494,282.155381617,267.784687641,5.66466996096,8.706024016
 07/21  01:00:00,736.999406599,99.022439469,367.919959211,0.0,46.0930336215,113.312780494,299.644962139,276.588233287,5.66466996096,17.3920588907
 07/21  02:00:00,741.040464781,99.022439469,372.402488635,0.0,46.0930336215,113.312780494,298.149356701,283.778652905,5.66466996096,8.70603383488
 07/21  03:00:00,744.163289727,99.022439469,375.911601237,0.0,46.0930336215,113.312780494,312.536495732,289.479597778,5.66466996096,17.3922279931
 07/21  04:00:00,843.309781162,99.022439469,381.928829514,0.0,100.150657288,148.969399434,290.454521115,276.083689499,5.66466996096,8.70616165532
 07/21  05:00:00,845.484269749,101.481864115,381.116416656,0.0,100.150657288,149.894399434,385.27586698,353.721693533,14.1616749024,17.3924985443
 07/21  06:00:00,1062.46514214,108.880939797,374.938406376,0.0,176.471037341,302.612436532,280.654269912,243.624625402,28.3233498048,8.70629470451
 07/21  07:00:00,1169.12645757,115.501196477,355.462599564,0.0,243.2593065,310.10971186,276.345495039,207.553850532,42.4850247072,26.3066197996
 07/21  08:00:00,1183.57730916,117.690183498,324.233181352,0.0,243.2593065,310.10971186,261.274290568,178.198802347,56.6466996096,26.4287886109
 07/21  09:00:00,1210.64881915,119.428723911,315.717005356,0.0,243.2593065,302.612436532,230.250312285,161.240814644,42.4850247072,26.5244729339
 07/21  10:00:00,1213.55070542,121.213287369,309.861732665,0.0,243.2593065,310.10971186,248.318638556,141.956874637,70.808374512,35.5533894067
 07/21  11:00:00,1206.45329177,123.10707618,301.413895691,0.0,243.2593065,310.10971186,238.678950174,123.352678745,70.808374512,44.5178969173
 07/21  12:00:00,1171.56135992,125.286970786,302.222143043,0.0,243.2593065,310.10971186,206.113853026,108.72207028,70.808374512,26.5834082345
 07/21  13:00:00,1210.20107015,129.147717168,302.928798753,0.0,243.2593065,302.612436532,194.380724481,93.2174762804,56.6466996096,44.516548591
 07/21  14:00:00,1238.967243,140.98370042,306.145845302,0.0,243.2593065,302.612436532,141.721011106,63.7007164207,42.4850247072,35.535269978
 07/21  15:00:00,1260.45898732,166.428290687,306.521059272,0.0,243.2593065,302.612436532,115.21380278,23.0947203836,56.6466996096,35.472382787
 07/21  16:00:00,1280.75400375,177.221565273,305.965421975,0.0,243.2593065,310.10971186,121.432244972,9.9720806489,84.9700494144,26.4901149086
 07/21  17:00:00,1280.38826645,181.770288853,305.950930784,0.0,243.2593065,310.10971186,105.91483959,3.45283296544,84.9700494144,17.49195721
 07/21  18:00:00,952.555310328,99.6104934482,311.769070085,0.0,166.938926447,199.110933808,125.907371073,23.5000970195,84.9700494144,17.4372246394
 07/21  19:00:00,932.293709687,99.7686841976,310.900609054,0.0,166.938926447,191.61365848,123.173196776,49.088109489,56.6466996096,17.4383876772
 07/21  20:00:00,795.225263184,99.0843652786,303.039221674,0.0,100.150657288,124.558693486,199.204179404,125.119763853,56.6466996096,17.4377159406
 07/21  21:00:00,786.600045872,99.022439469,325.904789293,0.0,100.150657288,124.558693486,227.123161374,175.929093084,42.4850247072,8.70904358304
 07/21  22:00:00,730.532904083,99.022439469,338.30373567,0.0,46.0930336215,124.558693486,254.281588281,208.567706551,28.3233498048,17.390531925
 07/21  23:00:00,731.59700628,99.022439469,342.026666488,0.0,46.0930336215,124.558693486,246.24571153,223.377390551,14.1616749024,8.70664607667
 07/21  24:00:00,718.658013916,99.022439469,344.783302698,0.0,46.0930336215,113.312780494,257.100340988,234.043440645,5.66466996096,17.3922303815
 07/22  01:00:00,721.948080392,99.022439469,347.528583248,0.0,46.0930336215,113.312780494,258.421231869,244.04987534,5.66466996096,8.70668656796
 07/22  02:00:00,727.486609372,99.022439469,350.009791719,0.0,46.0930336215,113.312780494,275.986196825,252.930763448,5.66466996096,17.390763416
 07/22  03:00:00,730.394769552,99.022439469,353.846892672,0.0,46.0930336215,113.312780494,275.759943272,261.388515064,5.66466996096,8.7067582468
 07/22  04:00:00,744.245520115,99.022439469,360.669197827,0.0,55.6251445156,113.312780494,281.240220495,258.184612696,5.66466996096,17.3909378384
 07/22  05:00:00,744.82844097,99.022439469,363.746367014,0.0,55.6251445156,113.312780494,285.246416927,262.377877274,14.1616749024,8.70686475011
 07/22  06:00:00,806.655546466,99.022439469,366.155311998,0.0,65.1572554096,176.889270242,248.764835777,203.05034954,28.3233498048,17.3911364322
 07/22  07:00:00,913.49060099,102.124981645,351.548947362,0.0,109.682768182,220.96816451,284.703891787,233.511885576,42.4850247072,8.70698150326
 07/22  08:00:00,910.571747301,101.983153537,337.718874715,0.0,109.682768182,220.96816451,275.479988233,201.360149822,56.6466996096,17.4731388006
 07/22  09:00:00,1011.05104526,105.7486855,326.468049133,0.0,131.945524568,266.955817592,243.428312042,174.630359752,42.4850247072,26.312927583
 07/22  10:00:00,1014.60747249,106.413395075,320.582677203,0.0,131.945524568,274.45309292,254.380713509,157.148972214,70.808374512,26.4233667825
 07/22  11:00:00,1006.19363535,107.027268314,311.440701058,0.0,131.945524568,274.45309292,239.090326615,141.857263443,70.808374512,26.4246886599
 07/22  12:00:00,980.545153388,107.965016761,305.029245438,0.0,131.945524568,274.45309292,226.681797998,129.458602915,70.808374512,26.4148205714
 07/22  13:00:00,973.226507866,109.129680548,300.439307355,0.0,131.945524568,266.955817592,198.803380341,115.741060084,56.6466996096,26.4156206473
 07/22  14:00:00,987.379081921,109.76673598,300.920037831,0.0,131.945524568,266.955817592,170.384068047,101.483615098,42.4850247072,26.4154282426
 07/22  15:00:00,877.689644056,99.022439469,300.973899296,0.0,109.682768182,212.545889182,155.697237388,72.6314405144,56.6466996096,26.4190972638
 07/22  16:00:00,886.755342962,99.022439469,303.322146644,0.0,109.682768182,220.04316451,206.019202719,94.6328708959,84.9700494144,26.4162824085
 07/22  17:00:00,851.729813696,99.022439469,315.836128309,0.0,109.682768182,220.04316451,218.8318806,107.564376831,84.9700494144,26.2974543553
 07/22  18:00:00,832.026272236,99.022439469,333.02373354,0.0,100.150657288,199.110933808,247.900735533,154.224202424,84.9700494144,8.70648369478
 07/22  19:00:00,829.37951895,99.022439469,340.431254282,0.0,100.150657288,191.61365848,229.259761202,155.222635105,56.6466996096,17.3904264875
 07/22  20:00:00,734.754367247,99.022439469,346.138334173,0.0,55.6251445156,124.558693486,276.93982672,211.586535341,56.6466996096,8.70659176876
 07/22  21:00:00,741.146358805,99.022439469,349.393131699,0.0,55.6251445156,124.558693486,291.812428991,231.936777407,42.4850247072,17.3906268763
 07/22  22:00:00,734.979103051,99.022439469,353.617392154,0.0,46.0930336215,124.558693486,292.64853252,255.618488101,28.3233498048,8.70669461425
 07/22  23:00:00,739.707092064,99.022439469,357.524244011,0.0,46.0930336215,124.558693486,297.930216773,266.37771837,14.1616749024,17.3908235008
 07/22  24:00:00,729.225058881,99.022439469,359.630919016,0.0,46.0930336215,113.312780494,287.601173618,273.229693868,5.66466996096,8.7068097882
 07/23  01:00:00,720.601890345,99.022439469,362.499512992,0.0,34.9616554283,113.312780494,302.731531086,279.675986715,5.66466996096,17.3908744096
 07/23  02:00:00,724.244186553,99.022439469,364.232669639,0.0,34.9616554283,113.312780494,299.111580615,284.740132702,5.66466996096,8.70677795226
 07/23  03:00:00,726.20865077,99.022439469,366.05678901,0.0,34.9616554283,113.312780494,312.863748157,289.808156564,5.66466996096,17.3909216327
 07/23  04:00:00,739.750606258,99.022439469,370.066795875,0.0,44.4937663224,113.312780494,298.294416635,283.922896887,5.66466996096,8.70684978723
 07/23  05:00:00,740.368528637,99.022439469,369.991751483,0.0,44.4937663224,113.312780494,317.209902948,285.657163062,14.1616749024,17.3910649834
 07/23  06:00:00,797.647072596,99.022439469,368.559444499,0.0,54.0258772165,176.889270242,260.689321579,223.659041014,28.3233498048,8.70693076003
 07/23  07:00:00,790.726720171,99.022439469,357.43701026,0.0,54.0258772165,184.38654557,260.085540387,200.209301178,42.4850247072,17.3912145023
 07/23  08:00:00,860.568180572,99.022439469,347.003577843,0.0,65.1572554096,220.04316451,249.006658555,174.898527236,56.6466996096,17.4614317091
 07/23  09:00:00,850.970285565,99.022439469,344.696770957,0.0,65.1572554096,212.545889182,217.904157534,157.88698908,42.4850247072,17.5321437467
 07/23  10:00:00,854.195606285,99.022439469,340.076337005,0.0,65.1572554096,220.04316451,244.311324625,147.105881588,70.808374512,26.3970685243
 07/23  11:00:00,852.353294324,99.022439469,337.039394743,0.0,65.1572554096,220.04316451,241.831324522,144.627228007,70.808374512,26.3957220031
 07/23  12:00:00,849.183977664,99.022439469,334.69091953,0.0,65.1572554096,220.04316451,240.469737466,143.266849574,70.808374512,26.3945133805
 07/23  13:00:00,840.436312105,99.022439469,333.316305056,0.0,65.1572554096,212.545889182,222.410692743,139.369675345,56.6466996096,26.3943177885
 07/23  14:00:00,842.547325246,99.022439469,335.501412072,0.0,65.1572554096,212.545889182,213.68674399,144.804577877,42.4850247072,26.3971414061
 07/23  15:00:00,852.000930278,99.022439469,345.586445221,0.0,65.1572554096,212.545889182,237.525936504,154.483310118,56.6466996096,26.3959267767
 07/23  16:00:00,831.105507918,99.022439469,349.926921092,0.0,65.1572554096,220.04316451,271.189544868,159.82476864,84.9700494144,26.3947268134
 07/23  17:00:00,768.99776887,99.022439469,333.038868748,0.0,54.0258772165,184.38654557,262.558320958,160.055388951,84.9700494144,17.5328825923
 07/23  18:00:00,753.931699399,99.022439469,349.245613886,0.0,44.4937663224,163.454314868,305.601969177,203.240474333,84.9700494144,17.39144543
 07/23  19:00:00,756.601866075,99.022439469,359.006098481,0.0,44.4937663224,155.95703954,280.622807497,215.271608059,56.6466996096,8.70449982861
 07/23  20:00:00,753.656470798,99.022439469,377.339856903,0.0,44.4937663224,124.558693486,333.096295415,259.057982188,56.6466996096,17.3916136176
 07/23  21:00:00,767.031419261,99.022439469,388.827558778,0.0,44.4937663224,124.558693486,328.739665228,277.550067155,42.4850247072,8.70457336578
 07/23  22:00:00,762.25534672,99.022439469,394.532225499,0.0,34.9616554283,124.558693486,343.745988836,298.030860979,28.3233498048,17.3917780528
 07/23  23:00:00,765.845818151,99.022439469,397.182418021,0.0,34.9616554283,124.558693486,328.407428351,305.541107221,14.1616749024,8.70464622806
 07/23  24:00:00,755.20654929,99.022439469,399.140693957,0.0,34.9616554283,113.312780494,334.243972459,311.185913016,5.66466996096,17.3933894813
 07/24  01:00:00,768.858972902,99.022439469,402.038054817,0.0,46.0930336215,113.312780494,332.379072545,318.009762966,5.66466996096,8.70463961772
 07/24  02:00:00,768.786107828,99.022439469,402.13678718,0.0,46.0930336215,113.312780494,347.812814555,324.756292578,5.66466996096,17.3918520153
 07/24  03:00:00,768.745006828,99.022439469,402.238846888,0.0,46.0930336215,113.312780494,342.995069126,328.625750786,5.66466996096,8.70464837891
 07/24  04:00:00,860.053017773,99.022439469,403.302410357,0.0,100.150657288,148.969399434,332.81702311,309.761400641,5.66466996096,17.390952508
 07/24  05:00:00,857.885102834,99.022439469,399.787963377,0.0,100.150657288,149.894399434,531.62233966,508.755967712,14.1616749024,8.70469704572
 07/24  06:00:00,1070.21506339,100.274369172,393.124070749,0.0,176.471037341,302.612436532,370.232871769,324.516394084,28.3233498048,17.3931278804
 07/24  07:00:00,1164.5981288,103.244114601,362.792909646,0.0,243.2593065,310.10971186,315.419865633,255.392155239,42.4850247072,17.5426856868
 07/24  08:00:00,1186.0225033,104.339406523,339.824399346,0.0,243.2593065,310.10971186,302.126668343,219.055228549,56.6466996096,26.4247401845
 07/24  09:00:00,1213.2786966,105.274864244,332.578965337,0.0,243.2593065,302.612436532,280.674874248,202.834230848,42.4850247072,35.3556186927
 07/24  10:00:00,1216.65587481,106.336862972,327.046269108,0.0,243.2593065,310.10971186,289.687028858,183.336170469,70.808374512,35.5424838773
 07/24  11:00:00,1213.15646494,107.652694014,321.89656396,0.0,243.2593065,310.10971186,276.343358848,169.926917529,70.808374512,35.6080668068
 07/24  12:00:00,1167.48301844,109.225125846,316.976025378,0.0,243.2593065,310.10971186,266.977040187,160.735301943,70.808374512,35.4333637324
 07/24  13:00:00,1197.40808523,111.171928912,312.12597624,0.0,243.2593065,302.612436532,242.325924571,150.071040005,56.6466996096,35.6081849565
 07/24  14:00:00,1194.06406738,113.846432686,306.635322435,0.0,243.2593065,302.612436532,210.415042251,132.379897862,42.4850247072,35.5501196821
 07/24  15:00:00,1193.49251587,116.617825744,303.927088572,0.0,243.2593065,302.612436532,209.143750165,117.011723562,56.6466996096,35.4853269934
 07/24  16:00:00,1201.37182475,118.041317477,302.870601985,0.0,243.2593065,310.10971186,237.08619488,116.81501187,84.9700494144,35.3011335959
 07/24  17:00:00,1200.86622558,119.2941248,301.565731009,0.0,243.2593065,310.10971186,231.908807197,129.448672639,84.9700494144,17.4900851429
 07/24  18:00:00,945.494142274,99.022439469,330.714934436,0.0,166.938926447,199.110933808,273.614351687,171.210362973,84.9700494144,17.4339392996
 07/24  19:00:00,943.734822986,99.022439469,334.290928341,0.0,166.938926447,191.61365848,228.023529838,162.647710358,56.6466996096,8.729119871
 07/24  20:00:00,820.896624255,99.022439469,333.68189277,0.0,100.150657288,124.558693486,285.118786288,211.035683074,56.6466996096,17.4364036045
 07/24  21:00:00,813.423691727,99.022439469,363.395106736,0.0,100.150657288,124.558693486,299.011964636,239.131728247,42.4850247072,17.3952116818
 07/24  22:00:00,756.295428876,99.022439469,374.998412148,0.0,46.0930336215,124.558693486,302.682671516,265.652855379,28.3233498048,8.70646633234
 07/24  23:00:00,765.470738845,99.022439469,384.184522634,0.0,46.0930336215,124.558693486,309.528252148,277.976255846,14.1616749024,17.3903213992
 07/24  24:00:00,758.918702634,99.022439469,390.739974281,0.0,46.0930336215,113.312780494,301.389328894,287.018128196,5.66466996096,8.70653073705
 07/25  01:00:00,766.555434993,99.022439469,399.346369817,0.0,46.0930336215,113.312780494,321.012436789,297.957477152,5.66466996096,17.390289676
 07/25  02:00:00,769.306963708,99.022439469,402.61126588,0.0,46.0930336215,113.312780494,321.414060511,307.042932734,5.66466996096,8.70645781536
 07/25  03:00:00,771.741387247,99.022439469,405.475197737,0.0,46.0930336215,113.312780494,334.360325531,311.3054023,5.66466996096,17.3902532694
 07/25  04:00:00,863.770768236,99.022439469,404.750793941,0.0,100.150657288,148.969399434,310.534714868,296.163557988,5.66466996096,8.70648691926
 07/25  05:00:00,861.664162138,99.2513542898,402.027541534,0.0,100.150657288,149.894399434,433.50073605,401.946609455,14.1616749024,17.3924516923
 07/25  06:00:00,1082.03277291,104.256932119,400.961505852,0.0,176.471037341,302.612436532,318.371313539,281.341449943,28.3233498048,8.70651379091
 07/25  07:00:00,1187.01944145,108.383078491,382.155204307,0.0,243.2593065,310.10971186,304.29612703,235.507744452,42.4850247072,26.3033578712
 07/25  08:00:00,1198.08040707,110.168797827,347.820103011,0.0,243.2593065,310.10971186,287.40832639,204.340012566,56.6466996096,26.4216142138
 07/25  09:00:00,1215.09404984,111.681109843,328.139916341,0.0,243.2593065,302.612436532,253.841764505,184.840824917,42.4850247072,26.5159148805
 07/25  10:00:00,1220.98759167,113.447127113,324.129368893,0.0,243.2593065,310.10971186,273.480424884,167.123329148,70.808374512,35.548721224
 07/25  11:00:00,1216.75292504,115.399026443,317.575133396,0.0,243.2593065,310.10971186,268.681392377,153.363075106,70.808374512,44.5099427591
 07/25  12:00:00,1169.12421748,117.734146801,310.28497334,0.0,243.2593065,310.10971186,239.285131983,141.897295403,70.808374512,26.579462068
 07/25  13:00:00,1197.79929817,120.086860379,304.024675024,0.0,243.2593065,302.612436532,236.741603403,135.585106687,56.6466996096,44.5097971068
 07/25  14:00:00,1200.21323698,122.942320706,303.439972167,0.0,243.2593065,302.612436532,191.20008064,113.186673511,42.4850247072,35.5283824217
 07/25  15:00:00,1206.21511842,126.023072735,304.68977429,0.0,243.2593065,302.612436532,181.083238539,88.9712136931,56.6466996096,35.4653252358
