Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  16:00:00,1216.97266202,129.325410417,305.219925903,0.0,243.2593065,310.10971186,190.947761258,79.492896873,84.9700494144,26.4848149708
 07/25  17:00:00,1218.79998966,129.918972412,305.922865041,0.0,243.2593065,310.10971186,187.773642368,85.3124000933,84.9700494144,17.4911928605
 07/25  18:00:00,924.851121999,99.022439469,311.306317263,0.0,166.938926447,199.110933808,226.502937237,124.09467946,84.9700494144,17.4382083631
 07/25  19:00:00,935.269388245,99.022439469,327.887723529,0.0,166.938926447,191.61365848,217.515413921,143.432992277,56.6466996096,17.4357220346
 07/25  20:00:00,826.403665189,99.022439469,341.181790578,0.0,100.150657288,124.558693486,265.982202688,199.550333893,56.6466996096,9.78516918539
 07/25  21:00:00,795.653631323,99.022439469,346.387110661,0.0,100.150657288,124.558693486,281.5647324,222.739651544,42.4850247072,16.3400561481
 07/25  22:00:00,734.36292774,99.022439469,352.559777488,0.0,46.0930336215,124.558693486,294.753387461,249.039586624,28.3233498048,17.3904510321
 07/25  23:00:00,742.626999871,99.022439469,360.518725008,0.0,46.0930336215,124.558693486,283.836524391,260.969640118,14.1616749024,8.70520937138
 07/25  24:00:00,736.43416228,99.022439469,367.247678534,0.0,46.0930336215,113.312780494,292.895222254,269.840019916,5.66466996096,17.3905323763
 07/26  01:00:00,743.802192039,99.022439469,375.207020658,0.0,46.0930336215,113.312780494,293.766653632,279.39682054,5.66466996096,8.70516313112
 07/26  02:00:00,751.932345548,99.022439469,384.000246347,0.0,46.0930336215,113.312780494,311.28092652,288.225907444,5.66466996096,17.3903491153
 07/26  03:00:00,760.512570471,99.022439469,393.313231292,0.0,46.0930336215,113.312780494,309.634282755,295.264474174,5.66466996096,8.70513862036
 07/26  04:00:00,860.704726827,99.022439469,403.849973465,0.0,100.150657288,148.969399434,305.82850831,282.773476532,5.66466996096,17.3903618163
 07/26  05:00:00,865.615393403,100.49061863,406.728332285,0.0,100.150657288,149.894399434,391.812828232,368.945997996,14.1616749024,8.70515533334
 07/26  06:00:00,1092.49408976,106.94283443,405.994335866,0.0,176.471037341,302.612436532,306.239572041,260.525839289,28.3233498048,17.3903829476
 07/26  07:00:00,1180.08579089,112.66620523,369.244655588,0.0,243.2593065,310.10971186,283.69555181,223.668021787,42.4850247072,17.5425053158
 07/26  08:00:00,1199.56709373,115.052269617,342.88078156,0.0,243.2593065,310.10971186,273.45687744,190.387569996,56.6466996096,26.4226078347
 07/26  09:00:00,1217.151682,116.832342627,324.409200102,0.0,243.2593065,302.612436532,249.132068211,171.301753696,42.4850247072,35.345289808
 07/26  10:00:00,1222.72402524,118.508802462,320.60013151,0.0,243.2593065,310.10971186,265.861460531,159.521725216,70.808374512,35.531360803
 07/26  11:00:00,1222.0749326,120.376825519,317.644263729,0.0,243.2593065,310.10971186,263.72857762,157.325139559,70.808374512,35.5950635489
 07/26  12:00:00,1177.96706463,122.823738442,312.65641524,0.0,243.2593065,310.10971186,253.785429318,147.554850896,70.808374512,35.4222039105
 07/26  13:00:00,1203.18872363,125.300449297,303.559964519,0.0,243.2593065,302.612436532,226.224781356,133.983012242,56.6466996096,35.5950695048
 07/26  14:00:00,1201.42263964,127.520261362,298.853411979,0.0,243.2593065,302.612436532,200.597576228,122.575552375,42.4850247072,35.5369991455
 07/26  15:00:00,1199.93486361,127.975543932,298.684722114,0.0,243.2593065,302.612436532,219.774936724,127.655126719,56.6466996096,35.4731103954
 07/26  16:00:00,1209.64276317,128.376487496,300.874073892,0.0,243.2593065,310.10971186,257.869893884,146.416973193,84.9700494144,26.4828712764
 07/26  17:00:00,1218.33639687,128.725026516,308.313382711,0.0,243.2593065,310.10971186,260.339721378,157.878719606,84.9700494144,17.4909523581
 07/26  18:00:00,966.844816096,99.022439469,352.842054412,0.0,166.938926447,199.110933808,291.988975906,189.581931407,84.9700494144,17.4369950838
 07/26  19:00:00,969.895233753,99.022439469,363.155851895,0.0,166.938926447,191.61365848,256.955918154,182.875702967,56.6466996096,17.4335155777
 07/26  20:00:00,857.428780527,99.022439469,373.742579698,0.0,100.150657288,124.558693486,305.526768697,231.442929417,56.6466996096,17.4371396706
 07/26  21:00:00,829.002726599,99.022439469,381.67742696,0.0,100.150657288,124.558693486,303.785189337,252.593112276,42.4850247072,8.70705235334
 07/26  22:00:00,769.598339604,99.022439469,390.517722984,0.0,46.0930336215,124.558693486,321.099780362,275.384636194,28.3233498048,17.3917943634
 07/26  23:00:00,775.663532169,99.022439469,396.067811614,0.0,46.0930336215,124.558693486,307.762284415,284.896025412,14.1616749024,8.70458410049
 07/26  24:00:00,764.514507189,99.022439469,397.459369653,0.0,46.0930336215,113.312780494,313.900196146,290.843566176,5.66466996096,17.3919600083
 07/27  01:00:00,767.06904653,99.022439469,400.288186533,0.0,46.0930336215,113.312780494,311.145400898,296.776208047,5.66466996096,8.70452288983
 07/27  02:00:00,768.608790391,99.022439469,402.104928962,0.0,46.0930336215,113.312780494,324.471528862,301.415250224,5.66466996096,17.3916086765
 07/27  03:00:00,769.874077515,99.022439469,403.587283944,0.0,46.0930336215,113.312780494,319.745148367,305.376002807,5.66466996096,8.7044755994
 07/27  04:00:00,861.663371453,99.022439469,405.245528186,0.0,100.150657288,148.969399434,314.080830357,291.024445478,5.66466996096,17.3917149187
 07/27  05:00:00,862.582763042,100.726870903,403.323796146,0.0,100.150657288,149.894399434,403.940161454,381.074021591,14.1616749024,8.70446496007
 07/27  06:00:00,1082.90706819,107.024121972,395.738843301,0.0,176.471037341,302.612436532,310.581670977,264.866630857,28.3233498048,17.3916903154
 07/27  07:00:00,1172.03231324,112.834508833,360.867300051,0.0,243.2593065,310.10971186,275.126037413,215.099351572,42.4850247072,17.5416611337
 07/27  08:00:00,1192.52738263,114.998738758,335.951316194,0.0,243.2593065,310.10971186,269.312952269,186.243749876,56.6466996096,26.4225027833
 07/27  09:00:00,1218.33751717,116.72295135,326.348978669,0.0,243.2593065,302.612436532,255.059265113,177.222417901,42.4850247072,35.351822505
 07/27  10:00:00,1222.83987897,118.471582576,321.172819827,0.0,243.2593065,310.10971186,270.687730359,164.34166099,70.808374512,35.5376948567
 07/27  11:00:00,1222.35246335,120.005054044,318.275660609,0.0,243.2593065,310.10971186,268.106020305,161.695137757,70.808374512,35.6025080351
 07/27  12:00:00,1179.26500018,122.249998578,314.912065012,0.0,243.2593065,310.10971186,258.52392222,152.287280355,70.808374512,35.4282673532
 07/27  13:00:00,1207.43611968,124.434146471,308.349324106,0.0,243.2593065,302.612436532,233.238333264,140.989767118,56.6466996096,35.6018665364
 07/27  14:00:00,1203.49312782,126.624960105,303.031501147,0.0,243.2593065,302.612436532,204.234727026,126.206084476,42.4850247072,35.5436178428
 07/27  15:00:00,1205.13647226,129.226502306,301.735639041,0.0,243.2593065,302.612436532,198.008538958,105.882925586,56.6466996096,35.4789137622
 07/27  16:00:00,1211.41158004,129.398802603,300.266415964,0.0,243.2593065,310.10971186,220.910853698,109.46244565,84.9700494144,26.4783586335
 07/27  17:00:00,1208.07055522,129.863412324,297.507416482,0.0,243.2593065,310.10971186,232.428551144,121.234081521,84.9700494144,26.2244202085
 07/27  18:00:00,946.097214386,99.022439469,327.984961678,0.0,166.938926447,199.110933808,253.135070561,159.438883536,84.9700494144,8.72613761016
 07/27  19:00:00,954.146711248,99.022439469,344.452895245,0.0,166.938926447,191.61365848,254.838502841,180.755366638,56.6466996096,17.4364365933
 07/27  20:00:00,837.993437228,99.022439469,348.341402209,0.0,100.150657288,124.558693486,300.028567536,225.94630229,56.6466996096,17.4355656364
 07/27  21:00:00,813.424826509,99.022439469,356.154539785,0.0,100.150657288,124.558693486,300.433942397,240.553462526,42.4850247072,17.3954551636
 07/27  22:00:00,754.316341793,99.022439469,366.231163812,0.0,46.0930336215,124.558693486,301.354121863,264.325582716,28.3233498048,8.70518934258
 07/27  23:00:00,761.214871538,99.022439469,373.638207799,0.0,46.0930336215,124.558693486,306.740994373,275.188895531,14.1616749024,17.3904239401
 07/27  24:00:00,751.921941112,99.022439469,377.287548138,0.0,46.0930336215,113.312780494,296.994118681,282.62426457,5.66466996096,8.7051841501
 07/28  01:00:00,760.710832964,99.022439469,382.003873427,0.0,46.0930336215,113.312780494,312.652816981,289.597885634,5.66466996096,17.3902613865
 07/28  02:00:00,769.814224872,99.022439469,385.749875025,0.0,46.0930336215,113.312780494,310.085190857,295.715461695,5.66466996096,8.70505920135
 07/28  03:00:00,774.620303009,99.022439469,389.795810695,0.0,46.0930336215,113.312780494,324.623086639,301.568284475,5.66466996096,17.3901322025
 07/28  04:00:00,872.087458561,99.022439469,395.023549967,0.0,100.150657288,148.969399434,302.706446501,288.336751941,5.66466996096,8.70502459951
 07/28  05:00:00,875.079381367,100.964273108,394.480305934,0.0,100.150657288,149.894399434,403.343365585,371.79160624,14.1616749024,17.3900844424
 07/28  06:00:00,1094.03578478,107.573005729,390.596082254,0.0,176.471037341,302.612436532,297.830055317,260.801712268,28.3233498048,8.70499324354
 07/28  07:00:00,1183.14756577,113.82860172,370.235041996,0.0,243.2593065,310.10971186,291.639620509,222.856434044,42.4850247072,26.2981617575
 07/28  08:00:00,1209.61165622,115.5024665,342.167826437,0.0,243.2593065,310.10971186,289.266089968,206.198135494,56.6466996096,26.4212548646
 07/28  09:00:00,1251.1861861,117.371580001,333.82092917,0.0,243.2593065,302.612436532,257.508490806,188.504402291,42.4850247072,26.5190638081
 07/28  10:00:00,1241.88905616,118.980363157,316.969628254,0.0,243.2593065,310.10971186,280.678719153,174.331390489,70.808374512,35.5389541513
 07/28  11:00:00,1221.68645252,119.840539525,313.480230935,0.0,243.2593065,310.10971186,284.039986466,177.623509312,70.808374512,35.6081026428
 07/28  12:00:00,1180.57268783,121.104640248,314.999892588,0.0,243.2593065,310.10971186,283.102450856,176.861314076,70.808374512,35.4327622677
 07/28  13:00:00,1214.43404199,122.533667901,316.08166812,0.0,243.2593065,302.612436532,267.004812667,174.751236274,56.6466996096,35.6068767834
 07/28  14:00:00,1216.02631235,124.702387217,314.947001237,0.0,243.2593065,302.612436532,238.38753361,160.354019207,42.4850247072,35.5484896955
 07/28  15:00:00,1219.1976246,125.870970158,317.885576998,0.0,243.2593065,302.612436532,251.809552908,159.679716227,56.6466996096,35.4831370711
 07/28  16:00:00,1227.98795045,128.319331042,317.465742771,0.0,243.2593065,310.10971186,269.191361353,148.922564902,84.9700494144,35.2987470367
 07/28  17:00:00,1229.19495745,130.099616595,316.934904063,0.0,243.2593065,310.10971186,245.885763163,143.425840933,84.9700494144,17.4898728153
 07/28  18:00:00,963.359079442,99.022439469,348.00502354,0.0,166.938926447,199.110933808,282.759891746,180.356089797,84.9700494144,17.4337525348
 07/28  19:00:00,956.731245205,99.022439469,350.00679389,0.0,166.938926447,191.61365848,249.20930134,183.833565092,56.6466996096,8.72903663856
 07/28  20:00:00,839.555546293,99.022439469,354.610103611,0.0,100.150657288,124.558693486,304.434212848,230.351498085,56.6466996096,17.4360151532
 07/28  21:00:00,811.949949486,99.022439469,362.236427892,0.0,100.150657288,124.558693486,307.078505484,247.19857549,42.4850247072,17.3949052874
 07/28  22:00:00,752.540525567,99.022439469,370.569771348,0.0,46.0930336215,124.558693486,307.958238822,270.928595145,28.3233498048,8.70629387164
 07/28  23:00:00,757.52605929,99.022439469,376.152124803,0.0,46.0930336215,124.558693486,312.868262006,281.316733887,14.1616749024,17.3898532162
 07/28  24:00:00,746.965186889,99.022439469,378.183982286,0.0,46.0930336215,113.312780494,301.942919813,287.571986187,5.66466996096,8.70626366497
 07/29  01:00:00,752.82049714,99.022439469,380.572081693,0.0,46.0930336215,113.312780494,316.671262205,293.616915962,5.66466996096,17.3896762817
 07/29  02:00:00,757.87533912,99.022439469,381.814563244,0.0,46.0930336215,113.312780494,313.012652103,298.641860801,5.66466996096,8.70612134152
 07/29  03:00:00,760.934289275,99.022439469,383.629351251,0.0,46.0930336215,113.312780494,326.672506775,303.618340547,5.66466996096,17.3894962671
 07/29  04:00:00,774.494640303,99.022439469,387.289789212,0.0,55.6251445156,113.312780494,311.400904284,297.030175469,5.66466996096,8.70605885411
 07/29  05:00:00,773.47744155,99.022439469,386.093271241,0.0,55.6251445156,113.312780494,330.009039249,298.457974072,14.1616749024,17.3893902746
 07/29  06:00:00,833.157648358,99.022439469,383.705707863,0.0,65.1572554096,176.889270242,274.020181619,236.990828084,28.3233498048,8.70600373017
 07/29  07:00:00,926.102685446,100.140205617,367.382838699,0.0,109.682768182,220.96816451,359.007974216,299.131524766,42.4850247072,17.3914247433
 07/29  08:00:00,916.74652804,100.299016246,345.736288947,0.0,109.682768182,220.96816451,325.781544762,251.664252901,56.6466996096,17.4705922511
 07/29  09:00:00,1019.75305733,102.952373964,338.8883193,0.0,131.945524568,266.955817592,279.72524724,219.693649858,42.4850247072,17.5465726745
 07/29  10:00:00,1023.56544953,103.224897164,334.452832673,0.0,131.945524568,274.45309292,298.140975381,200.91588812,70.808374512,26.4167127492
 07/29  11:00:00,1021.58918275,103.351198681,331.19748993,0.0,131.945524568,274.45309292,289.424907007,192.199246142,70.808374512,26.417286353
 07/29  12:00:00,989.605352057,103.49500541,328.723764667,0.0,131.945524568,274.45309292,283.049347555,185.828443985,70.808374512,26.412529058
 07/29  13:00:00,979.131775715,103.711930385,326.881652599,0.0,131.945524568,266.955817592,262.685453609,179.625947079,56.6466996096,26.4128069204
 07/29  14:00:00,981.867413317,104.301420129,322.062783903,0.0,131.945524568,266.955817592,235.116829103,166.219649629,42.4850247072,26.4121547675
 07/29  15:00:00,896.32545645,99.022439469,321.573519041,0.0,109.682768182,212.545889182,207.418336426,124.358700107,56.6466996096,26.4129367101
 07/29  16:00:00,912.047061092,99.022439469,323.426880446,0.0,109.682768182,220.04316451,218.551318393,107.168602969,84.9700494144,26.4126660095
 07/29  17:00:00,864.730885992,99.022439469,320.88984459,0.0,109.682768182,220.04316451,209.018477034,97.7536599951,84.9700494144,26.2947676249
 07/29  18:00:00,843.571152036,99.022439469,324.977565103,0.0,100.150657288,199.110933808,224.347980881,130.673049776,84.9700494144,8.70488169085
 07/29  19:00:00,829.971359288,99.022439469,330.99132049,0.0,100.150657288,191.61365848,234.717915203,160.681475741,56.6466996096,17.3897398526
 07/29  20:00:00,736.779549887,99.022439469,336.566016255,0.0,55.6251445156,124.558693486,281.962605749,216.611091676,56.6466996096,8.70481446411
 07/29  21:00:00,746.388709286,99.022439469,339.357267014,0.0,55.6251445156,124.558693486,293.315666269,233.44101094,42.4850247072,17.3896306222
 07/29  22:00:00,737.578680716,99.022439469,343.576991872,0.0,46.0930336215,124.558693486,293.534388227,256.506285823,28.3233498048,8.70475259956
 07/29  23:00:00,739.712469224,99.022439469,346.712358129,0.0,46.0930336215,124.558693486,298.663026676,267.111826824,14.1616749024,17.3895249494
 07/29  24:00:00,727.739884526,99.022439469,348.467601088,0.0,46.0930336215,113.312780494,288.199150607,273.829771403,5.66466996096,8.70470924266
 07/30  01:00:00,721.600212909,99.022439469,351.004102336,0.0,34.9616554283,113.312780494,303.856391558,280.802390852,5.66466996096,17.3893307445
 07/30  02:00:00,728.343478023,99.022439469,353.184956246,0.0,34.9616554283,113.312780494,301.42610024,287.056870602,5.66466996096,8.70455967702
 07/30  03:00:00,731.207624887,99.022439469,356.455622486,0.0,34.9616554283,113.312780494,315.825210668,292.771426541,5.66466996096,17.3891141662
 07/30  04:00:00,744.278744298,99.022439469,361.468896944,0.0,44.4937663224,113.312780494,301.153714308,286.784564166,5.66466996096,8.70448018069
 07/30  05:00:00,744.347611684,99.022439469,363.075790593,0.0,44.4937663224,113.312780494,320.297966366,288.747854715,14.1616749024,17.3884367487
 07/30  06:00:00,804.921381054,99.022439469,363.239014519,0.0,54.0258772165,176.889270242,265.513050988,228.485291306,28.3233498048,8.70440987726
 07/30  07:00:00,788.411021014,99.022439469,354.502745319,0.0,54.0258772165,184.38654557,265.415540425,205.539089895,42.4850247072,17.3914258232
 07/30  08:00:00,861.679424238,99.022439469,344.864004241,0.0,65.1572554096,220.04316451,247.788038461,173.680469812,56.6466996096,17.4608690395
 07/30  09:00:00,849.807821734,99.022439469,340.100096538,0.0,65.1572554096,212.545889182,222.738382661,162.72258202,42.4850247072,17.5307759346
 07/30  10:00:00,864.05334704,99.022439469,333.666047734,0.0,65.1572554096,220.04316451,249.097951063,151.895518574,70.808374512,26.3940579772
 07/30  11:00:00,869.296451631,99.022439469,327.760288491,0.0,65.1572554096,220.04316451,242.34817861,145.147744418,70.808374512,26.3920596801
 07/30  12:00:00,885.361274334,99.022439469,323.363846234,0.0,65.1572554096,220.04316451,235.185617276,137.986812327,70.808374512,26.3904304373
 07/30  13:00:00,883.536795955,99.022439469,319.257935992,0.0,65.1572554096,212.545889182,215.314738902,132.279384013,56.6466996096,26.3886552788
 07/30  14:00:00,887.645669932,99.022439469,315.257414234,0.0,65.1572554096,212.545889182,190.504163685,121.626947339,42.4850247072,26.3921916391
 07/30  15:00:00,876.262054683,99.022439469,311.267469673,0.0,65.1572554096,212.545889182,194.518831337,111.481569586,56.6466996096,26.390562141
 07/30  16:00:00,853.63780015,99.022439469,311.179911288,0.0,65.1572554096,220.04316451,223.242705441,111.880893174,84.9700494144,26.3917628524
 07/30  17:00:00,793.475208797,99.022439469,308.426965731,0.0,54.0258772165,184.38654557,213.715125796,111.215729166,84.9700494144,17.5293472154
 07/30  18:00:00,777.615593779,99.022439469,310.092055003,0.0,44.4937663224,163.454314868,257.737174247,155.37841439,84.9700494144,17.3887104422
 07/30  19:00:00,769.205981043,99.022439469,313.855642846,0.0,44.4937663224,155.95703954,241.42711705,176.074763418,56.6466996096,8.70565402213
 07/30  20:00:00,759.807331969,99.022439469,323.076724314,0.0,44.4937663224,124.558693486,294.527741528,220.492419517,56.6466996096,17.3886224012
 07/30  21:00:00,766.254678677,99.022439469,327.905864536,0.0,44.4937663224,124.558693486,286.364649557,235.174038865,42.4850247072,8.70558598452
 07/30  22:00:00,755.570823347,99.022439469,333.388696031,0.0,34.9616554283,124.558693486,304.543615132,258.831772817,28.3233498048,17.3884925102
 07/30  23:00:00,757.702231134,99.022439469,337.614190602,0.0,34.9616554283,124.558693486,293.235692725,270.368503769,14.1616749024,8.70551405373
 07/30  24:00:00,744.984607652,99.022439469,340.486006363,0.0,34.9616554283,113.312780494,302.332322814,279.27785485,5.66466996096,17.3897980033
 07/31  01:00:00,758.725175245,99.022439469,344.096562114,0.0,46.0930336215,113.312780494,301.264339012,286.894288116,5.66466996096,8.70538093504
 07/31  02:00:00,765.607461803,99.022439469,348.968526084,0.0,46.0930336215,113.312780494,317.661002123,294.608275527,5.66466996096,17.3880566358
 07/31  03:00:00,771.129993511,99.022439469,356.209051949,0.0,46.0930336215,113.312780494,316.350917449,301.980980964,5.66466996096,8.70526652433
 07/31  04:00:00,865.41568002,99.022439469,365.713548457,0.0,100.150657288,148.969399434,310.63953178,287.586817534,5.66466996096,17.3880442849
 07/31  05:00:00,869.790445602,99.022439469,372.012029972,0.0,100.150657288,149.894399434,477.274520141,454.40766117,14.1616749024,8.70518406837
 07/31  06:00:00,1088.40994025,100.386300306,375.71662554,0.0,176.471037341,302.612436532,342.085155162,296.371489548,28.3233498048,17.3903158085
 07/31  07:00:00,1174.10520442,103.322144022,364.561284616,0.0,243.2593065,310.10971186,310.571506874,250.547196205,42.4850247072,17.5392859619
 07/31  08:00:00,1183.38381911,104.686037794,337.247289484,0.0,243.2593065,310.10971186,301.983718766,218.916680356,56.6466996096,26.4203388007
 07/31  09:00:00,1210.24407387,106.131757664,321.732262758,0.0,243.2593065,302.612436532,267.222108322,189.395896966,42.4850247072,35.3411866489
 07/31  10:00:00,1213.05233397,107.510738153,317.138346589,0.0,243.2593065,310.10971186,280.247250489,173.912900407,70.808374512,35.5259755699
 07/31  11:00:00,1212.77373502,108.977827477,314.275472163,0.0,243.2593065,310.10971186,267.248803747,160.851601499,70.808374512,35.5888277363
 07/31  12:00:00,1169.44770368,110.891088809,308.613070882,0.0,243.2593065,310.10971186,255.486802924,149.262074915,70.808374512,35.4163534969
 07/31  13:00:00,1201.60287053,113.418357902,303.849876016,0.0,243.2593065,302.612436532,230.181341219,137.946954719,56.6466996096,35.5876868903
 07/31  14:00:00,1198.32397836,115.585048272,300.831541817,0.0,243.2593065,302.612436532,217.050344555,139.03598262,42.4850247072,35.5293372278
 07/31  15:00:00,1198.02888385,117.403984088,300.769759687,0.0,243.2593065,302.612436532,233.689456948,141.577334843,56.6466996096,35.465422496
 07/31  16:00:00,1203.15122272,118.981043294,301.895594021,0.0,243.2593065,310.10971186,253.991825996,142.538910243,84.9700494144,26.4828663391
 07/31  17:00:00,1204.89259506,120.968615522,303.250532713,0.0,243.2593065,310.10971186,236.482546263,134.024378523,84.9700494144,17.4881183252
 07/31  18:00:00,945.966247295,99.022439469,330.865935915,0.0,166.938926447,199.110933808,268.729655595,166.324379855,84.9700494144,17.4352263248
 07/31  19:00:00,952.594098394,99.022439469,343.409931129,0.0,166.938926447,191.61365848,238.587600658,164.507201702,56.6466996096,17.4336993465
 07/31  20:00:00,834.696521712,99.022439469,349.541547006,0.0,100.150657288,124.558693486,293.818641954,219.737915453,56.6466996096,17.4340268918
 07/31  21:00:00,807.59865784,99.022439469,358.719365739,0.0,100.150657288,124.558693486,292.342410205,241.149152434,42.4850247072,8.70823306423
 07/31  22:00:00,745.150275746,99.022439469,364.374600472,0.0,46.0930336215,124.558693486,311.843282849,266.131208635,28.3233498048,17.3887244098
 07/31  23:00:00,750.758379321,99.022439469,369.513295478,0.0,46.0930336215,124.558693486,299.377483052,276.510175223,14.1616749024,8.70563292712
 07/31  24:00:00,742.731642764,99.022439469,374.177182786,0.0,46.0930336215,113.312780494,307.345284717,284.290629281,5.66466996096,17.3899854756
 08/01  01:00:00,724.469306562,99.022439469,353.605971041,0.0,46.0930336215,113.312780494,294.155050214,279.78489715,5.66466996096,8.7054831031
 08/01  02:00:00,722.154893899,99.022439469,349.509912548,0.0,46.0930336215,113.312780494,297.550707017,274.497816553,5.66466996096,17.3882205029
 08/01  03:00:00,725.342790075,99.022439469,352.840036326,0.0,46.0930336215,113.312780494,295.440402672,281.070378412,5.66466996096,8.70535429933
 08/01  04:00:00,823.61233557,99.022439469,358.265129468,0.0,100.150657288,148.969399434,288.849595733,265.795480868,5.66466996096,17.3894449044
 08/01  05:00:00,843.598483751,99.3044421088,379.483857303,0.0,100.150657288,149.894399434,399.966694767,377.099764969,14.1616749024,8.70525489526
 08/01  06:00:00,1069.97002805,104.634679392,380.987701167,0.0,176.471037341,302.612436532,309.195769838,263.483166678,28.3233498048,17.389253355
 08/01  07:00:00,1151.78700628,108.788237505,341.080157666,0.0,243.2593065,310.10971186,277.44733372,217.425129999,42.4850247072,17.5371790138
 08/01  08:00:00,1163.32370607,110.733073949,309.959479409,0.0,243.2593065,310.10971186,253.392176038,170.325295207,56.6466996096,26.4201812217
 08/01  09:00:00,1189.73771431,112.615475259,303.556677414,0.0,243.2593065,302.612436532,220.775221625,142.949459291,42.4850247072,35.340737626
 08/01  10:00:00,1200.38431373,114.452798602,305.010256314,0.0,243.2593065,310.10971186,241.927779582,135.594062468,70.808374512,35.5253426012
 08/01  11:00:00,1207.42717372,116.411965157,307.398224671,0.0,243.2593065,310.10971186,220.404921354,114.008445957,70.808374512,35.5881008851
 08/01  12:00:00,1168.96278196,118.702325145,308.375940528,0.0,243.2593065,310.10971186,216.420695464,110.196680644,70.808374512,35.4156403073
 08/01  13:00:00,1204.26244717,120.998333411,307.933946617,0.0,243.2593065,302.612436532,201.3335681,109.100109824,56.6466996096,35.5867586665
 08/01  14:00:00,1210.0257101,124.016504144,309.443108535,0.0,243.2593065,302.612436532,185.772316186,107.75893296,42.4850247072,35.5283585191
 08/01  15:00:00,1210.87606949,127.017441978,307.2344804,0.0,243.2593065,302.612436532,199.147595064,107.036483422,56.6466996096,35.4644120333
 08/01  16:00:00,1232.73188257,134.628298043,312.408435599,0.0,243.2593065,310.10971186,182.978881374,71.5267029987,84.9700494144,26.482128961
 08/01  17:00:00,1235.53278457,134.308198059,315.42378087,0.0,243.2593065,310.10971186,177.917173555,75.4593542109,84.9700494144,17.48776993
 08/01  18:00:00,925.683562609,99.022439469,311.684011412,0.0,166.938926447,199.110933808,231.73442358,129.329482497,84.9700494144,17.434891668
 08/01  19:00:00,941.733454028,99.022439469,333.159523851,0.0,166.938926447,191.61365848,225.480288406,151.399792602,56.6466996096,17.4337961938
 08/01  20:00:00,823.11353829,99.022439469,336.28730805,0.0,100.150657288,124.558693486,275.111277725,201.030931067,56.6466996096,17.4336470488
 08/01  21:00:00,783.637445947,99.022439469,332.457333197,0.0,100.150657288,124.558693486,266.117244483,214.924176985,42.4850247072,8.70804279058
 08/01  22:00:00,717.060605792,99.022439469,332.855073107,0.0,46.0930336215,124.558693486,287.478161155,241.766460087,28.3233498048,17.3883512628
 08/01  23:00:00,729.012140858,99.022439469,343.106406478,0.0,46.0930336215,124.558693486,281.372295276,258.505191852,14.1616749024,8.70542852133
 08/01  24:00:00,731.535510542,99.022439469,359.674991444,0.0,46.0930336215,113.312780494,293.108395604,270.054143537,5.66466996096,17.389582106
 08/02  01:00:00,726.321119794,99.022439469,354.225485607,0.0,46.0930336215,113.312780494,291.146738612,276.776801209,5.66466996096,8.70526744192
 08/02  02:00:00,722.404511874,99.022439469,349.540458427,0.0,46.0930336215,113.312780494,300.908131068,277.855660579,5.66466996096,17.3878005282
 08/02  03:00:00,730.817726256,99.022439469,358.766111816,0.0,46.0930336215,113.312780494,299.735228687,285.365434218,5.66466996096,8.70512450743
 08/02  04:00:00,836.15527355,99.022439469,375.238161421,0.0,100.150657288,148.969399434,298.623132902,275.570733808,5.66466996096,17.387729133
 08/02  05:00:00,850.684880055,100.466923862,388.645747915,0.0,100.150657288,149.894399434,403.083192945,380.216507623,14.1616749024,8.70501042029
 08/02  06:00:00,1088.70527416,106.431722089,400.724055964,0.0,176.471037341,302.612436532,314.980809365,269.267522262,28.3233498048,17.3899372978
 08/02  07:00:00,1163.85755142,111.460987132,351.688676339,0.0,243.2593065,310.10971186,277.684969938,217.658929495,42.4850247072,17.5410157357
 08/02  08:00:00,1170.11688735,113.882075926,312.954727054,0.0,243.2593065,310.10971186,255.779642616,172.713854494,56.6466996096,26.4190885125
 08/02  09:00:00,1199.18958038,115.686735056,309.018407805,0.0,243.2593065,302.612436532,237.557253772,159.732981881,42.4850247072,35.3392471838
 08/02  10:00:00,1214.9149127,117.531789805,314.686071221,0.0,243.2593065,310.10971186,264.746938545,158.415018126,70.808374512,35.5235459071
 08/02  11:00:00,1210.52493954,119.401438071,308.153841173,0.0,243.2593065,310.10971186,247.212793723,140.818415775,70.808374512,35.5860034363
 08/02  12:00:00,1165.5322826,120.587145897,304.681144269,0.0,243.2593065,310.10971186,243.55368888,137.331523365,70.808374512,35.4137910032
 08/02  13:00:00,1198.77499006,122.010351787,302.729884737,0.0,243.2593065,302.612436532,235.458719609,143.22748532,56.6466996096,35.584534679
 08/02  14:00:00,1201.05734941,124.188725427,302.371084456,0.0,243.2593065,302.612436532,211.274438767,133.263305534,42.4850247072,35.5261085252
 08/02  15:00:00,1208.22879667,127.018852893,305.963212824,0.0,243.2593065,302.612436532,200.115502085,108.006540974,56.6466996096,35.4622615015
 08/02  16:00:00,1221.60959233,131.394729259,307.604167027,0.0,243.2593065,310.10971186,198.893509756,87.4430685315,84.9700494144,26.48039181
 08/02  17:00:00,1221.45205146,132.072701978,306.892586306,0.0,243.2593065,310.10971186,195.983754642,93.5267851845,84.9700494144,17.4869200431
 08/02  18:00:00,927.067891428,99.022439469,312.633563419,0.0,166.938926447,199.110933808,246.352126533,143.948746266,84.9700494144,17.4333308527
 08/02  19:00:00,964.093765481,99.022439469,355.000083568,0.0,166.938926447,191.61365848,246.324774579,172.242588354,56.6466996096,17.4354866147
 08/02  20:00:00,846.388663714,99.022439469,359.668759176,0.0,100.150657288,124.558693486,293.696635026,219.617201344,56.6466996096,17.4327340724
 08/02  21:00:00,796.424023746,99.022439469,343.787165901,0.0,100.150657288,124.558693486,279.774398248,228.581818478,42.4850247072,8.707555063
 08/02  22:00:00,730.000295106,99.022439469,345.012539971,0.0,46.0930336215,124.558693486,294.254453695,248.541090247,28.3233498048,17.3900136436
 08/02  23:00:00,735.84919843,99.022439469,350.520442175,0.0,46.0930336215,124.558693486,281.617419759,258.750818492,14.1616749024,8.70492636501
 08/02  24:00:00,723.025573536,99.022439469,350.10403043,0.0,46.0930336215,113.312780494,288.223340181,265.168881366,5.66466996096,17.3897888545
 08/03  01:00:00,727.447614314,99.022439469,355.011873673,0.0,46.0930336215,113.312780494,287.909255031,273.539826631,5.66466996096,8.7047584385
 08/03  02:00:00,738.180891749,99.022439469,366.856694967,0.0,46.0930336215,113.312780494,306.394967017,283.340894908,5.66466996096,17.3894021482
 08/03  03:00:00,752.714001166,99.022439469,382.857498439,0.0,46.0930336215,113.312780494,307.928347694,293.559073324,5.66466996096,8.70460440897
 08/03  04:00:00,847.136989121,99.022439469,387.459919366,0.0,100.150657288,148.969399434,303.937872894,280.884055844,5.66466996096,17.389147089
 08/03  05:00:00,863.801360488,100.89524307,402.591693293,0.0,100.150657288,149.894399434,402.812572196,379.946416792,14.1616749024,8.70448050209
 08/03  06:00:00,1099.15565745,107.259855723,411.432678836,0.0,176.471037341,302.612436532,316.13478663,270.422541669,28.3233498048,17.3888951565
 08/03  07:00:00,1187.10351952,112.430828401,376.138320654,0.0,243.2593065,310.10971186,289.881210911,229.856470377,42.4850247072,17.5397158263
 08/03  08:00:00,1185.59111183,114.587116203,327.367863583,0.0,243.2593065,310.10971186,282.978051797,199.914084761,56.6466996096,26.4172674266
 08/03  09:00:00,1197.93391191,116.04588668,306.234811731,0.0,243.2593065,302.612436532,253.559998063,175.738111734,42.4850247072,35.3368616223
 08/03  10:00:00,1201.27039206,117.519618061,302.027634017,0.0,243.2593065,310.10971186,271.069113151,164.743843883,70.808374512,35.516894756
 08/03  11:00:00,1207.33597335,119.154529478,305.09629004,0.0,243.2593065,310.10971186,253.534369244,147.143289662,70.808374512,35.5827050702
 08/03  12:00:00,1166.83207009,120.552490959,305.10734817,0.0,243.2593065,310.10971186,240.921100669,135.174934422,70.808374512,34.9377917352
 08/03  13:00:00,1202.52606789,122.374870775,305.555528161,0.0,243.2593065,302.612436532,224.645136973,131.941294174,56.6466996096,36.0571431892
 08/03  14:00:00,1204.09216665,124.217753308,305.401369596,0.0,243.2593065,302.612436532,212.353745063,134.345958822,42.4850247072,35.5227615332
 08/03  15:00:00,1201.97618345,125.901490927,302.430462089,0.0,243.2593065,302.612436532,237.712238313,145.606411398,56.6466996096,35.4591273053
 08/03  16:00:00,1209.89160179,128.399636975,300.50921126,0.0,243.2593065,310.10971186,260.081844643,148.631006318,84.9700494144,26.4807889107
 08/03  17:00:00,1210.11289463,128.655247063,300.592692815,0.0,243.2593065,310.10971186,246.857442727,144.398001131,84.9700494144,17.4893921813
 08/03  18:00:00,951.325551661,99.022439469,336.578815565,0.0,166.938926447,199.110933808,272.470817562,170.064054664,84.9700494144,17.4367134843
 08/03  19:00:00,964.324382334,99.022439469,356.45427563,0.0,166.938926447,191.61365848,250.629633604,176.548934424,56.6466996096,17.4339995699
 08/03  20:00:00,848.192166127,99.022439469,362.530355903,0.0,100.150657288,124.558693486,294.24534839,225.577984822,56.6466996096,12.0206639593
 08/03  21:00:00,820.710429639,99.022439469,371.406341593,0.0,100.150657288,124.558693486,302.782593194,246.192355743,42.4850247072,14.1052127443
 08/03  22:00:00,752.468215251,99.022439469,370.539811912,0.0,46.0930336215,124.558693486,313.440206983,267.728283558,28.3233498048,17.3885736198
 08/03  23:00:00,753.368797724,99.022439469,370.269500821,0.0,46.0930336215,124.558693486,297.092908769,274.227048828,14.1616749024,8.70418503849
 08/03  24:00:00,741.014155471,99.022439469,370.329044102,0.0,46.0930336215,113.312780494,295.006896478,278.454135957,5.66466996096,10.8880905597
 08/04  01:00:00,741.051964817,99.022439469,370.404655948,0.0,46.0930336215,113.312780494,303.751619788,282.882136786,5.66466996096,15.2048130406
 08/04  02:00:00,732.301260506,99.022439469,360.722369155,0.0,46.0930336215,113.312780494,297.593430733,283.223935552,5.66466996096,8.70482522013
 08/04  03:00:00,728.745718309,99.022439469,356.642627386,0.0,46.0930336215,113.312780494,307.79819444,284.743988881,5.66466996096,17.3895355973
 08/04  04:00:00,830.603238644,99.022439469,366.062768679,0.0,100.150657288,148.969399434,287.224466264,272.85511551,5.66466996096,8.70468079236
 08/04  05:00:00,845.33960308,100.982692155,379.76154569,0.0,100.150657288,149.894399434,403.991560802,372.440366022,14.1616749024,17.3895198774
 08/04  06:00:00,1075.04285672,107.523382941,383.516402143,0.0,176.471037341,302.612436532,298.503794913,261.475909505,28.3233498048,8.70453560346
 08/04  07:00:00,1164.80967081,112.960587694,350.96751643,0.0,243.2593065,310.10971186,284.671370385,215.887526392,42.4850247072,26.2988192861
 08/04  08:00:00,1182.72245487,115.285649782,323.323492691,0.0,243.2593065,310.10971186,265.657150998,182.590608081,56.6466996096,26.4198433068
 08/04  09:00:00,1204.48190408,117.015795044,311.832367468,0.0,243.2593065,302.612436532,231.159007844,162.167677204,42.4850247072,26.5063059329
 08/04  10:00:00,1210.40513958,118.525687487,309.344517002,0.0,243.2593065,310.10971186,255.796392174,149.445696705,70.808374512,35.5423209568
 08/04  11:00:00,1207.51934705,120.048528149,304.889031514,0.0,243.2593065,310.10971186,253.368499852,138.07708,70.808374512,44.4830453404
 08/04  12:00:00,1168.3985728,121.895615542,305.384605184,0.0,243.2593065,310.10971186,225.565242179,128.189795023,70.808374512,26.5670726434
 08/04  13:00:00,1199.96327491,123.403820227,302.96800291,0.0,243.2593065,302.612436532,241.906024125,140.768393257,56.6466996096,44.4909312587
 08/04  14:00:00,1204.06958532,124.82721356,304.623184952,0.0,243.2593065,302.612436532,241.633242582,163.630568913,42.4850247072,35.5176489621
 08/04  15:00:00,1211.21124657,127.262902549,307.652428799,0.0,243.2593065,302.612436532,232.928005068,145.102572104,56.6466996096,31.1787333541
 08/04  16:00:00,1217.28402683,131.154248847,303.826404115,0.0,243.2593065,310.10971186,227.255560496,111.553083713,84.9700494144,30.7324273685
 08/04  17:00:00,1214.93925684,130.470674615,303.406463635,0.0,243.2593065,310.10971186,218.146054201,115.685101051,84.9700494144,17.4909037353
 08/04  18:00:00,936.535436357,99.022439469,321.826499129,0.0,166.938926447,199.110933808,256.270229485,153.865491922,84.9700494144,17.4346881485
 08/04  19:00:00,950.729380566,99.022439469,342.300642374,0.0,166.938926447,191.61365848,259.457659751,185.379096959,56.6466996096,17.4318631814
 08/04  20:00:00,835.373091986,99.022439469,349.228752996,0.0,100.150657288,124.558693486,292.19384102,226.819132538,56.6466996096,8.72800887225
 08/04  21:00:00,798.510642316,99.022439469,347.443836248,0.0,100.150657288,124.558693486,295.194294486,235.313519705,42.4850247072,17.3957500736
 08/04  22:00:00,735.77192826,99.022439469,351.853436011,0.0,46.0930336215,124.558693486,291.933526335,254.906167725,28.3233498048,8.70400880482
 08/04  23:00:00,744.811408736,99.022439469,360.809026647,0.0,46.0930336215,124.558693486,297.271109953,265.718901052,14.1616749024,17.3905339989
 08/04  24:00:00,718.429449258,99.022439469,345.223828417,0.0,46.0930336215,113.312780494,279.502605225,265.134050896,5.66466996096,8.70388436803
 08/05  01:00:00,718.405657761,99.022439469,344.986381562,0.0,46.0930336215,113.312780494,291.639312674,268.584471497,5.66466996096,17.3901712163
 08/05  02:00:00,718.669099442,99.022439469,345.264777737,0.0,46.0930336215,113.312780494,287.905069904,273.536712059,5.66466996096,8.70368788371
 08/05  03:00:00,725.396242703,99.022439469,352.700200382,0.0,46.0930336215,113.312780494,303.057060655,280.00258694,5.66466996096,17.3898037547
 08/05  04:00:00,748.624643201,99.022439469,367.106936874,0.0,55.6251445156,113.312780494,293.10622876,278.73801879,5.66466996096,8.70354000968
 08/05  05:00:00,762.751672387,99.022439469,382.750443175,0.0,55.6251445156,113.312780494,318.312453941,286.761296306,14.1616749024,17.3894827333
 08/05  06:00:00,832.145972241,99.022439469,387.356680996,0.0,65.1572554096,176.889270242,266.082390062,229.055641368,28.3233498048,8.70339888949
 08/05  07:00:00,928.713329653,100.104907307,367.946436109,0.0,109.682768182,220.96816451,354.275845257,294.399898512,42.4850247072,17.3909220378
 08/05  08:00:00,928.530183806,100.342268029,356.880606893,0.0,109.682768182,220.96816451,324.760695031,250.644080265,56.6466996096,17.4699151557
 08/05  09:00:00,1022.54989933,103.395473793,339.561904394,0.0,131.945524568,266.955817592,276.861842281,216.831480605,42.4850247072,17.5453369693
 08/05  10:00:00,1025.2220881,103.643524175,334.536080768,0.0,131.945524568,274.45309292,294.938650446,197.716274802,70.808374512,26.4140011323
 08/05  11:00:00,1026.34419638,103.709299176,334.653649299,0.0,131.945524568,274.45309292,290.331507482,193.108816703,70.808374512,26.4143162663
 08/05  12:00:00,991.677655724,103.924817335,331.777097855,0.0,131.945524568,274.45309292,281.386238999,184.168595343,70.808374512,26.4092691446
 08/05  13:00:00,979.384801083,104.178736133,327.046878702,0.0,131.945524568,266.955817592,255.825639436,172.769706868,56.6466996096,26.4092329583
 08/05  14:00:00,973.225341401,104.777381147,320.756480215,0.0,131.945524568,266.955817592,232.204742404,163.311442597,42.4850247072,26.4082751004
 08/05  15:00:00,900.083209223,99.022439469,329.104628952,0.0,109.682768182,212.545889182,206.314067014,123.258957328,56.6466996096,26.4084100761
 08/05  16:00:00,913.740371607,99.022439469,335.439704595,0.0,109.682768182,220.04316451,243.463034222,132.084951273,84.9700494144,26.408033534
 08/05  17:00:00,871.243968955,99.022439469,335.240589332,0.0,109.682768182,220.04316451,249.036838328,137.776294667,84.9700494144,26.290494247
 08/05  18:00:00,833.462273612,99.022439469,336.200373355,0.0,100.150657288,199.110933808,261.579566339,167.90569947,84.9700494144,8.70381745396
 08/05  19:00:00,826.797259838,99.022439469,336.049828027,0.0,100.150657288,191.61365848,261.171421262,187.134676612,56.6466996096,17.3900450408
 08/05  20:00:00,735.866723621,99.022439469,340.447123518,0.0,55.6251445156,124.558693486,301.859195066,236.508844083,56.6466996096,8.70365137378
 08/05  21:00:00,730.405366679,99.022439469,335.434363287,0.0,55.6251445156,124.558693486,300.488348113,240.613609385,42.4850247072,17.3897140206
 08/05  22:00:00,711.765003636,99.022439469,327.58978634,0.0,46.0930336215,124.558693486,285.703856695,248.677007259,28.3233498048,8.7034996311
 08/05  23:00:00,703.938553492,99.022439469,319.645823078,0.0,46.0930336215,124.558693486,281.914844075,250.36377788,14.1616749024,17.3893912927
 08/05  24:00:00,701.34780756,99.022439469,328.277742551,0.0,46.0930336215,113.312780494,280.090732089,265.722694868,5.66466996096,8.70336725987
 08/06  01:00:00,697.937816178,99.022439469,335.581517459,0.0,34.9616554283,113.312780494,296.826441033,273.772755654,5.66466996096,17.3890154184
 08/06  02:00:00,695.233946569,99.022439469,333.023763395,0.0,34.9616554283,113.312780494,287.839661696,273.472572868,5.66466996096,8.70241886714
 08/06  03:00:00,692.38709533,99.022439469,330.554095624,0.0,34.9616554283,113.312780494,299.097071479,276.043768385,5.66466996096,17.3886331332
 08/06  04:00:00,708.016915321,99.022439469,335.428525005,0.0,44.4937663224,113.312780494,285.775438026,271.405193695,5.66466996096,8.70557436942
 08/06  05:00:00,717.46301116,99.022439469,345.137469316,0.0,44.4937663224,113.312780494,308.849812028,277.2998302,14.1616749024,17.3883069255
 08/06  06:00:00,792.21262693,99.022439469,355.503507703,0.0,54.0258772165,176.889270242,260.711071031,223.68232077,28.3233498048,8.7054004553
 08/06  07:00:00,797.641897011,99.022439469,362.167595266,0.0,54.0258772165,184.38654557,279.730224493,219.857211106,42.4850247072,17.3879886791
 08/06  08:00:00,867.536739901,99.022439469,351.993529807,0.0,65.1572554096,220.04316451,277.406069375,203.302350102,56.6466996096,17.4570196632
 08/06  09:00:00,848.122054694,99.022439469,338.668726631,0.0,65.1572554096,212.545889182,251.810822613,191.794971792,42.4850247072,17.5308261141
 08/06  10:00:00,852.545088804,99.022439469,336.011238087,0.0,65.1572554096,220.04316451,273.453613026,176.258768397,70.808374512,26.386470117
 08/06  11:00:00,857.850646555,99.022439469,341.034682698,0.0,65.1572554096,220.04316451,261.353776794,164.155710657,70.808374512,26.3896916249
 08/06  12:00:00,856.030697208,99.022439469,340.625344096,0.0,65.1572554096,220.04316451,258.070731018,160.874613825,70.808374512,26.3877426817
 08/06  13:00:00,847.038980795,99.022439469,338.964410909,0.0,65.1572554096,212.545889182,246.401206943,163.368622881,56.6466996096,26.3858844522
 08/06  14:00:00,844.422705295,99.022439469,336.016535611,0.0,65.1572554096,212.545889182,224.532358369,155.658267787,42.4850247072,26.3890658752
 08/06  15:00:00,848.473015981,99.022439469,340.48689303,0.0,65.1572554096,212.545889182,228.607044429,145.573163581,56.6466996096,26.3871812385
 08/06  16:00:00,827.142700277,99.022439469,345.209746197,0.0,65.1572554096,220.04316451,239.464646708,136.896014284,84.9700494144,17.5985830095
 08/06  17:00:00,774.253220254,99.022439469,338.5044833,0.0,54.0258772165,184.38654557,243.687414011,132.433815486,84.9700494144,26.2835491098
 08/06  18:00:00,742.059420691,99.022439469,336.207243295,0.0,44.4937663224,163.454314868,251.942080743,158.268037038,84.9700494144,8.70399429094
 08/06  19:00:00,737.577279489,99.022439469,338.470841306,0.0,44.4937663224,155.95703954,261.435646379,187.398516224,56.6466996096,17.3904305458
 08/06  20:00:00,715.379675428,99.022439469,332.121082605,0.0,44.4937663224,124.558693486,300.008812913,234.658311765,56.6466996096,8.70380153881
 08/06  21:00:00,712.817076792,99.022439469,329.701425165,0.0,44.4937663224,124.558693486,306.496726202,246.621639099,42.4850247072,17.3900623957
 08/06  22:00:00,699.215167558,99.022439469,326.450051063,0.0,34.9616554283,124.558693486,297.486571341,260.459577163,28.3233498048,8.70364437328
 08/06  23:00:00,702.294754689,99.022439469,328.3649954,0.0,34.9616554283,124.558693486,301.041975476,269.490581164,14.1616749024,17.3897194093
 08/06  24:00:00,693.431233985,99.022439469,331.016213411,0.0,34.9616554283,113.312780494,291.046295259,276.678122976,5.66466996096,8.70350232199
 08/07  01:00:00,715.986842211,99.022439469,343.189885984,0.0,46.0930336215,113.312780494,309.926071967,286.872074107,5.66466996096,17.3893278984
 08/07  02:00:00,735.664491186,99.022439469,364.635827852,0.0,46.0930336215,113.312780494,314.121354969,299.753387081,5.66466996096,8.70329792702
 08/07  03:00:00,729.218264587,99.022439469,357.821496994,0.0,46.0930336215,113.312780494,325.036586729,301.982985825,5.66466996096,17.3889309435
 08/07  04:00:00,824.055105578,99.022439469,362.590384629,0.0,100.150657288,148.969399434,297.888065279,283.520495073,5.66466996096,8.70290024448
 08/07  05:00:00,829.472227178,99.022439469,367.241254261,0.0,100.150657288,149.894399434,532.556879287,501.004868863,14.1616749024,17.3903355225
 08/07  06:00:00,1063.08518564,100.484273601,379.21762135,0.0,176.471037341,302.612436532,354.795402699,317.76651085,28.3233498048,8.70554204477
 08/07  07:00:00,1166.74475456,102.515816165,364.354852871,0.0,243.2593065,310.10971186,337.056612479,268.273912638,42.4850247072,26.297675133
 08/07  08:00:00,1183.86738009,103.559224544,336.586713129,0.0,243.2593065,310.10971186,322.992283588,239.926080214,56.6466996096,26.4195037649
 08/07  09:00:00,1202.69546109,104.432306829,321.730043448,0.0,243.2593065,302.612436532,283.9280165,214.93032348,42.4850247072,26.5126683125
 08/07  10:00:00,1206.37243651,105.31264146,317.630899772,0.0,243.2593065,310.10971186,307.003521388,200.662141046,70.808374512,35.53300583
 08/07  11:00:00,1213.28162945,106.378130171,322.78499135,0.0,243.2593065,310.10971186,296.16228454,189.752757876,70.808374512,35.6011521518
 08/07  12:00:00,1170.03921214,107.72320289,320.315797151,0.0,243.2593065,310.10971186,282.41105583,176.176719569,70.808374512,35.425961749
 08/07  13:00:00,1200.77572752,109.04943207,316.887742432,0.0,243.2593065,302.612436532,264.415231343,172.170441107,56.6466996096,35.5980906261
 08/07  14:00:00,1198.57803699,110.718188356,313.203547689,0.0,243.2593065,302.612436532,239.24260478,161.218300688,42.4850247072,35.5392793846
 08/07  15:00:00,1194.08405377,112.344295256,307.70438563,0.0,243.2593065,302.612436532,238.637008515,146.516632784,56.6466996096,35.4736761214
 08/07  16:00:00,1201.19538713,113.572794998,307.205113879,0.0,243.2593065,310.10971186,259.276709601,139.016228598,84.9700494144,35.2904315894
 08/07  17:00:00,1208.95121268,115.776377875,309.967233387,0.0,243.2593065,310.10971186,223.447361857,120.990913264,84.9700494144,17.4863991784
 08/07  18:00:00,922.007995572,99.022439469,307.621238587,0.0,166.938926447,199.110933808,227.465015956,133.769319991,84.9700494144,8.72564655055
 08/07  19:00:00,911.964541134,99.022439469,305.235036845,0.0,166.938926447,191.61365848,239.981207146,165.89915956,56.6466996096,17.4353479762
 08/07  20:00:00,821.382205684,99.022439469,330.35946374,0.0,100.150657288,124.558693486,312.359878967,238.281688833,56.6466996096,17.4314905247
 08/07  21:00:00,807.671885431,99.022439469,356.064903647,0.0,100.150657288,124.558693486,316.158421467,256.279205534,42.4850247072,17.394191226
 08/07  22:00:00,737.14849893,99.022439469,352.994726614,0.0,46.0930336215,124.558693486,311.893708905,274.865858889,28.3233498048,8.70450021209
 08/07  23:00:00,735.181457646,99.022439469,349.886047888,0.0,46.0930336215,124.558693486,310.601840306,279.051288496,14.1616749024,17.3888769076
 08/07  24:00:00,715.290396883,99.022439469,341.561633595,0.0,46.0930336215,113.312780494,293.571099353,279.202099602,5.66466996096,8.70432978979
 08/08  01:00:00,713.251144356,99.022439469,339.321146026,0.0,46.0930336215,113.312780494,304.195242373,281.142091159,5.66466996096,17.3884812532
 08/08  02:00:00,720.627584233,99.022439469,347.43359895,0.0,46.0930336215,113.312780494,303.10894141,288.740166557,5.66466996096,8.70410489277
 08/08  03:00:00,727.874785607,99.022439469,355.501417387,0.0,46.0930336215,113.312780494,319.555424544,296.502657655,5.66466996096,17.3880969283
 08/08  04:00:00,823.148528719,99.022439469,357.726711012,0.0,100.150657288,148.969399434,295.235254904,280.866660593,5.66466996096,8.70392435003
 08/08  05:00:00,822.949992619,99.2686154093,356.765401459,0.0,100.150657288,149.894399434,432.516072701,409.649648531,14.1616749024,8.70474926787
 08/08  06:00:00,1045.33716521,104.044174681,354.427748716,0.0,176.471037341,302.612436532,323.865555091,278.152767605,28.3233498048,17.3894376817
 08/08  07:00:00,1146.39613347,107.421567441,336.246038918,0.0,243.2593065,310.10971186,287.882027049,227.858573725,42.4850247072,17.5384286171
 08/08  08:00:00,1174.8901828,108.985164359,322.434631145,0.0,243.2593065,310.10971186,283.996365689,193.736729729,56.6466996096,33.6129363507
