Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  09:00:00,1202.21511415,110.353294552,316.47342866,0.0,243.2593065,302.612436532,246.839678892,176.233587366,42.4850247072,28.1210668188
 08/08  10:00:00,1209.78484211,111.874984448,315.248963325,0.0,243.2593065,310.10971186,267.986410871,161.64912944,70.808374512,35.5289069192
 08/08  11:00:00,1208.78599425,113.323936071,312.266123972,0.0,243.2593065,310.10971186,258.676733893,152.275991925,70.808374512,35.5923674554
 08/08  12:00:00,1162.42177184,115.000181273,306.750352483,0.0,243.2593065,310.10971186,247.292472192,141.065446445,70.808374512,35.4186512351
 08/08  13:00:00,1198.99785183,117.169234385,307.098879316,0.0,243.2593065,302.612436532,215.709513159,123.473162697,56.6466996096,35.5896508521
 08/08  14:00:00,1201.98441176,119.80515701,307.292952448,0.0,243.2593065,302.612436532,196.97474282,118.95881307,42.4850247072,35.5309050433
 08/08  15:00:00,1205.56680982,121.533590885,308.32257099,0.0,243.2593065,302.612436532,208.43859975,116.325831165,56.6466996096,35.4660689752
 08/08  16:00:00,1228.60041139,130.773671374,312.703089318,0.0,243.2593065,310.10971186,204.517947172,93.0696497934,84.9700494144,26.4782479647
 08/08  17:00:00,1229.10108826,131.82621704,311.696547232,0.0,243.2593065,310.10971186,197.919227351,95.4600366958,84.9700494144,17.4891412406
 08/08  18:00:00,922.365811835,99.022439469,307.075104219,0.0,166.938926447,199.110933808,234.781849693,132.376849183,84.9700494144,17.4349510959
 08/08  19:00:00,920.608646706,99.022439469,311.591095198,0.0,166.938926447,191.61365848,207.807214984,133.728758845,56.6466996096,17.4317565291
 08/08  20:00:00,803.215775864,99.022439469,312.386601439,0.0,100.150657288,124.558693486,241.369520528,167.287661318,56.6466996096,17.4351596013
 08/08  21:00:00,763.201381738,99.022439469,311.937075987,0.0,100.150657288,124.558693486,227.782185063,176.591014495,42.4850247072,8.70614586064
 08/08  22:00:00,692.878169488,99.022439469,309.528814957,0.0,46.0930336215,124.558693486,244.253690399,198.540504703,28.3233498048,17.3898358914
 08/08  23:00:00,686.037415987,99.022439469,304.089459987,0.0,46.0930336215,124.558693486,251.652153054,228.786951294,14.1616749024,8.70352685842
 08/08  24:00:00,678.682327765,99.022439469,308.619378964,0.0,46.0930336215,113.312780494,276.399834303,253.346555049,5.66466996096,17.3886092929
 08/09  01:00:00,707.38900178,99.022439469,334.334298314,0.0,46.0930336215,113.312780494,294.856905765,280.488905363,5.66466996096,8.70333044142
 08/09  02:00:00,730.052175947,99.022439469,357.735799075,0.0,46.0930336215,113.312780494,315.977568192,292.923890621,5.66466996096,17.3890076105
 08/09  03:00:00,741.143833124,99.022439469,370.109868735,0.0,46.0930336215,113.312780494,316.760073139,302.392249776,5.66466996096,8.70315340145
 08/09  04:00:00,827.923203016,99.022439469,366.305105886,0.0,100.150657288,148.969399434,307.922221357,284.867503235,5.66466996096,17.3900481604
 08/09  05:00:00,821.465341957,100.108366697,356.941494457,0.0,100.150657288,149.894399434,417.330060439,394.462826266,14.1616749024,8.70555927052
 08/09  06:00:00,1043.37103197,106.014946371,351.534158742,0.0,176.471037341,302.612436532,315.947790771,270.234777958,28.3233498048,17.3896630075
 08/09  07:00:00,1156.30507571,110.148327212,344.317618092,0.0,243.2593065,310.10971186,284.18286192,224.160960447,42.4850247072,17.5368767661
 08/09  08:00:00,1180.01202977,111.769428387,324.261213693,0.0,243.2593065,310.10971186,274.771176399,191.708929134,56.6466996096,26.4155476555
 08/09  09:00:00,1197.09930731,114.492520674,307.020372568,0.0,243.2593065,302.612436532,228.84227661,151.019395684,42.4850247072,35.3378562195
 08/09  10:00:00,1219.30977957,123.070230507,311.459841857,0.0,243.2593065,310.10971186,205.185585967,98.8558397872,70.808374512,35.5213716683
 08/09  11:00:00,1222.93473285,120.958181351,315.438785336,0.0,243.2593065,310.10971186,204.020795615,97.6288856379,70.808374512,35.5835354648
 08/09  12:00:00,1197.74611231,137.772142595,314.482449731,0.0,243.2593065,310.10971186,172.889734166,66.666646428,70.808374512,35.4147132257
 08/09  13:00:00,1241.29827743,146.975944279,315.18918247,0.0,243.2593065,302.612436532,126.150802749,33.9190166852,56.6466996096,35.5850864539
 08/09  14:00:00,1234.84448866,138.634189469,317.037669396,0.0,243.2593065,302.612436532,133.471972687,55.4645379624,42.4850247072,35.522410017
 08/09  15:00:00,1227.13640462,132.720463224,315.270322368,0.0,243.2593065,302.612436532,170.373964591,78.2688974352,56.6466996096,35.4583675465
 08/09  16:00:00,1229.07041826,130.155334686,313.657486283,0.0,243.2593065,310.10971186,203.78879909,92.3441810674,84.9700494144,26.4745686085
 08/09  17:00:00,1234.20898962,136.571470004,312.399077073,0.0,243.2593065,310.10971186,189.352780743,86.8970974064,84.9700494144,17.4856339219
 08/09  18:00:00,936.891560486,99.022439469,317.656539872,0.0,166.938926447,199.110933808,197.499040819,95.0973092681,84.9700494144,17.4316821363
 08/09  19:00:00,931.689112584,99.022439469,319.207143452,0.0,166.938926447,191.61365848,181.42005536,107.339182888,56.6466996096,17.4341728624
 08/09  20:00:00,811.927517502,99.022439469,317.997382499,0.0,100.150657288,124.558693486,214.550347154,140.472268928,56.6466996096,17.4313786167
 08/09  21:00:00,773.178422707,99.022439469,318.828406296,0.0,100.150657288,124.558693486,196.661195546,145.469285427,42.4850247072,8.7068854117
 08/09  22:00:00,705.371859151,99.022439469,318.691682392,0.0,46.0930336215,124.558693486,213.53332216,167.821322652,28.3233498048,17.3886497024
 08/09  23:00:00,706.179369541,99.022439469,318.625952106,0.0,46.0930336215,124.558693486,200.24406212,177.378186649,14.1616749024,8.70420056852
 08/09  24:00:00,691.920484766,99.022439469,317.030206938,0.0,46.0930336215,113.312780494,214.230772497,191.177811543,5.66466996096,17.3882909933
 08/10  01:00:00,690.286453733,99.022439469,316.158391485,0.0,46.0930336215,113.312780494,215.129482315,200.760822859,5.66466996096,8.70398949433
 08/10  02:00:00,688.349699478,99.022439469,314.753781353,0.0,46.0930336215,113.312780494,229.791624417,206.739107603,5.66466996096,17.3878468537
 08/10  03:00:00,685.03554533,99.022439469,312.369028105,0.0,46.0930336215,113.312780494,230.723846489,216.35539347,5.66466996096,8.70378305819
 08/10  04:00:00,765.494411813,99.022439469,305.202767447,0.0,100.150657288,148.969399434,245.986910537,231.617638752,5.66466996096,8.70460182378
 08/10  05:00:00,794.499344439,100.865720721,328.011567153,0.0,100.150657288,149.894399434,404.989467085,373.438504818,14.1616749024,17.3892873646
 08/10  06:00:00,1019.88860361,107.165882508,325.62339468,0.0,176.471037341,302.612436532,282.895603558,245.867849656,28.3233498048,8.70440409716
 08/10  07:00:00,1121.05087321,111.517699028,308.561349005,0.0,243.2593065,310.10971186,265.14467897,196.361943608,42.4850247072,26.2977106543
 08/10  08:00:00,1157.90760633,113.304427895,303.33772261,0.0,243.2593065,310.10971186,249.668517485,166.603582005,56.6466996096,26.4182358701
 08/10  09:00:00,1200.44872563,116.584909726,308.032068286,0.0,243.2593065,302.612436532,209.661456729,140.672127694,42.4850247072,26.5043043281
 08/10  10:00:00,1212.11573701,120.548474773,308.160711826,0.0,243.2593065,310.10971186,223.641245704,117.294135382,70.808374512,35.5387358107
 08/10  11:00:00,1211.44834197,118.4827157,308.914032346,0.0,243.2593065,310.10971186,236.797140371,121.507142069,70.808374512,44.4816237905
 08/10  12:00:00,1169.50177668,119.856300002,307.901379824,0.0,243.2593065,310.10971186,222.54231254,125.169243204,70.808374512,26.5646948248
 08/10  13:00:00,1204.57472064,122.076043246,307.500476024,0.0,243.2593065,302.612436532,223.55802859,122.420037056,56.6466996096,44.491291924
 08/10  14:00:00,1209.58241219,125.111888593,308.553289271,0.0,243.2593065,302.612436532,188.131528164,110.133464331,42.4850247072,35.5130391256
 08/10  15:00:00,1216.1906542,129.670225668,309.761781497,0.0,243.2593065,302.612436532,178.062465038,94.8163063484,56.6466996096,26.5994590795
 08/10  16:00:00,1241.82880202,141.769455002,314.339818845,0.0,243.2593065,310.10971186,177.265049615,57.0014036945,84.9700494144,35.2935965064
 08/10  17:00:00,1255.92600747,154.433963565,315.516132407,0.0,243.2593065,310.10971186,134.99904429,32.5400731302,84.9700494144,17.4889217457
 08/10  18:00:00,937.294626682,99.022439469,318.572073385,0.0,166.938926447,199.110933808,178.918173358,76.5152197405,84.9700494144,17.4329042035
 08/10  19:00:00,915.999154075,99.022439469,308.588030986,0.0,166.938926447,191.61365848,179.79751065,114.425430232,56.6466996096,8.725380809
 08/10  20:00:00,796.895630216,99.022439469,308.609533503,0.0,100.150657288,124.558693486,251.968271678,177.886680973,56.6466996096,17.4348910949
 08/10  21:00:00,754.443646989,99.022439469,305.690276924,0.0,100.150657288,124.558693486,248.489896906,188.611015863,42.4850247072,17.3938563352
 08/10  22:00:00,687.11130435,99.022439469,305.566308477,0.0,46.0930336215,124.558693486,236.320966313,199.294503347,28.3233498048,8.70311316131
 08/10  23:00:00,688.906496483,99.022439469,305.82885202,0.0,46.0930336215,124.558693486,230.709688566,199.159488644,14.1616749024,17.3885250197
 08/10  24:00:00,675.455373859,99.022439469,305.382612304,0.0,46.0930336215,113.312780494,225.828149286,211.457967188,5.66466996096,8.70551213666
 08/11  01:00:00,677.68731662,99.022439469,306.766471581,0.0,46.0930336215,113.312780494,230.852253365,207.799480813,5.66466996096,17.3881025908
 08/11  02:00:00,682.028999645,99.022439469,310.079018013,0.0,46.0930336215,113.312780494,217.092076455,202.722133005,5.66466996096,8.70527348969
 08/11  03:00:00,676.496384833,99.022439469,305.98113061,0.0,46.0930336215,113.312780494,242.60045435,219.548091706,5.66466996096,17.3876926837
 08/11  04:00:00,773.698824965,99.022439469,310.030087886,0.0,100.150657288,148.969399434,250.060008777,235.690270915,5.66466996096,8.70506790032
 08/11  05:00:00,807.684299822,101.259061092,338.376804931,0.0,100.150657288,149.894399434,376.416404089,344.865476924,14.1616749024,17.3892522625
 08/11  06:00:00,1039.06240187,107.961161706,343.394738973,0.0,176.471037341,302.612436532,276.573348723,239.545142358,28.3233498048,8.70485655988
 08/11  07:00:00,1142.58680964,113.308893003,326.393183804,0.0,243.2593065,310.10971186,279.838705448,211.05828693,42.4850247072,26.2953938109
 08/11  08:00:00,1163.26441011,115.290791584,305.939739008,0.0,243.2593065,310.10971186,264.675759117,181.612093653,56.6466996096,26.4169658535
 08/11  09:00:00,1197.7237586,117.179355082,305.362017262,0.0,243.2593065,302.612436532,226.141140126,157.146394702,42.4850247072,26.509720717
 08/11  10:00:00,1213.24471341,122.18847861,307.483114613,0.0,243.2593065,310.10971186,230.052682445,123.71548222,70.808374512,35.528825713
 08/11  11:00:00,1216.60704551,123.830801375,308.253053932,0.0,243.2593065,310.10971186,213.109056872,106.704250147,70.808374512,35.5964322124
 08/11  12:00:00,1176.18652383,124.150324828,309.3362113,0.0,243.2593065,310.10971186,212.774108126,106.543867099,70.808374512,35.4218665145
 08/11  13:00:00,1211.13512881,126.192150516,308.849078223,0.0,243.2593065,302.612436532,198.492713328,106.252798577,56.6466996096,35.5932151413
 08/11  14:00:00,1220.52148906,131.590748617,311.461595508,0.0,243.2593065,302.612436532,166.112168147,88.092780071,42.4850247072,35.5343633689
 08/11  15:00:00,1233.70319457,138.608099561,315.774380387,0.0,243.2593065,302.612436532,166.042111568,73.9263719241,56.6466996096,35.4690400342
 08/11  16:00:00,1240.54695829,141.159636464,313.566248198,0.0,243.2593065,310.10971186,188.989026601,77.5473373265,84.9700494144,26.4716398601
 08/11  17:00:00,1235.89993932,140.194909238,310.204081881,0.0,243.2593065,310.10971186,204.053826243,92.8628418491,84.9700494144,26.2209349794
 08/11  18:00:00,926.98310656,99.022439469,312.095016174,0.0,166.938926447,199.110933808,259.604095991,165.906235599,84.9700494144,8.72781097724
 08/11  19:00:00,946.788728352,99.022439469,336.964731893,0.0,166.938926447,191.61365848,267.617402038,193.537384887,56.6466996096,17.4333175408
 08/11  20:00:00,834.989761135,99.022439469,343.270832421,0.0,100.150657288,124.558693486,306.304202191,232.225793011,56.6466996096,17.4317095708
 08/11  21:00:00,795.409302278,99.022439469,343.044493167,0.0,100.150657288,124.558693486,293.440686495,242.248749317,42.4850247072,8.70691247061
 08/11  22:00:00,728.313697985,99.022439469,343.06368273,0.0,46.0930336215,124.558693486,307.133851901,261.421646795,28.3233498048,17.3888553017
 08/11  23:00:00,741.935306269,99.022439469,357.146856391,0.0,46.0930336215,124.558693486,297.233700667,274.367717373,14.1616749024,8.70430839169
 08/11  24:00:00,736.2163459,99.022439469,364.644618273,0.0,46.0930336215,113.312780494,307.104823291,284.051555222,5.66466996096,17.3885981083
 08/12  01:00:00,726.322630028,99.022439469,353.892339323,0.0,46.0930336215,113.312780494,299.868467752,285.499701052,5.66466996096,8.70409673844
 08/12  02:00:00,721.670264237,99.022439469,348.734628541,0.0,46.0930336215,113.312780494,309.439697968,286.386978772,5.66466996096,17.3880492351
 08/12  03:00:00,722.174055532,99.022439469,349.256814663,0.0,46.0930336215,113.312780494,303.875041125,289.506485827,5.66466996096,8.70388533653
 08/12  04:00:00,728.375471244,99.022439469,344.775533352,0.0,55.6251445156,113.312780494,301.061648447,278.009968346,5.66466996096,17.3870101396
 08/12  05:00:00,739.072290756,99.022439469,356.610383896,0.0,55.6251445156,113.312780494,306.704165323,283.838810609,14.1616749024,8.70367981217
 08/12  06:00:00,816.077776403,99.022439469,369.539933493,0.0,65.1572554096,176.889270242,275.703788959,229.990638146,28.3233498048,17.3898010083
 08/12  07:00:00,921.607927385,99.9741827399,359.914111794,0.0,109.682768182,220.96816451,364.463797323,313.275270577,42.4850247072,8.70350203966
 08/12  08:00:00,904.424387788,100.22081779,330.971584883,0.0,109.682768182,220.96816451,324.580119323,250.463483417,56.6466996096,17.4699362965
 08/12  09:00:00,987.568944643,103.235003097,306.109472136,0.0,131.945524568,266.955817592,262.101811213,193.311305553,42.4850247072,26.3054809525
 08/12  10:00:00,999.052357785,103.604664859,308.478158598,0.0,131.945524568,274.45309292,249.765379313,152.543751922,70.808374512,26.4132528796
 08/12  11:00:00,997.551780416,103.383919593,307.960282779,0.0,131.945524568,274.45309292,254.985471787,157.763509765,70.808374512,26.4135875103
 08/12  12:00:00,962.864229847,103.45861542,306.170273977,0.0,131.945524568,274.45309292,271.966772386,174.750103344,70.808374512,26.4082945299
 08/12  13:00:00,954.762463313,103.566361416,304.536214636,0.0,131.945524568,266.955817592,256.68851421,173.633722893,56.6466996096,26.4080917074
 08/12  14:00:00,954.691935648,103.768445096,304.121050027,0.0,131.945524568,266.955817592,231.655143534,162.763151335,42.4850247072,26.4069674917
 08/12  15:00:00,881.303184723,99.022439469,312.512352034,0.0,109.682768182,212.545889182,219.377196918,136.319293452,56.6466996096,26.411203856
 08/12  16:00:00,905.340844911,99.022439469,327.726457716,0.0,109.682768182,220.04316451,260.233606362,148.857148691,84.9700494144,26.4064082568
 08/12  17:00:00,853.017344963,99.022439469,318.081291154,0.0,109.682768182,220.04316451,250.245961007,147.741613573,84.9700494144,17.5342980197
 08/12  18:00:00,803.63886738,99.022439469,308.587999509,0.0,100.150657288,199.110933808,276.589504093,174.229911422,84.9700494144,17.3895432564
 08/12  19:00:00,792.149540674,99.022439469,304.725611447,0.0,100.150657288,191.61365848,246.455669978,181.105586683,56.6466996096,8.70338368582
 08/12  20:00:00,712.109260065,99.022439469,318.772304285,0.0,55.6251445156,124.558693486,314.628600733,240.593268666,56.6466996096,17.3886324572
 08/12  21:00:00,727.370943211,99.022439469,332.836730468,0.0,55.6251445156,124.558693486,307.385226996,256.197011461,42.4850247072,8.70319082767
 08/12  22:00:00,721.154101098,99.022439469,336.212873334,0.0,46.0930336215,124.558693486,320.747985572,275.03591243,28.3233498048,17.3887233374
 08/12  23:00:00,726.367930322,99.022439469,340.20357157,0.0,46.0930336215,124.558693486,306.509617687,283.644927135,14.1616749024,8.70301564942
 08/12  24:00:00,717.009857619,99.022439469,343.359182305,0.0,46.0930336215,113.312780494,311.904186369,288.849774945,5.66466996096,17.3897414635
 08/13  01:00:00,714.522803793,99.022439469,353.038237696,0.0,34.9616554283,113.312780494,312.41223366,298.042185201,5.66466996096,8.70537849752
 08/13  02:00:00,719.08413447,99.022439469,358.203985045,0.0,34.9616554283,113.312780494,327.370806664,304.318260254,5.66466996096,17.3878764497
 08/13  03:00:00,718.453333254,99.022439469,357.587450398,0.0,34.9616554283,113.312780494,321.177135966,306.807304664,5.66466996096,8.70516134074
 08/13  04:00:00,728.447389949,99.022439469,357.345905258,0.0,44.4937663224,113.312780494,321.740595553,298.688446589,5.66466996096,17.3874790031
 08/13  05:00:00,736.84283926,99.022439469,366.710237004,0.0,44.4937663224,113.312780494,326.398116334,303.531495872,14.1616749024,8.70494555866
 08/13  06:00:00,805.868395692,99.022439469,370.9619475,0.0,54.0258772165,176.889270242,291.598898688,245.888465664,28.3233498048,17.3870832188
 08/13  07:00:00,791.326207229,99.022439469,355.466279074,0.0,54.0258772165,184.38654557,275.288502492,224.098747319,42.4850247072,8.70473046581
 08/13  08:00:00,859.396523127,99.022439469,342.678158266,0.0,65.1572554096,220.04316451,267.611271859,193.508732859,56.6466996096,17.4558393907
 08/13  09:00:00,847.34491421,99.022439469,337.646041727,0.0,65.1572554096,212.545889182,249.137266428,180.372752425,42.4850247072,26.2794892963
 08/13  10:00:00,854.535401739,99.022439469,338.366070156,0.0,65.1572554096,220.04316451,256.276877395,167.871057418,70.808374512,17.597445465
 08/13  11:00:00,853.268708523,99.022439469,336.340870856,0.0,65.1572554096,220.04316451,257.606156234,160.410390523,70.808374512,26.3873911993
 08/13  12:00:00,852.931254083,99.022439469,337.168424858,0.0,65.1572554096,220.04316451,258.521977694,161.328321956,70.808374512,26.3852812252
 08/13  13:00:00,844.713366803,99.022439469,336.401321374,0.0,65.1572554096,212.545889182,240.179226259,157.144411621,56.6466996096,26.3881150289
 08/13  14:00:00,850.013562113,99.022439469,342.253473438,0.0,65.1572554096,212.545889182,235.342403613,166.471305226,42.4850247072,26.38607368
 08/13  15:00:00,851.421642201,99.022439469,343.029075019,0.0,65.1572554096,212.545889182,260.809933942,177.774887948,56.6466996096,26.3883463838
 08/13  16:00:00,840.035099965,99.022439469,357.578902083,0.0,65.1572554096,220.04316451,297.234130554,185.8742523,84.9700494144,26.3898288397
 08/13  17:00:00,795.338421645,99.022439469,360.888349777,0.0,54.0258772165,184.38654557,292.545907877,190.047524506,84.9700494144,17.5283339563
 08/13  18:00:00,760.947507595,99.022439469,357.177075523,0.0,44.4937663224,163.454314868,307.413211233,205.054579042,84.9700494144,17.3885827759
 08/13  19:00:00,751.600905119,99.022439469,354.297617442,0.0,44.4937663224,155.95703954,291.00651284,225.657587072,56.6466996096,8.70222615792
 08/13  20:00:00,733.652684545,99.022439469,351.158367114,0.0,44.4937663224,124.558693486,340.597441405,266.562574287,56.6466996096,17.3881675083
 08/13  21:00:00,741.931216694,99.022439469,360.250243862,0.0,44.4937663224,124.558693486,329.194337624,278.003995947,42.4850247072,8.70531697002
 08/13  22:00:00,748.944031363,99.022439469,379.075568617,0.0,34.9616554283,124.558693486,348.288124599,302.577010956,28.3233498048,17.3877638383
 08/13  23:00:00,755.522326996,99.022439469,385.412053173,0.0,34.9616554283,124.558693486,336.117065387,313.250290286,14.1616749024,8.7051001985
 08/13  24:00:00,753.202501241,99.022439469,396.314594215,0.0,34.9616554283,113.312780494,345.182721732,322.129255503,5.66466996096,17.3887962681
 08/14  01:00:00,776.68615982,99.022439469,409.590406679,0.0,46.0930336215,113.312780494,344.616606686,330.247059039,5.66466996096,8.70487768636
 08/14  02:00:00,779.246079643,99.022439469,412.409227287,0.0,46.0930336215,113.312780494,358.01739798,334.965773198,5.66466996096,17.3869548217
 08/14  03:00:00,777.137116162,99.022439469,411.259802995,0.0,46.0930336215,113.312780494,355.912015816,341.54268573,5.66466996096,8.70466012509
 08/14  04:00:00,864.108640973,99.022439469,408.574986374,0.0,100.150657288,148.969399434,348.314993049,325.263226314,5.66466996096,17.3870967741
 08/14  05:00:00,864.84118551,99.022439469,407.257488532,0.0,100.150657288,149.894399434,628.101359112,605.235231793,14.1616749024,8.70445241643
 08/14  06:00:00,1089.13156811,100.488744486,407.916191537,0.0,176.471037341,302.612436532,410.006422213,364.294330694,28.3233498048,17.3887417147
 08/14  07:00:00,1193.44100764,102.2473619,393.851761804,0.0,243.2593065,310.10971186,368.567518767,308.543642512,42.4850247072,17.538851548
 08/14  08:00:00,1215.69125715,103.36488977,372.319726389,0.0,243.2593065,310.10971186,352.368800435,269.306848098,56.6466996096,26.4152527277
 08/14  09:00:00,1232.66957962,104.440246975,353.483760097,0.0,243.2593065,302.612436532,316.484430071,238.666049204,42.4850247072,35.3333561602
 08/14  10:00:00,1235.61898746,105.23086716,347.635170635,0.0,243.2593065,310.10971186,326.192384537,219.871658143,70.808374512,35.5123518817
 08/14  11:00:00,1222.633227,105.981347762,331.387313696,0.0,243.2593065,310.10971186,308.284163535,201.89835561,70.808374512,35.5774334134
 08/14  12:00:00,1176.30808812,106.91797798,326.587320324,0.0,243.2593065,310.10971186,282.670440443,185.301843776,70.808374512,26.560222154
 08/14  13:00:00,1205.74352683,108.305943626,321.910283307,0.0,243.2593065,302.612436532,275.449796494,174.324602915,56.6466996096,44.4784939698
 08/14  14:00:00,1205.61330168,109.848535337,320.455909329,0.0,243.2593065,302.612436532,255.869094901,177.867867286,42.4850247072,35.5162029074
 08/14  15:00:00,1205.17516285,111.179907407,318.256695316,0.0,243.2593065,302.612436532,275.589045905,183.489762357,56.6466996096,35.452583938
 08/14  16:00:00,1234.35905126,112.20632664,339.467989681,0.0,243.2593065,310.10971186,308.34500698,196.899199888,84.9700494144,26.4757576776
 08/14  17:00:00,1239.28255341,112.963164131,343.589419543,0.0,243.2593065,310.10971186,302.163857119,199.703205506,84.9700494144,17.4906021987
 08/14  18:00:00,982.319615248,99.022439469,367.292851974,0.0,166.938926447,199.110933808,315.346727993,212.942269437,84.9700494144,17.4344091422
 08/14  19:00:00,979.530088005,99.022439469,371.62524185,0.0,166.938926447,191.61365848,295.270153237,221.19196996,56.6466996096,17.431483668
 08/14  20:00:00,860.447879316,99.022439469,371.025753536,0.0,100.150657288,124.558693486,325.488614424,260.114091373,56.6466996096,8.72782344112
 08/14  21:00:00,820.867645423,99.022439469,370.939215105,0.0,100.150657288,124.558693486,328.487326151,268.60956132,42.4850247072,17.3927401238
 08/14  22:00:00,753.346723087,99.022439469,371.032441437,0.0,46.0930336215,124.558693486,324.921679502,287.894518886,28.3233498048,8.70381081156
 08/14  23:00:00,754.334347965,99.022439469,371.123827862,0.0,46.0930336215,124.558693486,325.366169623,293.814414201,14.1616749024,17.3900805189
 08/14  24:00:00,741.842954039,99.022439469,371.052901876,0.0,46.0930336215,113.312780494,312.67261806,298.304330443,5.66466996096,8.70361765538
 08/15  01:00:00,741.872060738,99.022439469,371.11828542,0.0,46.0930336215,113.312780494,325.110261266,302.055943935,5.66466996096,17.38964737
 08/15  02:00:00,751.730363379,99.022439469,381.89106635,0.0,46.0930336215,113.312780494,323.279311547,308.911224927,5.66466996096,8.70341665915
 08/15  03:00:00,756.619219241,99.022439469,387.363393,0.0,46.0930336215,113.312780494,337.270434945,314.216552267,5.66466996096,17.389212717
 08/15  04:00:00,854.511869576,99.022439469,392.574728803,0.0,100.150657288,148.969399434,312.811403021,298.443498105,5.66466996096,8.70323495504
 08/15  05:00:00,857.737295878,99.2694987502,395.277972001,0.0,100.150657288,149.894399434,489.94011669,458.389717614,14.1616749024,17.3887241739
 08/15  06:00:00,1084.1307821,103.681180012,397.505858076,0.0,176.471037341,302.612436532,348.722720542,311.696333767,28.3233498048,8.70303697044
 08/15  07:00:00,1188.05777813,107.126741124,382.510693995,0.0,243.2593065,310.10971186,326.195535809,257.417502674,42.4850247072,26.2930084274
 08/15  08:00:00,1206.1309681,108.507512299,356.00384143,0.0,243.2593065,310.10971186,306.032451259,222.972130367,56.6466996096,26.4136212822
 08/15  09:00:00,1218.76452721,109.575476993,332.09606006,0.0,243.2593065,302.612436532,270.645789711,201.65406796,42.4850247072,26.5066970433
 08/15  10:00:00,1218.89145941,110.671982108,323.421423852,0.0,243.2593065,310.10971186,291.775059249,185.43522202,70.808374512,35.5314627176
 08/15  11:00:00,1214.19969816,111.973053142,317.533401041,0.0,243.2593065,310.10971186,281.088208545,174.680498129,70.808374512,35.5993359044
 08/15  12:00:00,1167.80516107,113.406833247,312.564468302,0.0,243.2593065,310.10971186,272.488934132,166.25635129,70.808374512,35.4242083299
 08/15  13:00:00,1204.20222458,115.034537938,314.098723596,0.0,243.2593065,302.612436532,251.826279411,159.583734393,56.6466996096,35.5958454084
 08/15  14:00:00,1203.15961335,116.538767643,311.702886881,0.0,243.2593065,302.612436532,230.197423765,152.175462265,42.4850247072,35.5369367921
 08/15  15:00:00,1200.87854427,118.776403259,307.687812128,0.0,243.2593065,302.612436532,228.039467885,135.921479828,56.6466996096,35.4712884473
 08/15  16:00:00,1207.56228052,122.432011176,304.427948091,0.0,243.2593065,310.10971186,236.549723029,119.43072796,84.9700494144,32.1489456554
 08/15  17:00:00,1210.43405404,125.64184311,303.717043845,0.0,243.2593065,310.10971186,208.413130236,102.84865668,84.9700494144,20.5944241414
 08/15  18:00:00,931.971500311,99.022439469,317.484100642,0.0,166.938926447,199.110933808,221.31756485,127.622248346,84.9700494144,8.72526708995
 08/15  19:00:00,941.425896013,99.022439469,333.036165207,0.0,166.938926447,191.61365848,239.028875532,164.947660872,56.6466996096,17.434515051
 08/15  20:00:00,822.898493971,99.022439469,331.808259448,0.0,100.150657288,124.558693486,286.46754573,212.387518729,56.6466996096,17.4333273911
 08/15  21:00:00,793.955269531,99.022439469,342.042288576,0.0,100.150657288,124.558693486,291.760134723,231.881740386,42.4850247072,17.3933696294
 08/15  22:00:00,735.424775104,99.022439469,350.972299877,0.0,46.0930336215,124.558693486,292.583459669,255.556038984,28.3233498048,8.70407088059
 08/15  23:00:00,744.331147236,99.022439469,360.000887817,0.0,46.0930336215,124.558693486,298.270084067,266.720405351,14.1616749024,17.3880038129
 08/15  24:00:00,735.284464765,99.022439469,363.99298414,0.0,46.0930336215,113.312780494,288.686401494,274.317863198,5.66466996096,8.70386833486
 08/16  01:00:00,734.636762226,99.022439469,363.383532305,0.0,46.0930336215,113.312780494,297.96211154,279.07840042,5.66466996096,13.2190411594
 08/16  02:00:00,743.885243635,99.022439469,373.446072965,0.0,46.0930336215,113.312780494,306.299965766,287.763643536,5.66466996096,12.8716522693
 08/16  03:00:00,754.330788185,99.022439469,384.807601406,0.0,46.0930336215,113.312780494,311.281520255,296.912390844,5.66466996096,8.70445945081
 08/16  04:00:00,846.6210934,99.022439469,386.944309955,0.0,100.150657288,148.969399434,305.306137417,282.252595071,5.66466996096,17.3888723848
 08/16  05:00:00,852.346112056,100.146651871,390.906701328,0.0,100.150657288,149.894399434,406.829789047,383.963853029,14.1616749024,8.70426111625
 08/16  06:00:00,1080.14575808,105.949179738,387.825035127,0.0,176.471037341,302.612436532,317.644129295,271.932300493,28.3233498048,17.3884789974
 08/16  07:00:00,1184.66933133,110.423955976,375.356394231,0.0,243.2593065,310.10971186,288.904685189,228.882451081,42.4850247072,17.5372094017
 08/16  08:00:00,1205.980546,112.211650103,351.936183635,0.0,243.2593065,310.10971186,281.111969309,198.048049314,56.6466996096,26.4172203854
 08/16  09:00:00,1229.22384235,113.567697783,339.765222962,0.0,243.2593065,302.612436532,262.025971909,184.198317242,42.4850247072,35.3426299593
 08/16  10:00:00,1219.061215,114.824123378,320.193700277,0.0,243.2593065,310.10971186,274.092327594,167.758468359,70.808374512,35.5254847228
 08/16  11:00:00,1215.25914219,116.381481318,315.000559124,0.0,243.2593065,310.10971186,263.047534811,156.650777723,70.808374512,35.5883825765
 08/16  12:00:00,1174.70565726,118.365901138,314.605297173,0.0,243.2593065,310.10971186,265.52101974,159.297483396,70.808374512,35.4151618314
 08/16  13:00:00,1209.00158271,120.996247678,312.997526448,0.0,243.2593065,302.612436532,248.318483786,156.086308823,56.6466996096,35.585475354
 08/16  14:00:00,1206.09057617,123.854200602,307.706487366,0.0,243.2593065,302.612436532,222.224358181,144.212646533,42.4850247072,35.5266869402
 08/16  15:00:00,1203.20014505,125.711100084,303.400818492,0.0,243.2593065,302.612436532,230.986659153,138.87789692,56.6466996096,35.4620626234
 08/16  16:00:00,1215.62281949,129.713138323,304.156405883,0.0,243.2593065,310.10971186,217.299179642,105.853875437,84.9700494144,26.4752547909
 08/16  17:00:00,1224.56576126,133.730927192,307.598251102,0.0,243.2593065,310.10971186,184.898431714,82.4409645361,84.9700494144,17.487417763
 08/16  18:00:00,930.344522581,99.022439469,316.078012193,0.0,166.938926447,199.110933808,229.39755657,126.991583596,84.9700494144,17.4359235594
 08/16  19:00:00,949.462157345,99.022439469,340.766552079,0.0,166.938926447,191.61365848,246.77509653,172.695266931,56.6466996096,17.4331299891
 08/16  20:00:00,832.739268616,99.022439469,342.087508272,0.0,100.150657288,124.558693486,287.456321758,213.376340448,56.6466996096,17.4332817003
 08/16  21:00:00,792.843087186,99.022439469,340.511319918,0.0,100.150657288,124.558693486,275.168617055,223.975651093,42.4850247072,8.70794125519
 08/16  22:00:00,727.915037544,99.022439469,342.857023455,0.0,46.0930336215,124.558693486,290.262674664,244.55131359,28.3233498048,17.3880112698
 08/16  23:00:00,741.534471641,99.022439469,356.859342253,0.0,46.0930336215,124.558693486,280.285093705,257.418190123,14.1616749024,8.70522867884
 08/16  24:00:00,740.080110137,99.022439469,369.139228011,0.0,46.0930336215,113.312780494,293.717899814,270.664201175,5.66466996096,17.3890286779
 08/17  01:00:00,751.343244833,99.022439469,381.457879156,0.0,46.0930336215,113.312780494,295.644661714,281.274977136,5.66466996096,8.70501461675
 08/17  02:00:00,756.905260897,99.022439469,387.58566278,0.0,46.0930336215,113.312780494,311.934418453,288.882531941,5.66466996096,17.3872165506
 08/17  03:00:00,767.529844323,99.022439469,399.305931178,0.0,46.0930336215,113.312780494,311.596063156,297.226588647,5.66466996096,8.70480454739
 08/17  04:00:00,861.696919271,99.022439469,403.758413939,0.0,100.150657288,148.969399434,307.264653699,284.211728772,5.66466996096,17.3882549667
 08/17  05:00:00,861.384304005,100.879246215,400.467258148,0.0,100.150657288,149.894399434,395.703212012,372.836937611,14.1616749024,8.70459949821
 08/17  06:00:00,1091.90221864,107.196433465,399.646817826,0.0,176.471037341,302.612436532,309.031341784,263.318969733,28.3233498048,17.389022246
 08/17  07:00:00,1188.02717,112.330861415,377.462286386,0.0,243.2593065,310.10971186,289.015843475,228.991628457,42.4850247072,17.5391903112
 08/17  08:00:00,1187.00055062,114.57957442,329.118757834,0.0,243.2593065,310.10971186,279.424923641,196.362515338,56.6466996096,26.4157086931
 08/17  09:00:00,1196.34469928,116.302553571,304.514219353,0.0,243.2593065,302.612436532,239.939665729,162.120706091,42.4850247072,35.3339349308
 08/17  10:00:00,1201.88046346,118.093499546,302.397810287,0.0,243.2593065,310.10971186,252.454853949,146.129621875,70.808374512,35.5168575616
 08/17  11:00:00,1204.6212472,119.389009428,303.063994386,0.0,243.2593065,310.10971186,250.299555928,143.912943663,70.808374512,35.5782377529
 08/17  12:00:00,1165.62836795,121.12969287,303.943175782,0.0,243.2593065,310.10971186,239.135839837,137.119885995,70.808374512,31.2075793303
 08/17  13:00:00,1202.49880628,123.024546237,304.95497602,0.0,243.2593065,302.612436532,225.122592364,128.675221776,56.6466996096,39.8006709788
 08/17  14:00:00,1205.3961065,125.00447739,305.959456141,0.0,243.2593065,302.612436532,203.257408299,125.255314777,42.4850247072,35.5170688152
 08/17  15:00:00,1206.58566343,126.498722514,305.660142535,0.0,243.2593065,302.612436532,220.166117055,128.066028713,56.6466996096,35.453388732
 08/17  16:00:00,1214.56199082,128.132096922,305.092086953,0.0,243.2593065,310.10971186,237.83524787,126.388758364,84.9700494144,26.4764400914
 08/17  17:00:00,1214.48876113,129.164834923,303.702253894,0.0,243.2593065,310.10971186,228.493231157,126.032163909,84.9700494144,17.4910178333
 08/17  18:00:00,928.378804223,99.022439469,313.589453613,0.0,166.938926447,199.110933808,262.15691091,159.752081151,84.9700494144,17.4347803449
 08/17  19:00:00,945.807708079,99.022439469,335.868999851,0.0,166.938926447,191.61365848,262.73843803,188.659900328,56.6466996096,17.4318380922
 08/17  20:00:00,847.076565255,99.022439469,355.925862965,0.0,100.150657288,124.558693486,298.728064038,233.35704228,56.6466996096,8.72432214879
 08/17  21:00:00,809.298833499,99.022439469,357.948491341,0.0,100.150657288,124.558693486,303.335854,243.457722553,42.4850247072,17.3931067407
 08/17  22:00:00,749.764007301,99.022439469,366.964279954,0.0,46.0930336215,124.558693486,302.862891617,265.835535982,28.3233498048,8.70400583001
 08/17  23:00:00,759.674231481,99.022439469,377.022309908,0.0,46.0930336215,124.558693486,309.338926708,277.789363823,14.1616749024,17.3878879817
 08/17  24:00:00,765.623814722,99.022439469,397.127543303,0.0,46.0930336215,113.312780494,304.770137153,290.401654152,5.66466996096,8.70381304057
 08/18  01:00:00,772.01662713,99.022439469,404.438235261,0.0,46.0930336215,113.312780494,322.575874893,299.521122729,5.66466996096,17.3900822033
 08/18  02:00:00,770.63289526,99.022439469,403.076299515,0.0,46.0930336215,113.312780494,318.070808559,303.70252193,5.66466996096,8.70361666766
 08/18  03:00:00,770.270017427,99.022439469,402.731537029,0.0,46.0930336215,113.312780494,330.608844283,307.554510308,5.66466996096,17.3896640143
 08/18  04:00:00,868.575477081,99.022439469,408.269409512,0.0,100.150657288,148.969399434,307.929846114,293.561735845,5.66466996096,8.70344030749
 08/18  05:00:00,866.496333999,100.892019281,403.573151102,0.0,100.150657288,149.894399434,420.666724614,389.114413929,14.1616749024,17.3906357824
 08/18  06:00:00,1092.64366453,107.34304006,399.118522075,0.0,176.471037341,302.612436532,310.356709358,273.330112489,28.3233498048,8.70324706332
 08/18  07:00:00,1193.87635217,112.133640453,383.945450326,0.0,243.2593065,310.10971186,299.857423775,231.078353242,42.4850247072,26.2940458261
 08/18  08:00:00,1203.18772547,114.354465536,347.229682881,0.0,243.2593065,310.10971186,282.718861997,199.657717314,56.6466996096,26.4144450728
 08/18  09:00:00,1224.59446948,116.120319864,332.778503398,0.0,243.2593065,302.612436532,252.982008213,183.990204057,42.4850247072,26.5067794487
 08/18  10:00:00,1222.19564848,117.759722534,320.737174199,0.0,243.2593065,310.10971186,275.412447321,169.071295429,70.808374512,35.5327773796
 08/18  11:00:00,1216.83695032,119.46696732,313.518037208,0.0,243.2593065,310.10971186,263.8397698,153.285789108,70.808374512,39.7456061793
 08/18  12:00:00,1169.98490736,120.903582023,307.810844802,0.0,243.2593065,310.10971186,251.597083928,149.490110501,70.808374512,31.2985989144
 08/18  13:00:00,1203.57245941,122.837560029,306.501078452,0.0,243.2593065,302.612436532,242.844818616,150.600903476,56.6466996096,35.5972155304
 08/18  14:00:00,1204.52690407,124.948556486,305.339377572,0.0,243.2593065,302.612436532,225.92035603,147.897020591,42.4850247072,35.5383107326
 08/18  15:00:00,1202.23219715,128.635647972,299.857175552,0.0,243.2593065,302.612436532,219.04890655,126.929637649,56.6466996096,35.4725692914
 08/18  16:00:00,1211.73079011,132.790568021,298.449064864,0.0,243.2593065,310.10971186,226.807927332,106.548520523,84.9700494144,35.2893573949
 08/18  17:00:00,1216.47140996,136.078916446,299.397398933,0.0,243.2593065,310.10971186,201.02732623,98.5711448694,84.9700494144,17.4861319462
 08/18  18:00:00,932.196042824,99.022439469,317.659993497,0.0,166.938926447,199.110933808,223.681306771,129.98572468,84.9700494144,8.72553267646
 08/18  19:00:00,946.693454284,99.022439469,339.150870636,0.0,166.938926447,191.61365848,241.923135837,167.841344442,56.6466996096,17.4350917856
 08/18  20:00:00,837.025774219,99.022439469,348.262100677,0.0,100.150657288,124.558693486,291.252646838,217.174108849,56.6466996096,17.4318383794
 08/18  21:00:00,810.366197229,99.022439469,361.542447597,0.0,100.150657288,124.558693486,293.676853108,233.797918239,42.4850247072,17.3939101614
 08/18  22:00:00,754.577076821,99.022439469,373.79546323,0.0,46.0930336215,124.558693486,295.750237706,258.722539219,28.3233498048,8.70434868251
 08/18  23:00:00,765.835864905,99.022439469,385.227559759,0.0,46.0930336215,124.558693486,304.683975447,273.133754366,14.1616749024,17.3885461789
 08/18  24:00:00,760.481319636,99.022439469,393.008609597,0.0,46.0930336215,113.312780494,298.676788603,284.307969281,5.66466996096,8.70414936095
 08/19  01:00:00,773.575066935,99.022439469,407.173551327,0.0,46.0930336215,113.312780494,317.765633803,294.712782649,5.66466996096,17.388181193
 08/19  02:00:00,774.039764413,99.022439469,407.741969705,0.0,46.0930336215,113.312780494,315.047807686,300.679177334,5.66466996096,8.7039603912
 08/19  03:00:00,764.612086219,99.022439469,397.681909358,0.0,46.0930336215,113.312780494,324.950409695,301.8979368,5.66466996096,17.3878029341
 08/19  04:00:00,782.133496593,99.022439469,405.552750914,0.0,55.6251445156,113.312780494,310.4969155,296.128483655,5.66466996096,8.7037618843
 08/19  05:00:00,784.527302799,99.022439469,408.521286732,0.0,55.6251445156,113.312780494,323.109529099,300.243283184,14.1616749024,8.70457101307
 08/19  06:00:00,853.043951152,99.022439469,407.820109982,0.0,65.1572554096,176.889270242,286.414291401,240.701962626,28.3233498048,17.3889789698
 08/19  07:00:00,963.576571484,100.122932767,407.859395608,0.0,109.682768182,220.96816451,352.701798155,301.512395068,42.4850247072,8.70437837943
 08/19  08:00:00,945.767253373,100.351686542,376.359096,0.0,109.682768182,220.96816451,327.066599476,252.948035627,56.6466996096,17.4718642392
 08/19  09:00:00,1020.38447512,103.430498863,336.968869523,0.0,131.945524568,266.955817592,278.993589757,210.200386772,42.4850247072,26.3081782779
 08/19  10:00:00,1028.54950143,103.682972761,338.310752551,0.0,131.945524568,274.45309292,295.00830838,197.789190888,70.808374512,26.4107429795
 08/19  11:00:00,1027.69133719,103.789065382,336.425999846,0.0,131.945524568,274.45309292,290.671319561,193.451870221,70.808374512,26.4110748284
 08/19  12:00:00,993.401861376,104.015382943,333.818243761,0.0,131.945524568,274.45309292,283.994466955,186.780244654,70.808374512,26.4058477892
 08/19  13:00:00,984.093612151,104.358992162,331.580329812,0.0,131.945524568,266.955817592,268.13056695,185.078184139,56.6466996096,26.4056832005
 08/19  14:00:00,989.556294948,104.765663454,337.310710064,0.0,131.945524568,266.955817592,267.760080317,198.870465647,42.4850247072,26.4045899623
 08/19  15:00:00,937.331518718,99.022439469,369.401617846,0.0,109.682768182,212.545889182,263.454575521,180.399816782,56.6466996096,26.4080591295
 08/19  16:00:00,949.409417947,99.022439469,373.421987438,0.0,109.682768182,220.04316451,287.092314606,175.718320361,84.9700494144,26.403944831
 08/19  17:00:00,890.397510857,99.022439469,354.717022014,0.0,109.682768182,220.04316451,270.675446496,168.173650208,84.9700494144,17.5317468734
 08/19  18:00:00,864.266861866,99.022439469,368.492892954,0.0,100.150657288,199.110933808,309.594393448,207.235472809,84.9700494144,17.388871224
 08/19  19:00:00,862.619458326,99.022439469,374.301784368,0.0,100.150657288,191.61365848,286.584676154,221.233656629,56.6466996096,8.70431991484
 08/19  20:00:00,772.156150976,99.022439469,380.818666696,0.0,55.6251445156,124.558693486,339.947281222,265.911958335,56.6466996096,17.3886232772
 08/19  21:00:00,774.960086421,99.022439469,384.641761508,0.0,55.6251445156,124.558693486,328.900091657,277.710945705,42.4850247072,8.70412124443
 08/19  22:00:00,764.038116028,99.022439469,383.47259752,0.0,46.0930336215,124.558693486,341.649753622,295.938289294,28.3233498048,17.3881145239
 08/19  23:00:00,779.705775331,99.022439469,399.066312584,0.0,46.0930336215,124.558693486,329.48769887,306.62210144,14.1616749024,8.70392252733
 08/19  24:00:00,773.802063291,99.022439469,406.624727217,0.0,46.0930336215,113.312780494,337.807037233,314.755217311,5.66466996096,17.387149961
 08/20  01:00:00,757.916578211,99.022439469,401.827745339,0.0,34.9616554283,113.312780494,333.863016978,319.494613701,5.66466996096,8.70373331545
 08/20  02:00:00,763.948199162,99.022439469,408.012942146,0.0,34.9616554283,113.312780494,347.967021797,324.912404507,5.66466996096,17.389947329
 08/20  03:00:00,765.349414421,99.022439469,411.091704645,0.0,34.9616554283,113.312780494,349.893726652,335.525488728,5.66466996096,8.70356796265
 08/20  04:00:00,769.380216645,99.022439469,406.583561299,0.0,44.4937663224,113.312780494,357.489249721,334.435025497,5.66466996096,17.3895542627
 08/20  05:00:00,766.052150122,99.022439469,403.623707479,0.0,44.4937663224,113.312780494,359.134155977,336.269088889,14.1616749024,8.70339218566
 08/20  06:00:00,833.631874536,99.022439469,402.679329568,0.0,54.0258772165,176.889270242,323.883966001,278.171459295,28.3233498048,17.3891569008
 08/20  07:00:00,828.48696448,99.022439469,401.487962733,0.0,54.0258772165,184.38654557,309.238892123,258.050651256,42.4850247072,8.70321616023
 08/20  08:00:00,903.745476248,99.022439469,393.302937398,0.0,65.1572554096,220.04316451,293.342514401,219.237879555,56.6466996096,17.4579352366
 08/20  09:00:00,872.675222211,99.022439469,366.931865683,0.0,65.1572554096,212.545889182,267.789830197,199.022015474,42.4850247072,26.2827900164
 08/20  10:00:00,864.689311344,99.022439469,349.736618598,0.0,65.1572554096,220.04316451,283.37025347,186.174788234,70.808374512,26.3870907239
 08/20  11:00:00,862.105461744,99.022439469,345.843674053,0.0,65.1572554096,220.04316451,268.067097625,179.660328995,70.808374512,17.5983941186
 08/20  12:00:00,858.930056163,99.022439469,343.963864712,0.0,65.1572554096,220.04316451,270.566180553,173.369035632,70.808374512,26.3887704094
 08/20  13:00:00,854.178341473,99.022439469,347.082663349,0.0,65.1572554096,212.545889182,256.34953625,173.316048884,56.6466996096,26.3867877562
 08/20  14:00:00,854.300862817,99.022439469,347.774676502,0.0,65.1572554096,212.545889182,243.483474979,174.608689653,42.4850247072,26.3897606188
 08/20  15:00:00,849.456841059,99.022439469,342.946383968,0.0,65.1572554096,212.545889182,240.697601843,157.663355256,56.6466996096,26.3875469771
 08/20  16:00:00,822.481835102,99.022439469,341.22524435,0.0,65.1572554096,220.04316451,252.617471981,141.259055685,84.9700494144,26.3883668814
 08/20  17:00:00,775.709051022,99.022439469,341.268555435,0.0,54.0258772165,184.38654557,243.295743116,140.799370359,84.9700494144,17.5263233425
 08/20  18:00:00,744.532394542,99.022439469,340.51852148,0.0,44.4937663224,163.454314868,270.961042822,168.602618576,84.9700494144,17.388374832
 08/20  19:00:00,745.597976934,99.022439469,344.591422336,0.0,44.4937663224,155.95703954,254.81581929,189.46505385,56.6466996096,8.70406583018
 08/20  20:00:00,734.643619042,99.022439469,354.049069864,0.0,44.4937663224,124.558693486,323.217183017,249.182454909,56.6466996096,17.3880284985
 08/20  21:00:00,733.549304709,99.022439469,352.263310781,0.0,44.4937663224,124.558693486,313.369266981,262.180367418,42.4850247072,8.70387485579
 08/20  22:00:00,739.205000944,99.022439469,368.483823194,0.0,34.9616554283,124.558693486,328.46485844,282.751295048,28.3233498048,17.3902135873
 08/20  23:00:00,752.418322707,99.022439469,381.965472832,0.0,34.9616554283,124.558693486,317.484919994,294.619563799,14.1616749024,8.703681292
 08/20  24:00:00,742.434446453,99.022439469,384.693834929,0.0,34.9616554283,113.312780494,323.360230345,300.305607678,5.66466996096,17.3899527063
 08/21  01:00:00,765.209130442,99.022439469,397.658385932,0.0,46.0930336215,113.312780494,324.733370521,310.365186321,5.66466996096,8.70351423899
 08/21  02:00:00,774.243453946,99.022439469,407.944155602,0.0,46.0930336215,113.312780494,346.019833699,322.965694735,5.66466996096,17.3894690032
 08/21  03:00:00,768.921978024,99.022439469,402.35306723,0.0,46.0930336215,113.312780494,340.337686839,325.969653053,5.66466996096,8.70336382528
 08/21  04:00:00,861.175433944,99.022439469,404.672802893,0.0,100.150657288,148.969399434,331.816582828,308.761388704,5.66466996096,17.3905241631
 08/21  05:00:00,860.665964171,99.022439469,404.456368496,0.0,100.150657288,149.894399434,563.034221766,540.169349953,14.1616749024,8.70319691039
 08/21  06:00:00,1083.42385176,100.499155549,401.284702531,0.0,176.471037341,302.612436532,394.536157553,348.823025068,28.3233498048,17.3897826797
 08/21  07:00:00,1198.56551586,102.773652646,400.780309425,0.0,243.2593065,310.10971186,343.906792718,283.884527388,42.4850247072,17.5372406227
 08/21  08:00:00,1197.24483935,103.953544324,352.810344862,0.0,243.2593065,310.10971186,316.201056994,233.139775065,56.6466996096,26.4145823199
 08/21  09:00:00,1215.4053308,104.894804667,335.086316845,0.0,243.2593065,302.612436532,287.692883417,209.868945558,42.4850247072,35.3389131513
 08/21  10:00:00,1223.70711732,105.706535118,335.36586006,0.0,243.2593065,310.10971186,307.387385598,201.056591983,70.808374512,35.5224191029
 08/21  11:00:00,1222.21242135,106.59330898,331.898856528,0.0,243.2593065,310.10971186,300.285362527,193.892225834,70.808374512,35.5847621805
 08/21  12:00:00,1177.36599798,108.124678978,327.244509914,0.0,243.2593065,310.10971186,291.66040719,185.439749757,70.808374512,35.412282921
 08/21  13:00:00,1206.33792096,110.260922218,320.600921977,0.0,243.2593065,302.612436532,263.954608409,171.725594309,56.6466996096,35.5823144908
 08/21  14:00:00,1205.42998904,112.440912935,314.727726076,0.0,243.2593065,302.612436532,239.01223988,161.003570912,42.4850247072,35.5236442615
 08/21  15:00:00,1203.5866956,115.413867496,307.985156085,0.0,243.2593065,302.612436532,229.770780462,137.664602989,56.6466996096,35.4594778633
 08/21  16:00:00,1206.33437369,119.128343367,306.251639665,0.0,243.2593065,310.10971186,233.526850103,122.078200059,84.9700494144,26.4786006295
 08/21  17:00:00,1208.79034955,122.30003115,305.839778339,0.0,243.2593065,310.10971186,217.439369983,114.983205,84.9700494144,17.4861155679
 08/21  18:00:00,938.805252003,99.0312316026,323.625417882,0.0,166.938926447,199.110933808,230.873515713,128.469901989,84.9700494144,17.4335643092
 08/21  19:00:00,953.966711474,99.0264099921,341.882198861,0.0,166.938926447,191.61365848,223.657320938,149.57569376,56.6466996096,17.4349275688
 08/21  20:00:00,836.489001866,99.022439469,346.6329831,0.0,100.150657288,124.558693486,282.523316766,208.444767236,56.6466996096,17.4318499213
 08/21  21:00:00,799.363973749,99.022439469,348.363697763,0.0,100.150657288,124.558693486,277.087010937,225.894825789,42.4850247072,8.70716044093
 08/21  22:00:00,750.374667344,99.022439469,369.050830948,0.0,46.0930336215,124.558693486,302.753971068,257.04144274,28.3233498048,17.3891785235
 08/21  23:00:00,755.645730659,99.022439469,374.323009047,0.0,46.0930336215,124.558693486,293.690172529,270.824025591,14.1616749024,8.70447203624
 08/21  24:00:00,738.697036207,99.022439469,369.262143829,0.0,46.0930336215,113.312780494,297.365752274,274.312264103,5.66466996096,17.38881821
 08/22  01:00:00,746.74682949,99.022439469,377.912333238,0.0,46.0930336215,113.312780494,296.001589069,281.632608991,5.66466996096,8.70431011772
