Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  02:00:00,753.40813859,99.022439469,385.144335441,0.0,46.0930336215,113.312780494,312.192518264,289.139332265,5.66466996096,17.3885160375
 08/22  03:00:00,755.41543564,99.022439469,387.525753512,0.0,46.0930336215,113.312780494,310.831593351,296.462785579,5.66466996096,8.70413781086
 08/22  04:00:00,847.403983234,99.022439469,386.235674769,0.0,100.150657288,148.969399434,305.254896683,282.202043585,5.66466996096,17.3881831372
 08/22  05:00:00,845.393956838,99.2772195767,383.313383515,0.0,100.150657288,149.894399434,404.508667402,381.643025422,14.1616749024,8.7039670779
 08/22  06:00:00,1060.54812203,104.647878465,367.770798055,0.0,176.471037341,302.612436532,296.592252151,258.332632311,28.3233498048,9.93627003511
 08/22  07:00:00,1162.93681438,109.008491352,353.849273607,0.0,243.2593065,310.10971186,285.486027926,217.945271472,42.4850247072,25.0557317475
 08/22  08:00:00,1182.26574808,110.796396627,328.10269772,0.0,243.2593065,310.10971186,269.100407009,186.039412022,56.6466996096,26.4142953771
 08/22  09:00:00,1202.53716217,112.424999354,314.64100443,0.0,243.2593065,302.612436532,225.908827689,156.918095577,42.4850247072,26.5057074047
 08/22  10:00:00,1203.405411,114.285959336,307.345114544,0.0,243.2593065,310.10971186,241.041417059,132.387860236,70.808374512,37.8451823117
 08/22  11:00:00,1208.62937855,116.235527696,308.769038941,0.0,243.2593065,310.10971186,225.844483374,112.866711636,70.808374512,42.1693972263
 08/22  12:00:00,1173.30817482,119.145733951,311.212182125,0.0,243.2593065,310.10971186,198.580942414,101.206490164,70.808374512,26.5660777379
 08/22  13:00:00,1218.41495777,124.893630823,315.268222751,0.0,243.2593065,302.612436532,181.599924137,80.4669922857,56.6466996096,44.4862322414
 08/22  14:00:00,1226.90110414,130.234517571,317.30202623,0.0,243.2593065,302.612436532,144.778031454,66.7771781543,42.4850247072,35.5158285925
 08/22  15:00:00,1222.18304977,129.702445104,313.979227001,0.0,243.2593065,302.612436532,166.58365793,78.0440722232,56.6466996096,31.8928860976
 08/22  16:00:00,1220.14499077,128.238354347,308.309991231,0.0,243.2593065,310.10971186,205.121989609,90.1338307354,84.9700494144,30.0181094592
 08/22  17:00:00,1226.99912258,131.480033063,311.266107951,0.0,243.2593065,310.10971186,182.993491668,80.5331963199,84.9700494144,17.4902459332
 08/22  18:00:00,928.995387142,99.022439469,314.871107549,0.0,166.938926447,199.110933808,238.442138493,136.037993694,84.9700494144,17.4340953845
 08/22  19:00:00,953.407377904,99.022439469,341.462195241,0.0,166.938926447,191.61365848,248.653965335,174.576028279,56.6466996096,17.4312374464
 08/22  20:00:00,842.484622358,99.022439469,353.592689313,0.0,100.150657288,124.558693486,290.321506382,224.947152158,56.6466996096,8.7276546144
 08/22  21:00:00,809.793285244,99.022439469,360.799912583,0.0,100.150657288,124.558693486,298.549387032,238.669261715,42.4850247072,17.3951006105
 08/22  22:00:00,752.837734513,99.022439469,371.183464953,0.0,46.0930336215,124.558693486,296.879548448,259.852511385,28.3233498048,8.7036872584
 08/22  23:00:00,746.405748409,99.022439469,363.265155843,0.0,46.0930336215,124.558693486,296.577117184,265.025626138,14.1616749024,17.389816143
 08/22  24:00:00,732.814303485,99.022439469,361.995133139,0.0,46.0930336215,113.312780494,283.749258411,269.381058344,5.66466996096,8.70353010577
 08/23  01:00:00,729.12614312,99.022439469,357.42975459,0.0,46.0930336215,113.312780494,295.499278019,272.445107156,5.66466996096,17.3895009023
 08/23  02:00:00,732.869821995,99.022439469,361.1133204,0.0,46.0930336215,113.312780494,291.612247169,277.244177451,5.66466996096,8.70339975749
 08/23  03:00:00,739.876584253,99.022439469,368.871773789,0.0,46.0930336215,113.312780494,306.861046386,283.80719851,5.66466996096,17.3891779146
 08/23  04:00:00,826.77187219,99.022439469,365.136709895,0.0,100.150657288,148.969399434,282.200352456,267.832425585,5.66466996096,8.70325690976
 08/23  05:00:00,835.439333069,100.592888085,371.825247034,0.0,100.150657288,149.894399434,397.538620462,365.986355631,14.1616749024,17.3905899284
 08/23  06:00:00,1068.97156409,106.571163344,375.14712337,0.0,176.471037341,302.612436532,293.014039762,255.986953338,28.3233498048,8.70373661955
 08/23  07:00:00,1169.95098652,111.384455257,358.61330737,0.0,243.2593065,310.10971186,296.691558287,227.908447493,42.4850247072,26.2980860866
 08/23  08:00:00,1201.61479208,113.498598228,345.755442579,0.0,243.2593065,310.10971186,292.276482026,209.21410503,56.6466996096,26.4156773857
 08/23  09:00:00,1227.20492468,115.201983252,335.478741278,0.0,243.2593065,302.612436532,262.752707478,193.757894037,42.4850247072,26.5097887336
 08/23  10:00:00,1227.82647361,116.746255182,326.22351794,0.0,243.2593065,310.10971186,287.033717671,180.691613549,70.808374512,35.5337296103
 08/23  11:00:00,1226.83531297,118.303511186,323.18942328,0.0,243.2593065,310.10971186,279.953763634,173.543456244,70.808374512,35.6019328778
 08/23  12:00:00,1181.00668041,120.073244547,318.272596643,0.0,243.2593065,310.10971186,269.509561893,163.27456634,70.808374512,35.4266210405
 08/23  13:00:00,1209.78118864,121.820868539,312.733745163,0.0,243.2593065,302.612436532,247.51966568,155.274100317,56.6466996096,35.5988657531
 08/23  14:00:00,1210.02302685,124.175574441,310.790856501,0.0,243.2593065,302.612436532,228.446021639,150.420940614,42.4850247072,35.5400563175
 08/23  15:00:00,1207.9624174,125.05189192,308.033997081,0.0,243.2593065,302.612436532,243.849372105,151.728274759,56.6466996096,35.4743977364
 08/23  16:00:00,1214.05296368,126.357952753,306.319677954,0.0,243.2593065,310.10971186,272.023363058,151.762316897,84.9700494144,35.2909967465
 08/23  17:00:00,1218.45008697,128.8801202,308.023504528,0.0,243.2593065,310.10971186,247.248442729,144.791637204,84.9700494144,17.486756111
 08/23  18:00:00,968.380622408,99.022439469,354.334973439,0.0,166.938926447,199.110933808,293.49764354,192.749484838,84.9700494144,15.778109287
 08/23  19:00:00,970.120051868,99.022439469,359.221937655,0.0,166.938926447,191.61365848,275.466903033,208.440446811,56.6466996096,10.379756612
 08/23  20:00:00,859.57965977,99.022439469,371.975670957,0.0,100.150657288,124.558693486,323.039452463,248.959820042,56.6466996096,17.4329328114
 08/23  21:00:00,831.146588099,99.022439469,383.916261497,0.0,100.150657288,124.558693486,322.652938947,262.7733813,42.4850247072,17.3945329395
 08/23  22:00:00,777.307790197,99.022439469,398.72566195,0.0,46.0930336215,124.558693486,324.235223978,287.207199987,28.3233498048,8.70467418564
 08/23  23:00:00,778.573648639,99.022439469,399.167345163,0.0,46.0930336215,124.558693486,326.644709475,295.093819496,14.1616749024,17.3892150758
 08/23  24:00:00,761.60394373,99.022439469,394.400429195,0.0,46.0930336215,113.312780494,314.910131489,300.540956876,5.66466996096,8.70450465188
 08/24  01:00:00,771.494948083,99.022439469,405.301862815,0.0,46.0930336215,113.312780494,331.273028732,308.219410268,5.66466996096,17.3889485028
 08/24  02:00:00,771.347609385,99.022439469,406.101136571,0.0,46.0930336215,113.312780494,329.842817557,315.473771785,5.66466996096,8.7043758107
 08/24  03:00:00,770.71747918,99.022439469,405.657145597,0.0,46.0930336215,113.312780494,342.774660988,319.721333117,5.66466996096,17.3886579099
 08/24  04:00:00,859.954657618,99.022439469,405.002360821,0.0,100.150657288,148.969399434,318.87978036,304.510888236,5.66466996096,8.70422216369
 08/24  05:00:00,861.32027792,100.739657249,403.849597304,0.0,100.150657288,149.894399434,442.302878499,410.752839531,14.1616749024,17.3883640656
 08/24  06:00:00,1093.58017684,107.044261929,404.326035234,0.0,176.471037341,302.612436532,327.312894216,290.285482799,28.3233498048,8.7040616124
 08/24  07:00:00,1192.42752592,111.701420585,383.394176279,0.0,243.2593065,310.10971186,303.971088825,235.189922368,42.4850247072,26.2961417489
 08/24  08:00:00,1191.33821944,113.7535447,334.838981599,0.0,243.2593065,310.10971186,280.508111357,197.445845212,56.6466996096,26.4155665363
 08/24  09:00:00,1209.3893442,115.484101232,317.194574637,0.0,243.2593065,302.612436532,243.0329552,174.0337073,42.4850247072,26.5142231935
 08/24  10:00:00,1210.19591868,116.976979287,310.375034753,0.0,243.2593065,310.10971186,266.692085703,160.354640278,70.808374512,35.5290709135
 08/24  11:00:00,1211.44298448,118.542549504,309.653419516,0.0,243.2593065,310.10971186,259.060617963,152.656893319,70.808374512,35.5953501323
 08/24  12:00:00,1169.91913957,120.343517231,308.45378459,0.0,243.2593065,310.10971186,259.803256018,153.573608089,70.808374512,35.4212734178
 08/24  13:00:00,1204.14412008,122.359568987,307.383439865,0.0,243.2593065,302.612436532,243.038683371,150.7991842,56.6466996096,35.5927995622
 08/24  14:00:00,1202.43033164,125.016793244,303.415019571,0.0,243.2593065,302.612436532,218.918587047,140.899470231,42.4850247072,35.5340921086
 08/24  15:00:00,1205.41706517,128.554781429,299.353490399,0.0,243.2593065,302.612436532,216.10651937,123.990712514,56.6466996096,35.4691072468
 08/24  16:00:00,1210.75476362,131.52796923,297.655781187,0.0,243.2593065,310.10971186,216.083210338,104.638516017,84.9700494144,26.4746449066
 08/24  17:00:00,1215.77989944,134.352582161,300.127280195,0.0,243.2593065,310.10971186,207.612272952,96.4192437775,84.9700494144,26.2229797601
 08/24  18:00:00,932.804587201,99.022439469,318.372098578,0.0,166.938926447,199.110933808,231.10483264,137.407209019,84.9700494144,8.72757420719
 08/24  19:00:00,951.00663902,99.022439469,338.631463155,0.0,166.938926447,191.61365848,239.078612696,164.998920818,56.6466996096,17.4329922679
 08/24  20:00:00,834.32242418,99.022439469,344.126265551,0.0,100.150657288,124.558693486,286.057345715,211.975543366,56.6466996096,17.4351027392
 08/24  21:00:00,802.812193764,99.022439469,351.889671035,0.0,100.150657288,124.558693486,280.002191327,228.810407116,42.4850247072,8.70675950389
 08/24  22:00:00,745.992815867,99.022439469,363.628500728,0.0,46.0930336215,124.558693486,299.305249521,253.593331746,28.3233498048,17.38856797
 08/24  23:00:00,760.37225667,99.022439469,378.324267697,0.0,46.0930336215,124.558693486,289.83665517,266.970809069,14.1616749024,8.70417119839
 08/24  24:00:00,754.129240854,99.022439469,385.104504802,0.0,46.0930336215,113.312780494,299.16558634,276.112526765,5.66466996096,17.3883896131
 08/25  01:00:00,753.194347174,99.022439469,384.207381034,0.0,46.0930336215,113.312780494,295.837959388,281.469252867,5.66466996096,8.70403655982
 08/25  02:00:00,758.149274988,99.022439469,389.567324023,0.0,46.0930336215,113.312780494,311.463444514,288.40814457,5.66466996096,17.3906299832
 08/25  03:00:00,777.410903093,99.022439469,410.889418869,0.0,46.0930336215,113.312780494,315.395890625,301.027307781,5.66466996096,8.70391288297
 08/25  04:00:00,867.32566238,99.022439469,407.448568137,0.0,100.150657288,148.969399434,308.953366235,285.898225918,5.66466996096,17.3904703564
 08/25  05:00:00,872.20829957,101.220127021,410.097874805,0.0,100.150657288,149.894399434,395.600682322,372.735227335,14.1616749024,8.70378008456
 08/25  06:00:00,1101.79813191,107.859264576,409.556899579,0.0,176.471037341,302.612436532,311.696057662,265.982539921,28.3233498048,17.3901679355
 08/25  07:00:00,1191.3674612,114.11197243,379.649385232,0.0,243.2593065,310.10971186,280.900414337,220.876588252,42.4850247072,17.5388013785
 08/25  08:00:00,1186.20964766,116.205420931,326.686095175,0.0,243.2593065,310.10971186,266.104782566,183.040905803,56.6466996096,26.417177153
 08/25  09:00:00,1198.1349567,117.892352693,304.921107035,0.0,243.2593065,302.612436532,232.206992186,154.378936365,42.4850247072,35.3430311138
 08/25  10:00:00,1210.00048262,119.465052829,308.384726194,0.0,243.2593065,310.10971186,254.598580393,148.263284761,70.808374512,35.5269211205
 08/25  11:00:00,1209.88030187,121.200278646,305.814311912,0.0,243.2593065,310.10971186,243.417171119,137.018791397,70.808374512,35.59000521
 08/25  12:00:00,1168.62554552,123.422669446,304.410943384,0.0,243.2593065,310.10971186,229.607252685,123.381980984,70.808374512,35.4168971896
 08/25  13:00:00,1203.70449463,125.988288251,303.457737819,0.0,243.2593065,302.612436532,211.140983834,118.906428123,56.6466996096,35.5878561011
 08/25  14:00:00,1206.23243626,128.489288515,303.28478017,0.0,243.2593065,302.612436532,192.412892681,114.398617594,42.4850247072,35.5292503799
 08/25  15:00:00,1210.23709604,130.601169556,304.681333795,0.0,243.2593065,302.612436532,199.967323255,107.855796449,56.6466996096,35.464827196
 08/25  16:00:00,1221.18524081,134.670054145,304.641745197,0.0,243.2593065,310.10971186,204.15023368,92.7030375135,84.9700494144,26.4771467516
 08/25  17:00:00,1224.13668673,137.756133175,304.290338607,0.0,243.2593065,310.10971186,189.241304991,86.782976432,84.9700494144,17.4882791448
 08/25  18:00:00,930.454028214,99.0238094313,316.314036332,0.0,166.938926447,199.110933808,216.563376374,114.158393945,84.9700494144,17.4349330149
 08/25  19:00:00,947.700258853,99.022439469,336.102393218,0.0,166.938926447,191.61365848,221.614590708,147.533855585,56.6466996096,17.434035513
 08/25  20:00:00,836.841759636,99.022439469,347.921045796,0.0,100.150657288,124.558693486,280.401422568,206.320505613,56.6466996096,17.434217345
 08/25  21:00:00,813.831299059,99.022439469,365.520766409,0.0,100.150657288,124.558693486,279.693070314,228.499655767,42.4850247072,8.70838984038
 08/25  22:00:00,762.762057951,99.022439469,382.668561496,0.0,46.0930336215,124.558693486,300.634251323,254.921983689,28.3233498048,17.3889178291
 08/25  23:00:00,774.270535249,99.022439469,394.274960798,0.0,46.0930336215,124.558693486,292.28821294,269.420810404,14.1616749024,8.70572763371
 08/25  24:00:00,763.390090222,99.022439469,396.150509569,0.0,46.0930336215,113.312780494,301.963646018,278.908931376,5.66466996096,17.390044681
 08/26  01:00:00,768.221258879,99.022439469,401.408240581,0.0,46.0930336215,113.312780494,301.851216511,287.480940338,5.66466996096,8.70560621238
 08/26  02:00:00,771.365954575,99.022439469,404.817429097,0.0,46.0930336215,113.312780494,316.795952805,293.742848058,5.66466996096,17.3884347861
 08/26  03:00:00,773.90485606,99.022439469,407.910739981,0.0,46.0930336215,113.312780494,314.987172553,300.617022238,5.66466996096,8.70548035398
 08/26  04:00:00,780.542184963,99.022439469,405.180711879,0.0,55.6251445156,113.312780494,319.121043615,296.068192829,5.66466996096,17.3881808249
 08/26  05:00:00,778.340378726,99.022439469,403.316740675,0.0,55.6251445156,113.312780494,322.114185528,299.247174711,14.1616749024,8.70533591443
 08/26  06:00:00,845.764204449,99.022439469,402.046244011,0.0,65.1572554096,176.889270242,287.00511308,241.293849105,28.3233498048,17.3879141698
 08/26  07:00:00,953.179850136,100.344761897,396.537898175,0.0,109.682768182,220.96816451,345.057591509,293.867368134,42.4850247072,8.70519866761
 08/26  08:00:00,930.600643485,100.598260624,360.557292978,0.0,109.682768182,220.96816451,318.300007464,244.184861711,56.6466996096,17.4684461431
 08/26  09:00:00,1021.69604821,103.76453287,339.755967017,0.0,131.945524568,266.955817592,280.140822491,211.347526991,42.4850247072,26.3082707923
 08/26  10:00:00,1026.66292034,104.022393374,336.768030974,0.0,131.945524568,274.45309292,292.262303155,195.040695636,70.808374512,26.4132330073
 08/26  11:00:00,1022.0483711,104.261765791,330.589541373,0.0,131.945524568,274.45309292,279.345964176,182.124905579,70.808374512,26.4126840849
 08/26  12:00:00,985.454836806,104.542307968,325.46914506,0.0,131.945524568,274.45309292,271.694942306,174.478968265,70.808374512,26.407599529
 08/26  13:00:00,979.210576688,105.284295755,322.73955548,0.0,131.945524568,266.955817592,250.554276426,167.499967183,56.6466996096,26.4076096337
 08/26  14:00:00,974.085970152,106.448007819,317.794220548,0.0,131.945524568,266.955817592,224.212085375,155.320373617,42.4850247072,26.40668705
 08/26  15:00:00,899.747046273,99.022439469,324.242829087,0.0,109.682768182,212.545889182,193.200641084,110.142129485,56.6466996096,26.4118119886
 08/26  16:00:00,910.530969491,99.022439469,326.814963883,0.0,109.682768182,220.04316451,210.728192788,99.3487325183,84.9700494144,26.4094108556
 08/26  17:00:00,871.053011594,99.0410938714,325.220825942,0.0,109.682768182,220.04316451,197.397779841,94.8934909065,84.9700494144,17.5342395198
 08/26  18:00:00,838.862798819,99.0653800686,327.21883522,0.0,100.150657288,199.110933808,229.225918321,126.866828432,84.9700494144,17.3890404747
 08/26  19:00:00,831.761175635,99.0268412737,334.486071029,0.0,100.150657288,191.61365848,216.532178344,151.179678686,56.6466996096,8.70580004771
 08/26  20:00:00,744.024602523,99.022439469,343.326495043,0.0,55.6251445156,124.558693486,290.128344069,216.09144481,56.6466996096,17.3901996499
 08/26  21:00:00,753.209813798,99.022439469,347.218511371,0.0,55.6251445156,124.558693486,287.049146648,235.858473213,42.4850247072,8.70564872787
 08/26  22:00:00,753.689490793,99.022439469,361.583622471,0.0,46.0930336215,124.558693486,308.640226121,262.928384161,28.3233498048,17.3884921553
 08/26  23:00:00,770.460972048,99.022439469,375.720289586,0.0,46.0930336215,124.558693486,300.191559614,277.324378976,14.1616749024,8.70550573564
 08/26  24:00:00,766.658261702,99.022439469,382.707483106,0.0,46.0930336215,113.312780494,309.034749045,285.980419141,5.66466996096,17.3896599435
 08/27  01:00:00,758.453590882,99.022439469,398.417408904,0.0,34.9616554283,113.312780494,313.616539904,299.246465072,5.66466996096,8.70540487151
 08/27  02:00:00,755.978080682,99.022439469,395.80751264,0.0,34.9616554283,113.312780494,330.638006136,307.585248946,5.66466996096,17.388087229
 08/27  03:00:00,761.92988179,99.022439469,393.425849112,0.0,34.9616554283,113.312780494,324.775923358,310.405960253,5.66466996096,8.70529314329
 08/27  04:00:00,771.592279794,99.022439469,391.486186124,0.0,44.4937663224,113.312780494,325.55595526,302.503426059,5.66466996096,17.3878592404
 08/27  05:00:00,764.609231283,99.022439469,390.909186744,0.0,44.4937663224,113.312780494,328.454050701,305.58721292,14.1616749024,8.70516287797
 08/27  06:00:00,828.893491365,99.022439469,390.879181288,0.0,54.0258772165,176.889270242,292.485122936,246.774154559,28.3233498048,17.3876185716
 08/27  07:00:00,821.201378787,99.022439469,390.836727581,0.0,54.0258772165,184.38654557,273.109204925,221.919148515,42.4850247072,8.70503170322
 08/27  08:00:00,871.84319447,99.022439469,359.643234882,0.0,65.1572554096,220.04316451,262.343340161,188.239827294,56.6466996096,17.456813257
 08/27  09:00:00,851.169743437,99.022439469,345.224042645,0.0,65.1572554096,212.545889182,239.700723779,170.934130188,42.4850247072,26.2815688837
 08/27  10:00:00,854.359135213,99.022439469,340.476978168,0.0,65.1572554096,220.04316451,247.89531369,159.487667461,70.808374512,17.5992717174
 08/27  11:00:00,851.803912982,99.022439469,336.618641119,0.0,65.1572554096,220.04316451,250.393187201,153.194492604,70.808374512,26.3903200851
 08/27  12:00:00,852.589436287,99.022439469,332.446363189,0.0,65.1572554096,220.04316451,245.643063514,148.446150004,70.808374512,26.388538998
 08/27  13:00:00,848.471523486,99.022439469,328.004357457,0.0,65.1572554096,212.545889182,223.929983987,140.891599375,56.6466996096,26.3916850025
 08/27  14:00:00,848.761315422,99.022439469,326.329703536,0.0,65.1572554096,212.545889182,202.600367802,133.725629156,42.4850247072,26.3897139387
 08/27  15:00:00,848.565979051,99.022439469,326.233920223,0.0,65.1572554096,212.545889182,205.073893656,122.039247054,56.6466996096,26.3879469919
 08/27  16:00:00,820.721124965,99.022439469,327.805493089,0.0,65.1572554096,220.04316451,225.243913861,113.879806858,84.9700494144,26.3940575886
 08/27  17:00:00,774.085221559,99.022439469,329.238029098,0.0,54.0258772165,184.38654557,220.87529315,118.378644676,84.9700494144,17.5265990597
 08/27  18:00:00,743.468841351,99.022439469,329.349228809,0.0,44.4937663224,163.454314868,249.496484377,147.135658857,84.9700494144,17.3907761063
 08/27  19:00:00,737.821252372,99.022439469,332.260895497,0.0,44.4937663224,155.95703954,232.35497106,167.004266741,56.6466996096,8.70400470898
 08/27  20:00:00,731.100787325,99.022439469,338.963361276,0.0,44.4937663224,124.558693486,296.470065138,222.432835802,56.6466996096,17.3905297262
 08/27  21:00:00,745.502569014,99.022439469,342.183665806,0.0,44.4937663224,124.558693486,291.317091299,240.128175773,42.4850247072,8.70389081853
 08/27  22:00:00,740.587839478,99.022439469,343.244093129,0.0,34.9616554283,124.558693486,308.207310916,262.493691628,28.3233498048,17.3902694828
 08/27  23:00:00,737.268059036,99.022439469,346.359789998,0.0,34.9616554283,124.558693486,295.507110149,272.641660018,14.1616749024,8.70377522851
 08/27  24:00:00,729.842728797,99.022439469,360.660921136,0.0,34.9616554283,113.312780494,309.00378931,285.950118708,5.66466996096,17.3890006408
 08/28  01:00:00,759.5147061,99.022439469,382.458777256,0.0,46.0930336215,113.312780494,313.218193293,298.849833402,5.66466996096,8.70368992948
 08/28  02:00:00,773.826873194,99.022439469,398.917260903,0.0,46.0930336215,113.312780494,331.84206698,308.787509746,5.66466996096,17.3898872733
 08/28  03:00:00,773.364277846,99.022439469,398.057358378,0.0,46.0930336215,113.312780494,327.950064072,313.581768156,5.66466996096,8.7036259551
 08/28  04:00:00,850.385447007,99.022439469,381.163936661,0.0,100.150657288,148.969399434,314.175996277,291.120215144,5.66466996096,17.3911111725
 08/28  05:00:00,860.210613724,99.022439469,393.599564542,0.0,100.150657288,149.894399434,481.62198464,458.75678015,14.1616749024,8.70352958831
 08/28  06:00:00,1083.09087582,100.717989621,394.805509077,0.0,176.471037341,302.612436532,354.010150421,308.296277528,28.3233498048,17.3905230883
 08/28  07:00:00,1192.86136757,103.79369543,393.437084312,0.0,243.2593065,310.10971186,320.884716676,260.860945247,42.4850247072,17.5387467222
 08/28  08:00:00,1220.97484219,105.071725553,378.249737334,0.0,243.2593065,310.10971186,312.732962917,229.668920768,56.6466996096,26.4173425399
 08/28  09:00:00,1221.21516262,106.206980496,341.250538264,0.0,243.2593065,302.612436532,286.045180622,208.216689451,42.4850247072,35.3434664637
 08/28  10:00:00,1219.48841827,107.415890255,329.794732314,0.0,243.2593065,310.10971186,297.413090584,191.076671184,70.808374512,35.5280448882
 08/28  11:00:00,1221.31608013,108.896582131,323.432835649,0.0,243.2593065,310.10971186,285.046354107,178.646693102,70.808374512,35.5912864933
 08/28  12:00:00,1187.34728041,111.020215346,314.754432738,0.0,243.2593065,310.10971186,272.208000763,165.981398342,70.808374512,35.4182279094
 08/28  13:00:00,1223.00158939,113.597075513,307.270197514,0.0,243.2593065,302.612436532,244.622857126,152.386505601,56.6466996096,35.5896519156
 08/28  14:00:00,1234.07432493,116.266055654,300.173859349,0.0,243.2593065,302.612436532,218.357883567,140.341687197,42.4850247072,35.5311716628
 08/28  15:00:00,1238.26605398,120.290459124,292.468532809,0.0,243.2593065,302.612436532,210.236284343,118.122713479,56.6466996096,35.4668712547
 08/28  16:00:00,1256.36883635,124.475353107,290.708348502,0.0,243.2593065,310.10971186,208.545810286,97.0971999548,84.9700494144,26.4785609168
 08/28  17:00:00,1258.8555252,128.128095129,290.189257321,0.0,243.2593065,310.10971186,182.615631786,80.1566388151,84.9700494144,17.4889435567
 08/28  18:00:00,956.670848304,99.0444483632,301.752533855,0.0,166.938926447,199.110933808,209.973240015,107.567649684,84.9700494144,17.4355409171
 08/28  19:00:00,973.026750309,99.036418772,327.308799896,0.0,166.938926447,191.61365848,219.538496582,145.460602585,56.6466996096,17.4311943875
 08/28  20:00:00,858.402389753,99.022439469,340.477009433,0.0,100.150657288,124.558693486,284.426923594,210.345269965,56.6466996096,17.434954019
 08/28  21:00:00,839.507544456,99.022439469,358.324933395,0.0,100.150657288,124.558693486,286.632756595,235.441656719,42.4850247072,8.70607516857
 08/28  22:00:00,781.489708757,99.022439469,377.909708521,0.0,46.0930336215,124.558693486,311.304144044,265.591159498,28.3233498048,17.3896347413
 08/28  23:00:00,786.627329858,99.022439469,384.01532216,0.0,46.0930336215,124.558693486,300.034272021,277.169088842,14.1616749024,8.70350827689
 08/28  24:00:00,786.913862802,99.022439469,392.601592619,0.0,46.0930336215,113.312780494,310.366821654,287.31130948,5.66466996096,17.3908422133
 08/29  01:00:00,780.48008755,99.022439469,393.134399535,0.0,46.0930336215,113.312780494,308.860528641,294.492741745,5.66466996096,8.70311693551
 08/29  02:00:00,787.830632904,99.022439469,391.865571,0.0,46.0930336215,113.312780494,322.904218383,299.850223167,5.66466996096,17.3893252554
 08/29  03:00:00,792.093847159,99.022439469,388.727177998,0.0,46.0930336215,113.312780494,320.693440894,306.322800378,5.66466996096,8.70597055471
 08/29  04:00:00,879.443025746,99.022439469,385.854143723,0.0,100.150657288,148.969399434,316.446535542,293.391275882,5.66466996096,17.3905896985
 08/29  05:00:00,882.520035596,99.4502949316,383.175736181,0.0,100.150657288,149.894399434,420.216582319,397.349033921,14.1616749024,8.70587349462
 08/29  06:00:00,1111.25380766,105.100651391,381.294181602,0.0,176.471037341,302.612436532,326.081865424,280.368112077,28.3233498048,17.3904035422
 08/29  07:00:00,1221.13234858,110.125689945,379.093743235,0.0,243.2593065,310.10971186,297.200837283,237.177477968,42.4850247072,17.5383346079
 08/29  08:00:00,1212.30535999,112.550120502,329.702379535,0.0,243.2593065,310.10971186,284.046267581,200.982519637,56.6466996096,26.4170483341
 08/29  09:00:00,1226.93656824,114.393311188,310.494580499,0.0,243.2593065,302.612436532,256.428012223,178.59993473,42.4850247072,35.3430527862
 08/29  10:00:00,1236.74559651,116.055832525,309.248705663,0.0,243.2593065,310.10971186,270.82451465,164.488205793,70.808374512,35.5279343446
 08/29  11:00:00,1245.50504115,117.991219926,304.64078271,0.0,243.2593065,310.10971186,256.437217761,150.037698276,70.808374512,35.591144973
 08/29  12:00:00,1206.96328882,120.381741724,297.027756835,0.0,243.2593065,310.10971186,245.578807586,139.352220723,70.808374512,35.4182123509
 08/29  13:00:00,1235.45281602,123.173389097,291.608965327,0.0,243.2593065,302.612436532,219.843401031,127.60696169,56.6466996096,35.5897397313
 08/29  14:00:00,1244.23148212,126.201196618,292.660044593,0.0,243.2593065,302.612436532,181.333659548,103.317317285,42.4850247072,35.5313175558
 08/29  15:00:00,1262.65975685,131.698398908,293.868061148,0.0,243.2593065,302.612436532,170.349686587,78.2358631807,56.6466996096,35.4671237972
 08/29  16:00:00,1286.5508719,144.379564869,297.366024492,0.0,243.2593065,310.10971186,162.91612374,51.4672696107,84.9700494144,26.478804715
 08/29  17:00:00,1313.87549063,162.117612422,297.583959138,0.0,243.2593065,310.10971186,131.187561402,28.7284939074,84.9700494144,17.4890180805
 08/29  18:00:00,984.697909738,99.1197413664,294.766772814,0.0,166.938926447,199.110933808,162.957376686,60.5518033377,84.9700494144,17.4355239341
 08/29  19:00:00,964.935356946,99.0847514052,291.79886409,0.0,166.938926447,191.61365848,181.698708952,107.617189056,56.6466996096,17.4348202864
 08/29  20:00:00,857.44244281,99.022439469,326.087330985,0.0,100.150657288,124.558693486,268.558557612,194.476895856,56.6466996096,17.434962146
 08/29  21:00:00,838.112922401,99.022439469,347.410639014,0.0,100.150657288,124.558693486,271.731460643,220.54092777,42.4850247072,8.70550816523
 08/29  22:00:00,773.136070357,99.022439469,358.451856704,0.0,46.0930336215,124.558693486,293.784795534,248.071817787,28.3233498048,17.3896279426
 08/29  23:00:00,773.965255787,99.022439469,358.722303767,0.0,46.0930336215,124.558693486,281.39985613,258.535112878,14.1616749024,8.70306834894
 08/29  24:00:00,756.244704166,99.022439469,354.169545478,0.0,46.0930336215,113.312780494,286.933171787,263.877635328,5.66466996096,17.3908664981
 08/30  01:00:00,754.096411944,99.022439469,355.062124542,0.0,46.0930336215,113.312780494,284.337115408,269.966375047,5.66466996096,8.70607040053
 08/30  02:00:00,749.373513572,99.022439469,350.176677733,0.0,46.0930336215,113.312780494,296.329539754,273.275475586,5.66466996096,17.3893942071
 08/30  03:00:00,751.908108416,99.022439469,352.775343591,0.0,46.0930336215,113.312780494,293.490317579,279.119636263,5.66466996096,8.70601135521
 08/30  04:00:00,843.044221597,99.022439469,355.94000441,0.0,100.150657288,148.969399434,288.268349439,265.212985956,5.66466996096,17.390693522
 08/30  05:00:00,843.419389774,101.557909206,352.734382304,0.0,100.150657288,149.894399434,368.829462409,345.961855698,14.1616749024,8.70593180814
 08/30  06:00:00,1070.27228001,109.44894151,351.011106136,0.0,176.471037341,302.612436532,287.080582812,241.366694092,28.3233498048,17.3905389152
 08/30  07:00:00,1173.52840799,116.17249705,342.820246503,0.0,243.2593065,310.10971186,268.941000433,208.917262247,42.4850247072,17.5387134795
 08/30  08:00:00,1187.72660802,118.436922542,320.098103026,0.0,243.2593065,310.10971186,264.098873568,181.034680478,56.6466996096,26.4174934806
 08/30  09:00:00,1215.72574451,120.245777179,311.388490946,0.0,243.2593065,302.612436532,242.710394404,164.88139342,42.4850247072,35.3439762768
 08/30  10:00:00,1223.16801394,122.096935381,307.441925404,0.0,243.2593065,310.10971186,254.746077135,148.412384907,70.808374512,35.5253177158
 08/30  11:00:00,1225.22168432,123.927251993,300.289983869,0.0,243.2593065,310.10971186,240.202727359,133.801855448,70.808374512,35.5924973987
 08/30  12:00:00,1183.15610457,126.09994984,294.737736082,0.0,243.2593065,310.10971186,227.86146968,121.633642766,70.808374512,35.4194524017
 08/30  13:00:00,1219.97719925,128.209996046,295.568253673,0.0,243.2593065,302.612436532,197.590428578,105.352453648,56.6466996096,35.5912753208
 08/30  14:00:00,1228.01852543,130.291588439,296.60324341,0.0,243.2593065,302.612436532,176.80535623,98.7874360477,42.4850247072,35.5328954748
 08/30  15:00:00,1227.39753712,134.614248608,297.637819023,0.0,243.2593065,302.612436532,173.924847948,81.8094699924,56.6466996096,35.468678346
 08/30  16:00:00,1236.09498614,137.752015825,297.670297311,0.0,243.2593065,310.10971186,185.050805265,73.6009311213,84.9700494144,26.4798247295
 08/30  17:00:00,1255.40055252,146.552050283,297.860823139,0.0,243.2593065,310.10971186,159.625707836,57.1661022921,84.9700494144,17.4895561296
 08/30  18:00:00,942.95908506,99.0364293083,297.936023367,0.0,166.938926447,199.110933808,191.589102229,89.1829451484,84.9700494144,17.4361076664
 08/30  19:00:00,961.999064009,99.0269235309,315.374496137,0.0,166.938926447,191.61365848,207.992855837,133.913998628,56.6466996096,17.4321575999
 08/30  20:00:00,857.778931144,99.022439469,338.91626027,0.0,100.150657288,124.558693486,275.126930837,201.044605796,56.6466996096,17.4356254314
 08/30  21:00:00,826.982696247,99.022439469,343.921092503,0.0,100.150657288,124.558693486,272.2902344,221.098837802,42.4850247072,8.70637189085
 08/30  22:00:00,768.592383577,99.022439469,356.927251991,0.0,46.0930336215,124.558693486,294.5252575,248.811615406,28.3233498048,17.3902922893
 08/30  23:00:00,773.585423728,99.022439469,365.778965472,0.0,46.0930336215,124.558693486,284.872481422,262.006976611,14.1616749024,8.70382990881
 08/30  24:00:00,766.163188684,99.022439469,363.615707261,0.0,46.0930336215,113.312780494,291.710900125,268.654667585,5.66466996096,17.3915625783
 08/31  01:00:00,768.755369998,99.022439469,361.709376347,0.0,46.0930336215,113.312780494,288.820942321,274.452475973,5.66466996096,8.70379638718
 08/31  02:00:00,778.349215654,99.022439469,373.155207182,0.0,46.0930336215,113.312780494,307.094795881,284.039995979,5.66466996096,17.3901299417
 08/31  03:00:00,783.729272003,99.022439469,379.411296679,0.0,46.0930336215,113.312780494,305.309401219,290.940949156,5.66466996096,8.70378210276
 08/31  04:00:00,870.420105741,99.022439469,378.126233174,0.0,100.150657288,148.969399434,299.742101232,276.685970932,5.66466996096,17.3914603397
 08/31  05:00:00,878.89573685,102.318483888,381.489332698,0.0,100.150657288,149.894399434,380.781184357,357.915778118,14.1616749024,8.70373133611
 08/31  06:00:00,1116.23059768,109.815674927,389.482392298,0.0,176.471037341,302.612436532,299.977730953,254.2630483,28.3233498048,17.3913328482
 08/31  07:00:00,1207.44172441,116.653962526,367.760337683,0.0,243.2593065,310.10971186,279.437406981,219.412750826,42.4850247072,17.5396314476
 08/31  08:00:00,1193.76990327,118.958004634,318.839959341,0.0,243.2593065,310.10971186,268.365038096,185.299264574,56.6466996096,26.4190739127
 08/31  09:00:00,1221.2797965,120.562345502,307.395120837,0.0,243.2593065,302.612436532,244.110333231,166.278954821,42.4850247072,35.3463537024
 08/31  10:00:00,1231.4143873,122.007780578,306.598769543,0.0,243.2593065,310.10971186,260.891058912,154.551049182,70.808374512,35.5316352179
 08/31  11:00:00,1231.91642022,123.88173406,302.481452456,0.0,243.2593065,310.10971186,249.189970131,142.786143616,70.808374512,35.595452003
 08/31  12:00:00,1192.0565903,126.211935329,296.67859757,0.0,243.2593065,310.10971186,241.691554618,135.461149064,70.808374512,35.4220310412
 08/31  13:00:00,1224.9796454,128.772704437,292.710912016,0.0,243.2593065,302.612436532,213.423011492,121.181959501,56.6466996096,35.5943523814
 08/31  14:00:00,1224.29251304,130.126063542,293.950437283,0.0,243.2593065,302.612436532,193.595048921,115.574025318,42.4850247072,35.535998896
 08/31  15:00:00,1225.18490455,131.775458026,294.155852794,0.0,243.2593065,302.612436532,209.210077928,117.091759204,56.6466996096,35.4716191147
 08/31  16:00:00,1234.57489533,135.22471537,294.947704732,0.0,243.2593065,310.10971186,208.163581088,96.7083949156,84.9700494144,26.4851367579
 08/31  17:00:00,1226.06334783,134.39181701,294.95533731,0.0,243.2593065,310.10971186,207.873325185,105.412435435,84.9700494144,17.4908403362
 08/31  18:00:00,946.106262798,99.022439469,310.287428487,0.0,166.938926447,199.110933808,230.824178141,128.417650447,84.9700494144,17.4364782796
 08/31  19:00:00,956.908561666,99.022439469,331.311001187,0.0,166.938926447,191.61365848,230.951531412,156.871429329,56.6466996096,17.4334024735
 08/31  20:00:00,842.331677067,99.022439469,341.598898732,0.0,100.150657288,124.558693486,287.299066339,213.217014787,56.6466996096,17.4353519429
 08/31  21:00:00,812.578988874,99.022439469,354.823413759,0.0,100.150657288,124.558693486,285.684989748,234.492995079,42.4850247072,8.70696996092
 08/31  22:00:00,753.282131174,99.022439469,365.41867369,0.0,46.0930336215,124.558693486,305.819611076,260.10790304,28.3233498048,17.3883582314
 08/31  23:00:00,753.116377405,99.022439469,368.356655109,0.0,46.0930336215,124.558693486,292.725807949,269.859686084,14.1616749024,8.70444696236
 08/31  24:00:00,741.203750166,99.022439469,372.562027219,0.0,46.0930336215,113.312780494,300.233032998,277.176714099,5.66466996096,17.391648938
 09/01  01:00:00,727.893588476,99.022439469,357.495470969,0.0,46.0930336215,113.312780494,289.190463896,274.821361924,5.66466996096,8.70443201137
 09/01  02:00:00,717.871820168,99.022439469,344.826160012,0.0,46.0930336215,113.312780494,288.946996311,265.890768558,5.66466996096,17.391557792
 09/01  03:00:00,725.681532054,99.022439469,353.203990774,0.0,46.0930336215,113.312780494,286.982823624,272.613720716,5.66466996096,8.7044329467
 09/01  04:00:00,824.498106025,99.022439469,359.236103051,0.0,100.150657288,148.969399434,282.754375334,259.698076864,5.66466996096,17.3916285089
 09/01  05:00:00,830.673362989,101.342529446,363.291068873,0.0,100.150657288,149.894399434,367.34589121,344.479818075,14.1616749024,8.70439823261
 09/01  06:00:00,1055.27450673,107.285007989,357.942875563,0.0,176.471037341,302.612436532,283.729246531,238.014357376,28.3233498048,17.3915393502
 09/01  07:00:00,1155.39663726,113.038483645,340.554182848,0.0,243.2593065,310.10971186,270.575149188,210.549020984,42.4850247072,17.5411034968
 09/01  08:00:00,1178.99093137,115.160149835,320.288932984,0.0,243.2593065,310.10971186,262.134171371,179.065971325,56.6466996096,26.4215004363
 09/01  09:00:00,1206.19664048,116.716354251,314.143872891,0.0,243.2593065,302.612436532,231.872834274,154.037656796,42.4850247072,35.3501527717
 09/01  10:00:00,1207.36629968,118.098378228,307.335115955,0.0,243.2593065,310.10971186,243.146508421,136.806334494,70.808374512,35.5317994156
 09/01  11:00:00,1208.24233558,119.460418393,306.007545207,0.0,243.2593065,310.10971186,226.849402552,120.441018436,70.808374512,35.600009604
 09/01  12:00:00,1170.80608929,121.614368643,307.504778308,0.0,243.2593065,310.10971186,216.768303448,110.533987323,70.808374512,35.4259416135
 09/01  13:00:00,1213.89173729,126.056032879,310.868104264,0.0,243.2593065,302.612436532,180.318296935,88.0726334887,56.6466996096,35.5989638372
 09/01  14:00:00,1226.96044693,131.549852328,316.25227708,0.0,243.2593065,302.612436532,149.929502417,71.9038559095,42.4850247072,35.5406218006
 09/01  15:00:00,1210.19124716,127.404623031,306.615016929,0.0,243.2593065,302.612436532,200.7794675,108.656828968,56.6466996096,35.4759389216
 09/01  16:00:00,1213.16457966,126.030445361,305.41743419,0.0,243.2593065,310.10971186,259.110268218,147.660987555,84.9700494144,26.4792312481
 09/01  17:00:00,1216.58033212,126.728691247,307.574032736,0.0,243.2593065,310.10971186,259.174211565,147.977662869,84.9700494144,26.2264992817
 09/01  18:00:00,960.784373588,99.022439469,345.367321058,0.0,166.938926447,199.110933808,276.850767806,183.152016739,84.9700494144,8.72870165281
 09/01  19:00:00,966.766211143,99.022439469,350.545073913,0.0,166.938926447,191.61365848,266.577934047,192.495975945,56.6466996096,17.4352584921
 09/01  20:00:00,850.633196404,99.022439469,361.238675348,0.0,100.150657288,124.558693486,304.201273976,230.120171,56.6466996096,17.4344033668
 09/01  21:00:00,824.474432735,99.022439469,375.931539314,0.0,100.150657288,124.558693486,304.95612146,245.628180463,42.4850247072,16.8429162891
 09/01  22:00:00,765.206097016,99.022439469,384.754536763,0.0,46.0930336215,124.558693486,306.232352731,268.653508758,28.3233498048,9.25549416796
 09/01  23:00:00,771.167203866,99.022439469,390.542893264,0.0,46.0930336215,124.558693486,305.681855677,279.235824687,14.1616749024,12.2843560875
 09/01  24:00:00,759.304331011,99.022439469,391.299804512,0.0,46.0930336215,113.312780494,304.917928932,285.444050719,5.66466996096,13.8092082524
 09/02  01:00:00,755.668669644,99.022439469,387.465247396,0.0,46.0930336215,113.312780494,303.442856147,289.0727284,5.66466996096,8.70545778551
 09/02  02:00:00,753.618249291,99.022439469,385.411850207,0.0,46.0930336215,113.312780494,316.406786313,293.351137544,5.66466996096,17.3909788083
 09/02  03:00:00,751.688629692,99.022439469,383.569997076,0.0,46.0930336215,113.312780494,312.059202789,297.689065772,5.66466996096,8.70546705597
 09/02  04:00:00,760.38759962,99.022439469,381.971396009,0.0,55.6251445156,113.312780494,312.090878423,289.03526298,5.66466996096,17.3909454824
 09/02  05:00:00,762.292082077,99.022439469,384.169826283,0.0,55.6251445156,113.312780494,314.92408072,292.056964004,14.1616749024,8.70544181422
 09/02  06:00:00,827.174952687,99.022439469,379.623354803,0.0,65.1572554096,176.889270242,276.984542693,231.270299814,28.3233498048,17.3908930739
 09/02  07:00:00,933.610761106,100.204362215,374.979089551,0.0,109.682768182,220.96816451,351.465299211,300.27484877,42.4850247072,8.70542573419
 09/02  08:00:00,924.908101666,100.363844047,354.748460444,0.0,109.682768182,220.96816451,337.71382402,254.872190089,56.6466996096,26.1949343215
 09/02  09:00:00,1021.60496161,102.048912271,341.593600662,0.0,131.945524568,266.955817592,286.067903541,226.034412691,42.4850247072,17.5484661424
 09/02  10:00:00,1022.98375024,102.395756894,334.740701822,0.0,131.945524568,274.45309292,298.168781129,200.942222254,70.808374512,26.4181843639
 09/02  11:00:00,1020.92594306,102.611371939,331.183198396,0.0,131.945524568,274.45309292,286.307922346,189.080454377,70.808374512,26.4190934571
 09/02  12:00:00,986.968433483,102.844322688,328.78037452,0.0,131.945524568,274.45309292,277.198302142,179.975599661,70.808374512,26.4143279689
 09/02  13:00:00,978.046788948,103.321204205,326.756641937,0.0,131.945524568,266.955817592,252.012406467,168.951039325,56.6466996096,26.4146675325
 09/02  14:00:00,975.959752515,104.104977284,324.267113794,0.0,131.945524568,266.955817592,227.103810719,158.204714469,42.4850247072,26.4140715426
 09/02  15:00:00,898.109951367,99.022439469,327.987079962,0.0,109.682768182,212.545889182,202.789259767,119.726061272,56.6466996096,26.416498885
 09/02  16:00:00,909.177854617,99.022439469,331.669779745,0.0,109.682768182,220.04316451,225.321049493,113.938146365,84.9700494144,26.4128537132
 09/02  17:00:00,867.496902674,99.022439469,332.359706376,0.0,109.682768182,220.04316451,217.709169496,106.44377738,84.9700494144,26.295342702
 09/02  18:00:00,834.600451996,99.022439469,338.692434451,0.0,100.150657288,199.110933808,248.266779351,154.590409117,84.9700494144,8.70632081952
 09/02  19:00:00,841.007998174,99.022439469,344.419796847,0.0,100.150657288,191.61365848,253.408815046,179.372207146,56.6466996096,17.3899082907
 09/02  20:00:00,742.676611179,99.022439469,350.409581619,0.0,55.6251445156,124.558693486,297.059449558,231.70645693,56.6466996096,8.70629301841
 09/02  21:00:00,747.578596679,99.022439469,356.132158703,0.0,55.6251445156,124.558693486,307.353114934,247.478234169,42.4850247072,17.3898560578
 09/02  22:00:00,741.980751312,99.022439469,361.042651143,0.0,46.0930336215,124.558693486,306.581819648,269.552211807,28.3233498048,8.70625803624
 09/02  23:00:00,749.319762172,99.022439469,367.828601571,0.0,46.0930336215,124.558693486,311.165881813,279.614407759,14.1616749024,17.3897991516
 09/02  24:00:00,741.988053749,99.022439469,373.307214185,0.0,46.0930336215,113.312780494,301.538107485,287.167202054,5.66466996096,8.70623546991
 09/03  01:00:00,732.880779823,99.022439469,375.600014527,0.0,34.9616554283,113.312780494,315.178036313,292.123491435,5.66466996096,17.3898749172
 09/03  02:00:00,732.809873224,99.022439469,375.565252738,0.0,34.9616554283,113.312780494,310.619971868,296.24899235,5.66466996096,8.70630955651
 09/03  03:00:00,735.392508796,99.022439469,378.344858994,0.0,34.9616554283,113.312780494,324.351182684,301.296574522,5.66466996096,17.3899382014
 09/03  04:00:00,749.35574949,99.022439469,382.325796424,0.0,44.4937663224,113.312780494,307.945810114,293.574830044,5.66466996096,8.70631010917
 09/03  05:00:00,755.214018479,99.022439469,388.680804675,0.0,44.4937663224,113.312780494,329.101830455,297.550224684,14.1616749024,17.3899308685
 09/03  06:00:00,825.986981425,99.022439469,390.389761648,0.0,54.0258772165,176.889270242,275.783601904,238.753948302,28.3233498048,8.70630379669
 09/03  07:00:00,823.641634696,99.022439469,392.526927959,0.0,54.0258772165,184.38654557,279.289173989,219.41423058,42.4850247072,17.3899187021
 09/03  08:00:00,879.285827063,99.022439469,367.013871726,0.0,65.1572554096,220.04316451,260.805028478,186.698608807,56.6466996096,17.4597200615
 09/03  09:00:00,856.647543342,99.022439469,350.730595123,0.0,65.1572554096,212.545889182,231.740003263,171.724926661,42.4850247072,17.5300518942
 09/03  10:00:00,857.782071673,99.022439469,343.988221924,0.0,65.1572554096,220.04316451,257.597390994,160.395945224,70.808374512,26.3930712574
 09/03  11:00:00,854.364238056,99.022439469,339.319021306,0.0,65.1572554096,220.04316451,259.694401738,162.494392716,70.808374512,26.3916345102
 09/03  12:00:00,851.021133008,99.022439469,336.812341032,0.0,65.1572554096,220.04316451,257.940820133,160.737171063,70.808374512,26.3952745582
 09/03  13:00:00,842.365460913,99.022439469,335.432891695,0.0,65.1572554096,212.545889182,240.177743706,157.13729917,56.6466996096,26.3937449263
 09/03  14:00:00,841.810772089,99.022439469,334.751882177,0.0,65.1572554096,212.545889182,219.897184525,151.019851546,42.4850247072,26.3923082709
 09/03  15:00:00,843.182537823,99.022439469,336.135971951,0.0,65.1572554096,212.545889182,232.009099018,148.971517959,56.6466996096,26.3908814494
 09/03  16:00:00,819.16390761,99.022439469,337.326339629,0.0,65.1572554096,220.04316451,250.876971196,139.512184096,84.9700494144,26.3947376856
 09/03  17:00:00,775.035393798,99.022439469,340.012637928,0.0,54.0258772165,184.38654557,252.010146241,149.510097268,84.9700494144,17.5299995587
 09/03  18:00:00,751.925382338,99.022439469,347.777143743,0.0,44.4937663224,163.454314868,277.748709977,175.387565709,84.9700494144,17.3910948531
 09/03  19:00:00,757.713067986,99.022439469,352.756911212,0.0,44.4937663224,155.95703954,264.221324623,198.869071931,56.6466996096,8.70555308229
 09/03  20:00:00,738.577292451,99.022439469,357.316450015,0.0,44.4937663224,124.558693486,323.780374327,249.74252765,56.6466996096,17.3911470667
 09/03  21:00:00,750.536237185,99.022439469,370.775311748,0.0,44.4937663224,124.558693486,317.491143259,266.300564342,42.4850247072,8.70555420972
 09/03  22:00:00,747.186025945,99.022439469,378.413085142,0.0,34.9616554283,124.558693486,334.916174425,289.201686693,28.3233498048,17.3911379274
 09/03  23:00:00,750.929037284,99.022439469,381.532200933,0.0,34.9616554283,124.558693486,322.107489263,299.240266642,14.1616749024,8.70554771803
 09/03  24:00:00,739.908604242,99.022439469,383.071091629,0.0,34.9616554283,113.312780494,327.817201419,304.76139357,5.66466996096,17.3911378881
 09/04  01:00:00,738.524695341,99.022439469,381.635300232,0.0,34.9616554283,113.312780494,322.458577308,308.088287257,5.66466996096,8.7056200895
 09/04  02:00:00,735.568914713,99.022439469,378.530284886,0.0,34.9616554283,113.312780494,334.359724303,311.303717314,5.66466996096,17.3913370283
 09/04  03:00:00,733.76460998,99.022439469,376.663107368,0.0,34.9616554283,113.312780494,330.031000244,315.660665538,5.66466996096,8.70566474508
 09/04  04:00:00,743.726641008,99.022439469,376.331749443,0.0,44.4937663224,113.312780494,330.962352711,307.906300519,5.66466996096,17.3913822309
 09/04  05:00:00,745.987351772,99.022439469,378.847012208,0.0,44.4937663224,113.312780494,333.755936245,310.888579804,14.1616749024,8.70568153821
 09/04  06:00:00,813.136576933,99.022439469,376.684911477,0.0,54.0258772165,176.889270242,296.862895561,251.148133867,28.3233498048,17.3914118896
 09/04  07:00:00,807.225916694,99.022439469,374.996435722,0.0,54.0258772165,184.38654557,284.137724589,232.947003517,42.4850247072,8.70569636495
 09/04  08:00:00,872.120901641,99.022439469,359.425842111,0.0,65.1572554096,220.04316451,273.345656734,199.240183387,56.6466996096,17.4587737376
 09/04  09:00:00,856.858501754,99.022439469,351.162479906,0.0,65.1572554096,212.545889182,254.049365556,185.278718118,42.4850247072,26.2856227309
 09/04  10:00:00,859.050082147,99.022439469,345.514214252,0.0,65.1572554096,220.04316451,264.734979008,174.561235812,70.808374512,19.3653686836
 09/04  11:00:00,857.367859737,99.022439469,342.662544459,0.0,65.1572554096,220.04316451,263.695219705,168.255766183,70.808374512,24.6310790092
 09/04  12:00:00,853.728471829,99.022439469,339.196173159,0.0,65.1572554096,220.04316451,257.205064533,160.002218616,70.808374512,26.3944714056
 09/04  13:00:00,841.021346986,99.022439469,334.227349521,0.0,65.1572554096,212.545889182,237.057234218,154.017438515,56.6466996096,26.3930960934
 09/04  14:00:00,841.616926107,99.022439469,334.826708168,0.0,65.1572554096,212.545889182,228.076155578,159.19478056,42.4850247072,26.3963503117
 09/04  15:00:00,846.698739714,99.022439469,340.186437657,0.0,65.1572554096,212.545889182,247.969004327,164.927135516,56.6466996096,26.3951692006
 09/04  16:00:00,826.90363986,99.022439469,345.99289025,0.0,65.1572554096,220.04316451,281.77615082,170.41210183,84.9700494144,26.3939995765
 09/04  17:00:00,786.282868988,99.022439469,352.508589654,0.0,54.0258772165,184.38654557,295.293682861,184.038311682,84.9700494144,26.2853217645
 09/04  18:00:00,763.459063153,99.022439469,360.580462105,0.0,44.4937663224,163.454314868,307.855467682,214.180251904,84.9700494144,8.70516636303
