Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  19:00:00,766.269040042,99.022439469,362.284123899,0.0,44.4937663224,155.95703954,302.159554565,228.122438545,56.6466996096,17.3904164108
 09/04  20:00:00,754.788783648,99.022439469,375.180943396,0.0,44.4937663224,124.558693486,336.832649425,271.480765926,56.6466996096,8.70518388938
 09/04  21:00:00,763.403126837,99.022439469,385.004890276,0.0,44.4937663224,124.558693486,344.203329017,284.327855728,42.4850247072,17.3904485814
 09/04  22:00:00,757.413787959,99.022439469,389.427109058,0.0,34.9616554283,124.558693486,340.340292643,303.311742652,28.3233498048,8.70520018617
 09/04  23:00:00,760.478219174,99.022439469,391.540732779,0.0,34.9616554283,124.558693486,342.444608726,310.892453821,14.1616749024,17.3904800022
 09/04  24:00:00,748.708924286,99.022439469,392.122733595,0.0,34.9616554283,113.312780494,329.538073898,315.168181173,5.66466996096,8.70522276368
 09/05  01:00:00,753.141860873,99.022439469,384.710467259,0.0,46.0930336215,113.312780494,338.931578414,315.876235038,5.66466996096,17.3906734148
 09/05  02:00:00,749.042681623,99.022439469,380.066591205,0.0,46.0930336215,113.312780494,330.51469106,316.144669385,5.66466996096,8.70535171447
 09/05  03:00:00,746.621546766,99.022439469,377.370946676,0.0,46.0930336215,113.312780494,341.246688818,318.191203966,5.66466996096,17.3908148915
 09/05  04:00:00,838.221896012,99.022439469,375.309974607,0.0,100.150657288,148.969399434,311.145217902,296.775142736,5.66466996096,8.70540520496
 09/05  05:00:00,841.527298152,99.022439469,378.074094083,0.0,100.150657288,149.894399434,641.330248389,609.77765827,14.1616749024,17.3909152166
 09/05  06:00:00,1057.88315563,99.0294290886,369.855761744,0.0,176.471037341,302.612436532,389.915958582,352.88716108,28.3233498048,8.7054476977
 09/05  07:00:00,1162.03195417,99.2814116705,362.32229878,0.0,243.2593065,310.10971186,366.842611161,298.057140992,42.4850247072,26.3004454623
 09/05  08:00:00,1186.16245298,99.6527832028,343.078198438,0.0,243.2593065,310.10971186,349.112314122,266.041410841,56.6466996096,26.4242036718
 09/05  09:00:00,1206.34688058,100.247575716,329.231051296,0.0,243.2593065,302.612436532,307.957803309,238.953873318,42.4850247072,26.5189052835
 09/05  10:00:00,1213.97970653,100.819423003,329.14348458,0.0,243.2593065,310.10971186,328.327725026,221.974584888,70.808374512,35.5447656258
 09/05  11:00:00,1214.61262441,101.339540791,328.539693246,0.0,243.2593065,310.10971186,316.597858293,210.174618798,70.808374512,35.6148649832
 09/05  12:00:00,1173.93402765,102.452736787,329.077126999,0.0,243.2593065,310.10971186,307.12561458,200.878364283,70.808374512,35.438875785
 09/05  13:00:00,1216.61703074,103.946830674,336.720198733,0.0,243.2593065,302.612436532,287.297081809,195.035994311,56.6466996096,35.6143878879
 09/05  14:00:00,1213.26410768,105.447847659,331.81682625,0.0,243.2593065,302.612436532,271.026406402,184.119555524,42.4850247072,44.4218261704
 09/05  15:00:00,1208.75327402,107.338277479,325.729859629,0.0,243.2593065,302.612436532,246.578047531,163.3166075,56.6466996096,26.6147404221
 09/05  16:00:00,1211.65499729,108.396355806,321.029567115,0.0,243.2593065,310.10971186,286.496694909,166.221539202,84.9700494144,35.3051062919
 09/05  17:00:00,1207.76114255,110.154152533,315.771596338,0.0,243.2593065,310.10971186,251.263214964,148.800030673,84.9700494144,17.4931348767
 09/05  18:00:00,940.15735036,99.022439469,323.905319793,0.0,166.938926447,199.110933808,277.425148685,175.018399077,84.9700494144,17.4367001942
 09/05  19:00:00,955.424673555,99.022439469,337.559942186,0.0,166.938926447,191.61365848,267.016648661,192.935860844,56.6466996096,17.4340882078
 09/05  20:00:00,836.513327321,99.022439469,345.169546796,0.0,100.150657288,124.558693486,304.259405103,238.883470439,56.6466996096,8.7292350544
 09/05  21:00:00,812.604160448,99.022439469,362.139986097,0.0,100.150657288,124.558693486,314.75137158,254.871034309,42.4850247072,17.3953125644
 09/05  22:00:00,755.26416679,99.022439469,373.044974268,0.0,46.0930336215,124.558693486,316.620772838,279.592235269,28.3233498048,8.7051877647
 09/05  23:00:00,761.249185199,99.022439469,378.789425526,0.0,46.0930336215,124.558693486,321.561013498,290.008846613,14.1616749024,17.390491982
 09/05  24:00:00,750.854602704,99.022439469,381.06877765,0.0,46.0930336215,113.312780494,310.520494668,296.150584185,5.66466996096,8.70524052227
 09/06  01:00:00,747.041306055,99.022439469,376.991639335,0.0,46.0930336215,113.312780494,322.146126267,299.09075164,5.66466996096,17.3907046654
 09/06  02:00:00,748.375012349,99.022439469,378.521482279,0.0,46.0930336215,113.312780494,317.086257114,302.716197891,5.66466996096,8.70538926121
 09/06  03:00:00,749.473549043,99.022439469,379.899070591,0.0,46.0930336215,113.312780494,329.806972137,306.75137803,5.66466996096,17.3909241463
 09/06  04:00:00,841.940776747,99.022439469,382.226297602,0.0,100.150657288,148.969399434,304.404443951,290.034300656,5.66466996096,8.7054733335
 09/06  05:00:00,848.974773646,99.022439469,388.81439051,0.0,100.150657288,149.894399434,469.28055107,437.7271819,14.1616749024,17.3916942674
 09/06  06:00:00,1073.58998631,100.87757545,382.346245918,0.0,176.471037341,302.612436532,330.197043358,293.168157287,28.3233498048,8.70553626681
 09/06  07:00:00,1178.97056076,102.835103797,377.582962376,0.0,243.2593065,310.10971186,326.478707753,257.689065968,42.4850247072,26.3046170778
 09/06  08:00:00,1198.84615308,103.951006076,353.260818221,0.0,243.2593065,310.10971186,319.291564645,236.220905435,56.6466996096,26.4239596005
 09/06  09:00:00,1214.92365856,105.574298933,332.464699816,0.0,243.2593065,302.612436532,274.014279136,198.778626335,42.4850247072,32.750628094
 09/06  10:00:00,1220.4573515,106.880560012,329.467712835,0.0,243.2593065,310.10971186,291.511985176,182.563585806,70.808374512,38.1400248583
 09/06  11:00:00,1220.82140162,108.115317735,327.950683619,0.0,243.2593065,310.10971186,282.922039998,176.517840367,70.808374512,35.5958251193
 09/06  12:00:00,1177.26568523,109.782022633,324.922925009,0.0,243.2593065,310.10971186,273.824034104,167.592435904,70.808374512,35.4232236874
 09/06  13:00:00,1209.76248666,111.013751926,322.935720657,0.0,243.2593065,302.612436532,253.397058078,161.153737039,56.6466996096,35.5966214298
 09/06  14:00:00,1207.54323478,112.307078373,319.706486045,0.0,243.2593065,302.612436532,232.237626182,154.213852912,42.4850247072,35.5387485625
 09/06  15:00:00,1198.2057273,113.412763996,309.73377132,0.0,243.2593065,302.612436532,241.192647953,149.070828872,56.6466996096,35.4751194712
 09/06  16:00:00,1201.27186811,116.387491097,302.920643639,0.0,243.2593065,310.10971186,228.309979097,116.853818916,84.9700494144,26.4861107666
 09/06  17:00:00,1205.66128802,118.451492322,304.433702797,0.0,243.2593065,310.10971186,208.44070679,105.979165841,84.9700494144,17.4914915344
 09/06  18:00:00,938.859489134,99.022439469,323.596007913,0.0,166.938926447,199.110933808,247.49822848,145.090073245,84.9700494144,17.438105821
 09/06  19:00:00,966.880220613,99.022439469,349.599538176,0.0,166.938926447,191.61365848,251.527299241,177.44662403,56.6466996096,17.4339756015
 09/06  20:00:00,854.58824626,99.022439469,364.757203528,0.0,100.150657288,124.558693486,309.162059515,235.077643795,56.6466996096,17.4377161103
 09/06  21:00:00,832.252355045,99.022439469,383.823457452,0.0,100.150657288,124.558693486,307.819022168,256.626679732,42.4850247072,8.7073177293
 09/06  22:00:00,775.713016212,99.022439469,396.156097474,0.0,46.0930336215,124.558693486,328.365161601,282.649440217,28.3233498048,17.3923715787
 09/06  23:00:00,785.392705656,99.022439469,405.88864619,0.0,46.0930336215,124.558693486,318.252537503,295.385970006,14.1616749024,8.70489259434
 09/06  24:00:00,777.452967043,99.022439469,410.844603337,0.0,46.0930336215,113.312780494,326.936538745,303.87922359,5.66466996096,17.3926451937
 09/07  01:00:00,778.134892858,99.022439469,411.672841128,0.0,46.0930336215,113.312780494,323.406232689,309.036550899,5.66466996096,8.70501182905
 09/07  02:00:00,777.402372464,99.022439469,411.076267207,0.0,46.0930336215,113.312780494,337.017395974,313.959853462,5.66466996096,17.3928725506
 09/07  03:00:00,776.170625353,99.022439469,410.134754029,0.0,46.0930336215,113.312780494,334.061907756,319.692088915,5.66466996096,8.7051488802
 09/07  04:00:00,865.091689637,99.022439469,408.938723066,0.0,100.150657288,148.969399434,327.526562293,304.470357435,5.66466996096,17.3915348972
 09/07  05:00:00,864.706123772,99.515945003,407.419460238,0.0,100.150657288,149.894399434,455.021518283,432.154605529,14.1616749024,8.70523785226
 09/07  06:00:00,1095.29329223,102.46324222,406.083292848,0.0,176.471037341,302.612436532,349.422316968,303.708963551,28.3233498048,17.3900036127
 09/07  07:00:00,1206.4848627,105.803251664,406.017666487,0.0,243.2593065,310.10971186,318.281169573,258.254042828,42.4850247072,17.5421020382
 09/07  08:00:00,1230.16183006,107.17309423,384.984565826,0.0,243.2593065,310.10971186,303.880876367,220.741182267,56.6466996096,26.4929944895
 09/07  09:00:00,1230.36828366,108.045276551,347.998095618,0.0,243.2593065,302.612436532,274.37826845,196.599937635,42.4850247072,35.2933061086
 09/07  10:00:00,1228.33383494,109.301305402,336.102440344,0.0,243.2593065,310.10971186,288.11747915,181.762459283,70.808374512,35.5466453547
 09/07  11:00:00,1224.790342,111.003998507,329.674862291,0.0,243.2593065,310.10971186,282.681369477,176.260078557,70.808374512,35.6129164081
 09/07  12:00:00,1182.07366295,112.281598245,327.576209321,0.0,243.2593065,310.10971186,287.14565355,180.899649466,70.808374512,35.4376295721
 09/07  13:00:00,1213.89811962,113.871262629,324.538249226,0.0,243.2593065,302.612436532,271.692580722,179.432575111,56.6466996096,35.6133060012
 09/07  14:00:00,1213.25275328,116.589951425,321.008824618,0.0,243.2593065,302.612436532,240.149897051,162.109567775,42.4850247072,35.5553045688
 09/07  15:00:00,1213.31066216,119.341062365,318.496245526,0.0,243.2593065,302.612436532,238.882782123,146.745814166,56.6466996096,35.4902683477
 09/07  16:00:00,1220.16264848,121.933777867,315.974036804,0.0,243.2593065,310.10971186,256.294067254,136.01888672,84.9700494144,35.3051311197
 09/07  17:00:00,1218.70429141,121.958988608,314.873712263,0.0,243.2593065,310.10971186,251.502629901,149.040219774,84.9700494144,17.4923607133
 09/07  18:00:00,957.145470852,99.022439469,342.555223812,0.0,166.938926447,199.110933808,267.197110444,164.791064204,84.9700494144,17.4359968257
 09/07  19:00:00,965.206786734,99.022439469,349.815600186,0.0,166.938926447,191.61365848,251.980559801,186.606805071,56.6466996096,8.72705512014
 09/07  20:00:00,847.605393193,99.022439469,359.081484085,0.0,100.150657288,124.558693486,310.731828418,236.646556783,56.6466996096,17.4385720259
 09/07  21:00:00,818.212463331,99.022439469,370.041450347,0.0,100.150657288,124.558693486,312.084292165,252.201931354,42.4850247072,17.3973361037
 09/07  22:00:00,755.738549516,99.022439469,375.664620354,0.0,46.0930336215,124.558693486,310.24087131,273.212615519,28.3233498048,8.70490598603
 09/07  23:00:00,761.80278189,99.022439469,381.214669768,0.0,46.0930336215,124.558693486,312.890325651,281.336129388,14.1616749024,17.3925213604
 09/07  24:00:00,753.03369398,99.022439469,385.031749246,0.0,46.0930336215,113.312780494,301.087380229,286.717717907,5.66466996096,8.70499236038
 09/08  01:00:00,751.313772749,99.022439469,383.045197717,0.0,46.0930336215,113.312780494,312.928528606,289.871000244,5.66466996096,17.3928584012
 09/08  02:00:00,748.380782791,99.022439469,379.671133194,0.0,46.0930336215,113.312780494,306.078912971,291.709053275,5.66466996096,8.70518973551
 09/08  03:00:00,748.386723773,99.022439469,379.532646301,0.0,46.0930336215,113.312780494,317.875410639,294.817556291,5.66466996096,17.3931843869
 09/08  04:00:00,841.164779649,99.022439469,378.68864641,0.0,100.150657288,148.969399434,292.517368617,278.1473844,5.66466996096,8.70531425591
 09/08  05:00:00,843.613544428,100.335898433,379.317030016,0.0,100.150657288,149.894399434,407.944394267,376.391630365,14.1616749024,17.3910889999
 09/08  06:00:00,1064.83455637,103.653606428,368.545350525,0.0,176.471037341,302.612436532,296.216203623,259.187438231,28.3233498048,8.70541558694
 09/08  07:00:00,1166.03579352,107.913055656,357.819257463,0.0,243.2593065,310.10971186,287.218071881,218.428117631,42.4850247072,26.3049295433
 09/08  08:00:00,1186.91223757,110.117840394,333.232713346,0.0,243.2593065,310.10971186,270.330196597,187.25509998,56.6466996096,26.4283970077
 09/08  09:00:00,1202.49223329,111.588239947,314.67128176,0.0,243.2593065,302.612436532,232.405493312,163.403846772,42.4850247072,26.5166218329
 09/08  10:00:00,1204.62051018,113.031220357,309.257430401,0.0,243.2593065,310.10971186,265.005744071,149.773243695,70.808374512,44.4241258639
 09/08  11:00:00,1207.76224628,114.509004044,310.092711947,0.0,243.2593065,310.10971186,247.92366843,141.516868419,70.808374512,35.5984254991
 09/08  12:00:00,1165.81252887,116.240409364,308.569123028,0.0,243.2593065,310.10971186,245.874246481,139.640162621,70.808374512,35.4257093479
 09/08  13:00:00,1200.10069555,118.192308416,307.563010149,0.0,243.2593065,302.612436532,228.622334636,136.375799944,56.6466996096,35.5998350825
 09/08  14:00:00,1198.44026212,120.304122759,304.202193484,0.0,243.2593065,302.612436532,205.367421027,127.34026955,42.4850247072,35.5421267701
 09/08  15:00:00,1200.72851677,123.434136934,303.612053765,0.0,243.2593065,302.612436532,201.361382517,109.236100783,56.6466996096,35.4785821244
 09/08  16:00:00,1211.04513716,125.810497361,303.464706838,0.0,243.2593065,310.10971186,202.953451917,91.4967294932,84.9700494144,26.4866730092
 09/08  17:00:00,1207.89983968,124.924366803,301.645036311,0.0,243.2593065,310.10971186,209.504036221,107.041239912,84.9700494144,17.492746895
 09/08  18:00:00,942.703404929,99.022439469,328.106368282,0.0,166.938926447,199.110933808,276.707463157,174.29877657,84.9700494144,17.4386371727
 09/08  19:00:00,968.502536359,99.022439469,353.954803511,0.0,166.938926447,191.61365848,269.376477588,195.294516833,56.6466996096,17.4352611446
 09/08  20:00:00,854.3539044,99.022439469,367.093294876,0.0,100.150657288,124.558693486,310.966236097,236.880426531,56.6466996096,17.4391099564
 09/08  21:00:00,827.659483555,99.022439469,380.75777516,0.0,100.150657288,124.558693486,302.710188422,251.517237199,42.4850247072,8.70792651518
 09/08  22:00:00,769.030167441,99.022439469,389.876067858,0.0,46.0930336215,124.558693486,319.614675255,273.900245995,28.3233498048,17.3910794555
 09/08  23:00:00,778.486409187,99.022439469,399.045045545,0.0,46.0930336215,124.558693486,307.32418471,284.456951712,14.1616749024,8.705558096
 09/08  24:00:00,773.720764572,99.022439469,407.188390087,0.0,46.0930336215,113.312780494,315.129658893,292.07356142,5.66466996096,17.3914275114
 09/09  01:00:00,775.329473013,99.022439469,408.848194282,0.0,46.0930336215,113.312780494,311.007824388,296.637408276,5.66466996096,8.70574615106
 09/09  02:00:00,775.334177558,99.022439469,408.715244742,0.0,46.0930336215,113.312780494,322.955529932,299.899076005,5.66466996096,17.3917839654
 09/09  03:00:00,777.568534874,99.022439469,411.080221404,0.0,46.0930336215,113.312780494,319.030732925,304.660117429,5.66466996096,8.70594553518
 09/09  04:00:00,787.713990956,99.022439469,411.152703667,0.0,55.6251445156,113.312780494,320.20330082,297.146540767,5.66466996096,17.3920900917
 09/09  05:00:00,786.392752403,99.022439469,410.380198156,0.0,55.6251445156,113.312780494,323.722437394,300.854671799,14.1616749024,8.70609069299
 09/09  06:00:00,859.357330669,99.022439469,409.920494495,0.0,65.1572554096,176.889270242,287.633086458,241.917371003,28.3233498048,17.3923656499
 09/09  07:00:00,966.438939622,99.7023255362,410.353749369,0.0,109.682768182,220.96816451,380.398828768,329.20756069,42.4850247072,8.70624337005
 09/09  08:00:00,950.301054446,99.7683277424,381.212850576,0.0,109.682768182,220.96816451,371.608576894,288.762793545,56.6466996096,26.199083739
 09/09  09:00:00,1029.7583467,101.405873993,348.712267823,0.0,131.945524568,266.955817592,311.076229196,251.039206789,42.4850247072,17.5519977006
 09/09  10:00:00,1029.28867711,101.591228152,339.47766389,0.0,131.945524568,274.45309292,330.210606285,232.977530058,70.808374512,26.4247017151
 09/09  11:00:00,1021.70581356,101.738590788,330.552167649,0.0,131.945524568,274.45309292,314.8309926,217.599753799,70.808374512,26.4228642892
 09/09  12:00:00,987.897963864,102.037308125,329.039318204,0.0,131.945524568,274.45309292,300.463394909,203.238666608,70.808374512,26.4163537885
 09/09  13:00:00,984.725690408,102.089923145,332.666207226,0.0,131.945524568,266.955817592,283.573354817,200.509459475,56.6466996096,26.4171957325
 09/09  14:00:00,978.370729992,102.057343906,326.999789684,0.0,131.945524568,266.955817592,269.28361725,200.381465502,42.4850247072,26.4171270411
 09/09  15:00:00,903.002309465,99.022439469,330.70985333,0.0,109.682768182,212.545889182,245.163383302,162.097447106,56.6466996096,26.4192365864
 09/09  16:00:00,905.517499363,99.022439469,326.824653211,0.0,109.682768182,220.04316451,271.787367951,160.398641435,84.9700494144,26.4186771014
 09/09  17:00:00,859.904692038,99.022439469,323.933395564,0.0,109.682768182,220.04316451,272.083589876,160.813182814,84.9700494144,26.3003576483
 09/09  18:00:00,833.306661436,99.022439469,335.877077299,0.0,100.150657288,199.110933808,290.673341781,196.997144809,84.9700494144,8.7061475579
 09/09  19:00:00,845.762891299,99.022439469,346.85094773,0.0,100.150657288,191.61365848,288.133380976,214.094225289,56.6466996096,17.3924560774
 09/09  20:00:00,751.146363594,99.022439469,357.177324293,0.0,55.6251445156,124.558693486,328.17509979,262.822115987,56.6466996096,8.70628419346
 09/09  21:00:00,763.719426866,99.022439469,371.523683835,0.0,55.6251445156,124.558693486,338.018796112,278.141045639,42.4850247072,17.3927257656
 09/09  22:00:00,761.957567099,99.022439469,380.680645864,0.0,46.0930336215,124.558693486,345.357326196,299.642808777,28.3233498048,17.3911676143
 09/09  23:00:00,767.179950193,99.022439469,385.262137956,0.0,46.0930336215,124.558693486,331.396442432,308.52915494,14.1616749024,8.70561258934
 09/09  24:00:00,756.537015967,99.022439469,387.252112242,0.0,46.0930336215,113.312780494,337.344815632,314.288693321,5.66466996096,17.3914523501
 09/10  01:00:00,741.243785285,99.022439469,382.846008648,0.0,34.9616554283,113.312780494,332.522446916,318.151921065,5.66466996096,8.70585588984
 09/10  02:00:00,739.523081379,99.022439469,380.962014966,0.0,34.9616554283,113.312780494,343.688196835,320.631522482,5.66466996096,17.3920043924
 09/10  03:00:00,740.336030281,99.022439469,381.874437817,0.0,34.9616554283,113.312780494,338.330121395,323.959386815,5.66466996096,8.70606461843
 09/10  04:00:00,749.209066566,99.022439469,380.436465005,0.0,44.4937663224,113.312780494,337.912291562,314.855266481,5.66466996096,17.3923551202
 09/10  05:00:00,756.474785388,99.022439469,388.441834243,0.0,44.4937663224,113.312780494,341.004308926,318.136397132,14.1616749024,8.70623689179
 09/10  06:00:00,824.518620858,99.022439469,383.116608274,0.0,54.0258772165,176.889270242,304.439654097,258.723619296,28.3233498048,17.392684996
 09/10  07:00:00,811.780954907,99.022439469,378.065414286,0.0,54.0258772165,184.38654557,304.123739101,252.932308213,42.4850247072,8.70640618062
 09/10  08:00:00,879.14455987,99.022439469,364.802670098,0.0,65.1572554096,220.04316451,302.568498352,228.460939332,56.6466996096,17.4608594099
 09/10  09:00:00,863.222115825,99.022439469,355.297077823,0.0,65.1572554096,212.545889182,287.38555036,218.610591459,42.4850247072,26.2899341942
 09/10  10:00:00,867.092796378,99.022439469,351.166042162,0.0,65.1572554096,220.04316451,302.514682904,205.308955758,70.808374512,26.3973526343
 09/10  11:00:00,859.119511852,99.022439469,341.107852509,0.0,65.1572554096,220.04316451,289.419235615,198.990622059,70.808374512,19.6202390447
 09/10  12:00:00,864.109431408,99.022439469,347.727694965,0.0,65.1572554096,220.04316451,293.18921456,197.996946154,70.808374512,24.3838938937
 09/10  13:00:00,855.452409262,99.022439469,346.382616381,0.0,65.1572554096,212.545889182,283.095535877,200.048987124,56.6466996096,26.3998491431
 09/10  14:00:00,848.602941694,99.022439469,339.161171984,0.0,65.1572554096,212.545889182,252.784206936,183.90029554,42.4850247072,26.3988866885
 09/10  15:00:00,846.368880166,99.022439469,337.709563486,0.0,65.1572554096,212.545889182,241.575468088,158.530839559,56.6466996096,26.3979289199
 09/10  16:00:00,823.104640986,99.022439469,340.359363734,0.0,65.1572554096,220.04316451,260.30021658,148.933060679,84.9700494144,26.3971064856
 09/10  17:00:00,780.021537469,99.022439469,343.544227067,0.0,54.0258772165,184.38654557,276.525570098,165.266487814,84.9700494144,26.2890328698
 09/10  18:00:00,768.608615076,99.022439469,364.169081295,0.0,44.4937663224,163.454314868,298.7336688,205.056222277,84.9700494144,8.7073971084
 09/10  19:00:00,770.921379406,99.022439469,365.872714454,0.0,44.4937663224,155.95703954,304.740703931,230.701774635,56.6466996096,17.3922296859
 09/10  20:00:00,766.74010111,99.022439469,387.157187263,0.0,44.4937663224,124.558693486,349.654741374,284.303110985,56.6466996096,8.70493077911
 09/10  21:00:00,788.790211726,99.022439469,411.947417865,0.0,44.4937663224,124.558693486,366.146964895,306.269376156,42.4850247072,17.3925640316
 09/10  22:00:00,776.362918548,99.022439469,410.895405003,0.0,34.9616554283,124.558693486,370.980819033,333.952388463,28.3233498048,8.70508076509
 09/10  23:00:00,772.073383997,99.022439469,406.34988844,0.0,34.9616554283,124.558693486,378.857983479,347.303400016,14.1616749024,17.3929085614
 09/10  24:00:00,755.442159711,99.022439469,402.757673835,0.0,34.9616554283,113.312780494,371.240733388,356.870819985,5.66466996096,8.70524344249
 09/11  01:00:00,763.795107451,99.022439469,400.199052086,0.0,46.0930336215,113.312780494,384.849192439,361.79109001,5.66466996096,17.3934324679
 09/11  02:00:00,761.827589469,99.022439469,398.251722346,0.0,46.0930336215,113.312780494,380.057476759,365.687276431,5.66466996096,8.70553036674
 09/11  03:00:00,759.488111403,99.022439469,395.912822904,0.0,46.0930336215,113.312780494,393.670911481,370.612297553,5.66466996096,17.3939439671
 09/11  04:00:00,848.537653338,99.022439469,393.292124086,0.0,100.150657288,148.969399434,362.096989696,347.726585979,5.66466996096,8.705733756
 09/11  05:00:00,851.422900087,99.022439469,390.058794633,0.0,100.150657288,149.894399434,702.966620459,671.41220804,14.1616749024,17.3927375166
 09/11  06:00:00,1078.81448011,99.3180820975,387.009441918,0.0,176.471037341,302.612436532,449.602292821,412.573027576,28.3233498048,8.70591544008
 09/11  07:00:00,1188.24001544,99.766288169,385.340001223,0.0,243.2593065,310.10971186,425.081124687,356.288694526,42.4850247072,26.3074054536
 09/11  08:00:00,1231.72863989,100.346175819,385.78224791,0.0,243.2593065,310.10971186,397.626875446,314.548334715,56.6466996096,26.4318411216
 09/11  09:00:00,1267.0581584,100.951242616,389.748767361,0.0,243.2593065,302.612436532,366.341612966,288.503989834,42.4850247072,35.3525984244
 09/11  10:00:00,1275.73960322,101.520967697,384.765823875,0.0,243.2593065,310.10971186,368.86861791,262.523069854,70.808374512,35.5371735441
 09/11  11:00:00,1269.5768116,102.251345318,368.758551528,0.0,243.2593065,310.10971186,352.597174535,246.18248458,70.808374512,35.606315443
 09/11  12:00:00,1232.18405072,103.095930728,355.958564001,0.0,243.2593065,310.10971186,339.470069531,233.228791159,70.808374512,35.4329038597
 09/11  13:00:00,1264.80246217,104.137612484,345.665886458,0.0,243.2593065,302.612436532,312.732619328,220.477230923,56.6466996096,35.6086887951
 09/11  14:00:00,1257.68045245,105.435908795,333.077897416,0.0,243.2593065,302.612436532,285.492231278,207.456002937,42.4850247072,35.5512036341
 09/11  15:00:00,1247.03794179,107.127677337,326.151727218,0.0,243.2593065,302.612436532,278.571465403,186.437294995,56.6466996096,35.487470798
 09/11  16:00:00,1251.79791449,109.336796654,320.942477789,0.0,243.2593065,310.10971186,280.272348483,168.815069505,84.9700494144,26.4872295637
 09/11  17:00:00,1258.57912195,111.991846177,316.28774298,0.0,243.2593065,310.10971186,267.708452253,156.506560165,84.9700494144,26.2318426742
 09/11  18:00:00,1011.47235255,99.022439469,341.308555359,0.0,166.938926447,199.110933808,262.22317485,168.522782476,84.9700494144,8.7303429597
 09/11  19:00:00,1023.70713597,99.022439469,356.103843436,0.0,166.938926447,191.61365848,278.274796543,204.189346109,56.6466996096,17.4387508245
 09/11  20:00:00,913.675735853,99.022439469,373.671283037,0.0,100.150657288,124.558693486,336.786301215,262.701452718,56.6466996096,17.4381488871
 09/11  21:00:00,888.766019246,99.022439469,387.216510318,0.0,100.150657288,124.558693486,338.365874705,278.482974571,42.4850247072,17.3978754261
 09/11  22:00:00,819.867169727,99.022439469,384.348100173,0.0,46.0930336215,124.558693486,338.773925638,301.744093289,28.3233498048,8.70648254351
 09/11  23:00:00,814.488104729,99.022439469,380.612022734,0.0,46.0930336215,124.558693486,343.703748541,312.148874927,14.1616749024,17.3931987114
 09/11  24:00:00,796.397707079,99.022439469,377.857202111,0.0,46.0930336215,113.312780494,334.68432696,320.31296939,5.66466996096,8.70668760955
 09/12  01:00:00,791.057916078,99.022439469,376.092592227,0.0,46.0930336215,113.312780494,349.206240454,326.150437668,5.66466996096,17.3911328244
 09/12  02:00:00,787.994278051,99.022439469,375.361768779,0.0,46.0930336215,113.312780494,345.203985176,330.832273975,5.66466996096,8.70704124048
 09/12  03:00:00,784.685015039,99.022439469,374.623571849,0.0,46.0930336215,113.312780494,359.073255184,336.016905153,5.66466996096,17.3916800704
 09/12  04:00:00,871.817437063,99.022439469,373.438301516,0.0,100.150657288,148.969399434,335.919599531,321.547633307,5.66466996096,8.70729626256
 09/12  05:00:00,869.988824553,99.2207684988,371.651982563,0.0,100.150657288,149.894399434,521.023597718,489.467631211,14.1616749024,17.3942916038
 09/12  06:00:00,1093.01231835,100.989610754,369.807470096,0.0,176.471037341,302.612436532,376.049614628,339.018732743,28.3233498048,8.70753208025
 09/12  07:00:00,1198.28395387,103.456318724,369.150905146,0.0,243.2593065,310.10971186,361.087334217,292.296611336,42.4850247072,26.3056981736
 09/12  08:00:00,1240.66716298,104.864192613,372.080491176,0.0,243.2593065,310.10971186,338.191297929,255.115476618,56.6466996096,26.4291217012
 09/12  09:00:00,1281.79937175,105.814072634,380.82719375,0.0,243.2593065,302.612436532,304.851325268,235.844134805,42.4850247072,26.5221657564
 09/12  10:00:00,1273.49354707,106.766541456,354.636840247,0.0,243.2593065,310.10971186,320.333385562,213.960692893,70.808374512,35.5643181571
 09/12  11:00:00,1259.57547368,107.838311627,326.934050718,0.0,243.2593065,310.10971186,312.800929645,197.478755592,70.808374512,44.5137995418
 09/12  12:00:00,1217.99421512,109.4833079,316.584424724,0.0,243.2593065,310.10971186,291.289641506,185.051172892,70.808374512,35.4300941024
 09/12  13:00:00,1247.90208416,111.303933365,312.903497961,0.0,243.2593065,302.612436532,267.372747767,175.120374792,56.6466996096,35.6056733656
 09/12  14:00:00,1249.56326221,113.021532888,309.433432553,0.0,243.2593065,302.612436532,243.469437271,165.43604727,42.4850247072,35.5483652934
 09/12  15:00:00,1244.31056605,116.279128367,306.350680701,0.0,243.2593065,302.612436532,239.631930348,147.500084417,56.6466996096,35.4851463213
 09/12  16:00:00,1233.67491083,120.043725303,305.186821046,0.0,243.2593065,310.10971186,241.892556169,130.431221137,84.9700494144,26.4912856171
 09/12  17:00:00,1213.4583286,123.4037135,303.44274853,0.0,243.2593065,310.10971186,221.411806366,118.946763802,84.9700494144,17.4949931498
 09/12  18:00:00,955.420333624,99.022439469,330.236993101,0.0,166.938926447,199.110933808,247.039068706,144.630379892,84.9700494144,17.4386393993
 09/12  19:00:00,980.684342818,99.022439469,341.087872644,0.0,166.938926447,191.61365848,252.785735498,178.699969159,56.6466996096,17.4390667292
 09/12  20:00:00,863.542128273,99.022439469,349.75007709,0.0,100.150657288,124.558693486,306.98530062,232.89852375,56.6466996096,17.4400772605
 09/12  21:00:00,837.163437799,99.022439469,361.985294731,0.0,100.150657288,124.558693486,301.517233374,250.323178389,42.4850247072,8.70903027845
 09/12  22:00:00,782.306645115,99.022439469,370.784314376,0.0,46.0930336215,124.558693486,319.800070504,274.083322603,28.3233498048,17.3933980969
 09/12  23:00:00,790.127448637,99.022439469,380.209177589,0.0,46.0930336215,124.558693486,315.121594752,284.432092342,14.1616749024,16.5278275077
 09/12  24:00:00,782.176381067,99.022439469,388.549364088,0.0,46.0930336215,113.312780494,308.682950412,293.448464334,5.66466996096,9.56981611712
 09/13  01:00:00,782.446834642,99.022439469,393.662489232,0.0,46.0930336215,113.312780494,322.863757224,299.806467052,5.66466996096,17.392620211
 09/13  02:00:00,779.897288676,99.022439469,394.202875179,0.0,46.0930336215,113.312780494,319.440118794,305.069005726,5.66466996096,8.70644310724
 09/13  03:00:00,777.53129808,99.022439469,393.446634615,0.0,46.0930336215,113.312780494,333.947125098,310.889237208,5.66466996096,17.3932179289
 09/13  04:00:00,861.784751132,99.022439469,392.300001228,0.0,100.150657288,148.969399434,311.406788176,297.03539612,5.66466996096,8.70672209526
 09/13  05:00:00,861.123219024,99.8303120991,390.764804287,0.0,100.150657288,149.894399434,439.223247061,407.667821214,14.1616749024,17.3937509448
 09/13  06:00:00,1087.05580573,102.98448536,389.185185923,0.0,176.471037341,302.612436532,327.986742666,290.956406301,28.3233498048,8.70698655968
 09/13  07:00:00,1195.03791306,106.561878333,388.908252463,0.0,243.2593065,310.10971186,318.766461047,249.971068263,42.4850247072,26.3103680771
 09/13  08:00:00,1233.91298505,108.117622437,382.514018377,0.0,243.2593065,310.10971186,301.244238508,218.163830239,56.6466996096,26.4337086587
 09/13  09:00:00,1242.47287905,109.520143789,352.220086394,0.0,243.2593065,302.612436532,267.542887536,198.533574084,42.4850247072,26.5242887449
 09/13  10:00:00,1234.03947417,111.161164779,325.475738826,0.0,243.2593065,310.10971186,286.384852784,180.013040527,70.808374512,35.5634377454
 09/13  11:00:00,1236.4626298,112.999461,315.554121024,0.0,243.2593065,310.10971186,283.657594951,168.326653036,70.808374512,44.5225674033
 09/13  12:00:00,1202.83457125,115.117014606,310.814548212,0.0,243.2593065,310.10971186,257.617217592,160.230947406,70.808374512,26.5778956743
 09/13  13:00:00,1235.3544646,117.41733446,306.823587723,0.0,243.2593065,302.612436532,251.758593798,150.595447246,56.6466996096,44.5164469421
 09/13  14:00:00,1230.87700994,120.012203472,302.437017584,0.0,243.2593065,302.612436532,216.386684931,138.353405786,42.4850247072,35.5482544376
 09/13  15:00:00,1222.71500308,124.021015457,296.536216636,0.0,243.2593065,302.612436532,209.940460448,117.808470683,56.6466996096,35.4852901549
 09/13  16:00:00,1223.94234233,127.773702086,293.513590285,0.0,243.2593065,310.10971186,213.69498079,102.232391649,84.9700494144,26.4925397271
 09/13  17:00:00,1228.30777892,130.527522634,294.095446526,0.0,243.2593065,310.10971186,187.983518471,85.5186423667,84.9700494144,17.4948266897
 09/13  18:00:00,946.636100827,99.0354046973,307.882117735,0.0,166.938926447,199.110933808,220.888327141,118.47782813,84.9700494144,17.4404495968
 09/13  19:00:00,972.466722741,99.022439469,333.616501439,0.0,166.938926447,191.61365848,235.976470875,161.890695298,56.6466996096,17.4390759674
 09/13  20:00:00,850.620448469,99.022439469,343.340371918,0.0,100.150657288,124.558693486,289.557767906,215.471140129,56.6466996096,17.4399281674
 09/13  21:00:00,822.187741252,99.022439469,353.601385965,0.0,100.150657288,124.558693486,284.549256035,233.355277654,42.4850247072,8.70895367356
 09/13  22:00:00,765.671430027,99.022439469,361.726403609,0.0,46.0930336215,124.558693486,303.085810913,257.369205351,28.3233498048,17.3932557572
 09/13  23:00:00,772.78487285,99.022439469,370.679372396,0.0,46.0930336215,124.558693486,292.173691429,269.305282484,14.1616749024,8.70673404237
 09/13  24:00:00,765.832770597,99.022439469,379.713692724,0.0,46.0930336215,113.312780494,301.631192379,278.572640584,5.66466996096,17.3938818337
 09/14  01:00:00,767.528488096,99.022439469,385.714103723,0.0,46.0930336215,113.312780494,309.257469787,286.200217241,5.66466996096,17.3925825847
 09/14  02:00:00,769.431416663,99.022439469,388.572771438,0.0,46.0930336215,113.312780494,306.500662723,292.129558978,5.66466996096,8.70643378409
 09/14  03:00:00,774.950112961,99.022439469,393.469493134,0.0,46.0930336215,113.312780494,321.189719607,298.131808616,5.66466996096,17.3932410297
 09/14  04:00:00,863.350759068,99.022439469,396.266332917,0.0,100.150657288,148.969399434,299.596217508,285.224802015,5.66466996096,8.70674553159
 09/14  05:00:00,863.62313076,100.725083676,394.39844704,0.0,100.150657288,149.894399434,405.044985352,373.489472303,14.1616749024,17.3938381467
 09/14  06:00:00,1090.55386223,104.630160494,392.810258466,0.0,176.471037341,302.612436532,302.514736951,265.484344074,28.3233498048,8.70704307268
 09/14  07:00:00,1201.4935767,110.309288871,392.40354065,0.0,243.2593065,310.10971186,303.764354228,234.970831106,42.4850247072,26.3084984142
 09/14  08:00:00,1239.82343899,112.222870669,382.474026302,0.0,243.2593065,310.10971186,291.175117727,208.09378964,56.6466996096,26.4346284774
 09/14  09:00:00,1256.47842787,113.508123422,355.668454552,0.0,243.2593065,302.612436532,261.373514,192.363045054,42.4850247072,26.5254442385
 09/14  10:00:00,1239.96784141,114.979359132,329.958388129,0.0,243.2593065,310.10971186,283.252840631,176.878865799,70.808374512,35.5656003202
 09/14  11:00:00,1221.20774671,116.660094203,318.532744381,0.0,243.2593065,310.10971186,282.246330368,166.914139274,70.808374512,44.5238165818
 09/14  12:00:00,1179.82706466,118.594275793,317.735273931,0.0,243.2593065,310.10971186,260.627994103,159.882114219,70.808374512,29.9375053721
 09/14  13:00:00,1212.32852745,120.742462325,314.360173457,0.0,243.2593065,302.612436532,251.005923321,153.221406029,56.6466996096,41.1378176827
 09/14  14:00:00,1212.66968348,122.971609595,310.828591161,0.0,243.2593065,302.612436532,221.102585012,143.066458956,42.4850247072,35.5511013489
 09/14  15:00:00,1207.06053724,126.477877905,304.341298977,0.0,243.2593065,302.612436532,213.85557648,121.720744273,56.6466996096,35.488132597
 09/14  16:00:00,1210.61088049,129.778405644,299.778873539,0.0,243.2593065,310.10971186,217.010996343,105.54760179,84.9700494144,26.4933451379
 09/14  17:00:00,1209.80246583,132.255325622,297.204447934,0.0,243.2593065,310.10971186,196.376747127,93.9107647176,84.9700494144,17.4959329953
 09/14  18:00:00,945.864184898,99.022439469,317.634384784,0.0,166.938926447,199.110933808,233.871479728,131.461546143,84.9700494144,17.4398841699
 09/14  19:00:00,993.920239849,99.022439469,342.39805755,0.0,166.938926447,191.61365848,245.423939619,171.338873921,56.6466996096,17.4383660892
 09/14  20:00:00,878.603093194,99.022439469,353.753966384,0.0,100.150657288,124.558693486,296.714539247,222.626717083,56.6466996096,17.4411225551
 09/14  21:00:00,849.408970175,99.022439469,361.975489086,0.0,100.150657288,124.558693486,292.212366472,239.28248631,42.4850247072,10.4448554548
 09/14  22:00:00,789.257348751,99.022439469,366.862547874,0.0,46.0930336215,124.558693486,305.923711792,261.942508012,28.3233498048,15.6578539755
 09/14  23:00:00,793.989208196,99.022439469,372.59660761,0.0,46.0930336215,124.558693486,303.791556449,272.236866954,14.1616749024,17.3930145927
 09/14  24:00:00,783.554651684,99.022439469,377.422159452,0.0,46.0930336215,113.312780494,294.430768031,280.059471695,5.66466996096,8.70662637551
 09/15  01:00:00,781.991825583,99.022439469,378.991410036,0.0,46.0930336215,113.312780494,309.256920651,286.198431986,5.66466996096,17.3938187042
 09/15  02:00:00,780.470612107,99.022439469,377.64110542,0.0,46.0930336215,113.312780494,305.104119457,290.732362854,5.66466996096,8.70708664233
 09/15  03:00:00,782.747161122,99.022439469,379.425574896,0.0,46.0930336215,113.312780494,319.039010794,295.979790518,5.66466996096,17.3945503148
 09/15  04:00:00,875.231827949,99.022439469,382.16870432,0.0,100.150657288,148.969399434,296.304569586,281.932467775,5.66466996096,8.70743185014
 09/15  05:00:00,881.324379965,101.181231591,386.428015993,0.0,100.150657288,149.894399434,398.626709594,367.069959538,14.1616749024,17.3950751543
 09/15  06:00:00,1105.60844492,105.529205254,384.147227356,0.0,176.471037341,302.612436532,296.240348792,259.209230637,28.3233498048,8.70776834987
 09/15  07:00:00,1210.89962919,111.300065353,381.584076771,0.0,243.2593065,310.10971186,295.090722223,226.294665661,42.4850247072,26.3110318552
 09/15  08:00:00,1220.29726618,113.231830281,352.999786134,0.0,243.2593065,310.10971186,281.70978005,198.631051396,56.6466996096,26.4320290447
 09/15  09:00:00,1228.55571133,114.473287194,332.574456859,0.0,243.2593065,302.612436532,252.18125273,183.1719614,42.4850247072,26.5242666233
 09/15  10:00:00,1223.23392557,115.866250504,320.334984325,0.0,243.2593065,310.10971186,280.893067015,169.3137989,70.808374512,40.7708936032
 09/15  11:00:00,1220.49829701,117.565431953,318.076297854,0.0,243.2593065,310.10971186,272.330775244,162.216021008,70.808374512,39.3063797243
 09/15  12:00:00,1184.76695669,119.768232943,313.862430678,0.0,243.2593065,310.10971186,260.616638381,154.371429018,70.808374512,35.4368348503
 09/15  13:00:00,1223.53227549,122.373672375,305.672870336,0.0,243.2593065,302.612436532,232.805656957,140.544839976,56.6466996096,35.6141173722
 09/15  14:00:00,1224.33605307,124.89849366,297.721861588,0.0,243.2593065,302.612436532,203.989341625,125.947215612,42.4850247072,35.5571013056
 09/15  15:00:00,1221.22419185,128.653789046,292.333715804,0.0,243.2593065,302.612436532,198.23552215,106.094985162,56.6466996096,35.4938373778
 09/15  16:00:00,1229.95019283,132.057233936,292.507089311,0.0,243.2593065,310.10971186,200.391480199,88.929819904,84.9700494144,26.4916108808
 09/15  17:00:00,1229.94004722,134.771713438,292.008472093,0.0,243.2593065,310.10971186,193.24090457,82.0359167422,84.9700494144,26.2349384139
 09/15  18:00:00,950.363949824,99.0292700216,316.113209021,0.0,166.938926447,199.110933808,221.052120217,127.353094862,84.9700494144,8.72897594119
 09/15  19:00:00,973.344010719,99.022439469,344.033983169,0.0,166.938926447,191.61365848,241.517690414,167.43005959,56.6466996096,17.4409312148
 09/15  20:00:00,855.467055074,99.022439469,358.720211292,0.0,100.150657288,124.558693486,293.785346874,219.698357012,56.6466996096,17.4402902524
 09/15  21:00:00,831.156949609,99.022439469,369.678430492,0.0,100.150657288,124.558693486,297.300032715,237.415043334,42.4850247072,17.3999646743
 09/15  22:00:00,777.668409001,99.022439469,375.924548544,0.0,46.0930336215,124.558693486,297.759342069,260.728406209,28.3233498048,8.70758605481
 09/15  23:00:00,787.005081037,99.022439469,382.502717333,0.0,46.0930336215,124.558693486,303.082579623,271.528074819,14.1616749024,17.3928299015
 09/15  24:00:00,781.262270961,99.022439469,387.887424003,0.0,46.0930336215,113.312780494,294.280291882,279.907691217,5.66466996096,8.70793070429
 09/16  01:00:00,782.121104226,99.022439469,389.484711798,0.0,46.0930336215,113.312780494,309.512860848,286.45452981,5.66466996096,17.393661077
 09/16  02:00:00,784.641323254,99.022439469,388.871131909,0.0,46.0930336215,113.312780494,306.294917627,291.925186589,5.66466996096,8.70506107705
 09/16  03:00:00,789.739851341,99.022439469,390.966996114,0.0,46.0930336215,113.312780494,320.751544334,297.692391342,5.66466996096,17.3944830305
 09/16  04:00:00,798.488011217,99.022439469,391.297545385,0.0,55.6251445156,113.312780494,306.049975555,291.679186209,5.66466996096,8.70611938548
 09/16  05:00:00,799.420909484,99.022439469,389.336242172,0.0,55.6251445156,113.312780494,327.09541507,295.538513484,14.1616749024,17.3952266831
 09/16  06:00:00,868.83064107,99.022439469,387.434794186,0.0,65.1572554096,176.889270242,275.094303388,238.064505248,28.3233498048,8.70644833441
 09/16  07:00:00,975.089657588,100.331931299,386.705220737,0.0,109.682768182,220.96816451,362.271938272,302.392586007,42.4850247072,17.3943275583
 09/16  08:00:00,962.57210993,100.598367242,365.194583569,0.0,109.682768182,220.96816451,329.963427399,255.837190823,56.6466996096,17.4795369655
 09/16  09:00:00,1035.34869072,102.462010704,331.813386808,0.0,131.945524568,266.955817592,286.622281574,217.816781479,42.4850247072,26.3204753872
 09/16  10:00:00,1051.5141383,102.79153274,321.34175183,0.0,131.945524568,274.45309292,288.952836524,191.713041896,70.808374512,26.4314201162
 09/16  11:00:00,1068.52714578,103.090885668,313.517454691,0.0,131.945524568,274.45309292,275.216909603,177.975032583,70.808374512,26.4335025081
 09/16  12:00:00,1037.19408501,103.560390624,310.178855927,0.0,131.945524568,274.45309292,263.751338417,166.518576931,70.808374512,26.4243869746
 09/16  13:00:00,1015.82469789,104.376976458,307.555170858,0.0,131.945524568,266.955817592,238.650739064,155.578144517,56.6466996096,26.4258949372
 09/16  14:00:00,1001.4953221,105.37471652,305.373445581,0.0,131.945524568,266.955817592,213.007935169,144.096440088,42.4850247072,26.4264703738
 09/16  15:00:00,903.153387619,99.022439469,312.022525733,0.0,109.682768182,212.545889182,182.506405332,99.4332540201,56.6466996096,26.4264517022
 09/16  16:00:00,908.686998966,99.0309974349,320.685864474,0.0,109.682768182,220.04316451,202.102341387,90.7054364212,84.9700494144,26.4268555513
 09/16  17:00:00,863.858886805,99.1003225139,321.017398598,0.0,109.682768182,220.04316451,200.394935374,89.1210916453,84.9700494144,26.3037943141
 09/16  18:00:00,834.250380583,99.1164762597,325.711431192,0.0,100.150657288,199.110933808,217.924292155,124.246407266,84.9700494144,8.70783547488
 09/16  19:00:00,843.498223261,99.0327806376,332.656428136,0.0,100.150657288,191.61365848,228.756580413,154.716541287,56.6466996096,17.3933395159
 09/16  20:00:00,741.951143597,99.022439469,338.82229007,0.0,55.6251445156,124.558693486,278.086486459,212.731579514,56.6466996096,8.70820733573
 09/16  21:00:00,750.504018784,99.022439469,344.026097281,0.0,55.6251445156,124.558693486,290.938563227,231.059518448,42.4850247072,17.3940200713
 09/16  22:00:00,748.010589914,99.022439469,347.232644222,0.0,46.0930336215,124.558693486,291.445709434,254.416460184,28.3233498048,8.70589944506
 09/16  23:00:00,754.279179057,99.022439469,353.766362521,0.0,46.0930336215,124.558693486,298.052667014,266.496269867,14.1616749024,17.394722245
 09/16  24:00:00,748.00236805,99.022439469,361.136904162,0.0,46.0930336215,113.312780494,290.74275327,276.371850849,5.66466996096,8.70623246018
 09/17  01:00:00,740.730006096,99.022439469,365.195099263,0.0,34.9616554283,113.312780494,307.195077155,284.134735654,5.66466996096,17.3956715401
 09/17  02:00:00,743.147364109,99.022439469,367.956785025,0.0,34.9616554283,113.312780494,304.632501025,290.261108372,5.66466996096,8.70672269268
 09/17  03:00:00,748.474416792,99.022439469,373.569079626,0.0,34.9616554283,113.312780494,319.94280214,296.884214342,5.66466996096,17.3939178365
 09/17  04:00:00,762.469183515,99.022439469,380.193516279,0.0,44.4937663224,113.312780494,305.312123498,290.940331334,5.66466996096,8.70712220331
 09/17  05:00:00,775.392178704,99.022439469,390.18545652,0.0,44.4937663224,113.312780494,327.089995573,295.533628831,14.1616749024,17.3946918403
 09/17  06:00:00,849.289331076,99.022439469,393.472881936,0.0,54.0258772165,176.889270242,276.510884004,238.23199393,28.3233498048,9.95554026915
 09/17  07:00:00,838.626462286,99.022439469,394.774553512,0.0,54.0258772165,184.38654557,284.006075694,225.374880059,42.4850247072,16.146170927
 09/17  08:00:00,891.292901941,99.022439469,370.515601184,0.0,65.1572554096,220.04316451,268.429368506,194.319813184,56.6466996096,17.4628557129
 09/17  09:00:00,860.07982956,99.022439469,347.629747266,0.0,65.1572554096,212.545889182,244.579942939,175.800345323,42.4850247072,26.2945729089
 09/17  10:00:00,868.058519986,99.022439469,339.93582618,0.0,65.1572554096,220.04316451,258.034737234,160.822464121,70.808374512,26.4038986011
 09/17  11:00:00,876.784698972,99.022439469,334.218406179,0.0,65.1572554096,220.04316451,249.824357165,152.612416031,70.808374512,26.4035666222
 09/17  12:00:00,875.133703393,99.022439469,332.052587716,0.0,65.1572554096,220.04316451,240.099526995,147.608114092,70.808374512,21.6830383917
 09/17  13:00:00,851.407209813,99.022439469,333.200393331,0.0,65.1572554096,212.545889182,223.567796843,144.589892772,56.6466996096,22.3312044606
 09/17  14:00:00,854.079251276,99.0268174841,333.551930006,0.0,65.1572554096,212.545889182,208.662984267,139.770087221,42.4850247072,26.4078723397
 09/17  15:00:00,861.859046391,99.0281636092,332.621058304,0.0,65.1572554096,212.545889182,210.061645041,127.00741319,56.6466996096,26.4075322406
 09/17  16:00:00,843.416076786,99.022439469,332.224047735,0.0,65.1572554096,220.04316451,229.447914949,118.070548119,84.9700494144,26.4073174155
 09/17  17:00:00,802.565926395,99.0285080149,332.425472642,0.0,54.0258772165,184.38654557,235.793850073,124.525310769,84.9700494144,26.29848989
 09/17  18:00:00,788.27526585,99.0317821016,336.905568931,0.0,44.4937663224,163.454314868,254.879091336,161.201712519,84.9700494144,8.70732940264
 09/17  19:00:00,797.052079672,99.022439469,340.636515894,0.0,44.4937663224,155.95703954,268.989554268,194.947665257,56.6466996096,17.3951894016
 09/17  20:00:00,781.174933756,99.022439469,350.981022136,0.0,44.4937663224,124.558693486,322.312025616,248.271514226,56.6466996096,17.3938117805
 09/17  21:00:00,797.149052514,99.022439469,364.236465967,0.0,44.4937663224,124.558693486,316.504060942,265.311977201,42.4850247072,8.70705903323
 09/17  22:00:00,804.363226666,99.022439469,373.475262231,0.0,34.9616554283,124.558693486,333.307122802,287.589207187,28.3233498048,17.3945658093
 09/17  23:00:00,817.478038204,99.022439469,382.275432512,0.0,34.9616554283,124.558693486,321.471221391,298.602091246,14.1616749024,8.70745524303
 09/17  24:00:00,805.502368781,99.022439469,383.027560305,0.0,34.9616554283,113.312780494,330.507921347,307.447901113,5.66466996096,17.3953502731
 09/18  01:00:00,813.374404412,99.022439469,379.810632295,0.0,46.0930336215,113.312780494,327.718326979,313.345674426,5.66466996096,8.70798259232
 09/18  02:00:00,813.695864087,99.022439469,377.608172268,0.0,46.0930336215,113.312780494,341.43910765,318.380644415,5.66466996096,17.393793274
 09/18  03:00:00,814.260049882,99.022439469,375.28115364,0.0,46.0930336215,113.312780494,338.568875548,324.195726719,5.66466996096,8.70847886821
 09/18  04:00:00,900.844454733,99.022439469,372.391577272,0.0,100.150657288,148.969399434,331.11344133,308.052644972,5.66466996096,17.3961263966
 09/18  05:00:00,900.435772839,99.0982484131,369.065271981,0.0,100.150657288,149.894399434,538.650284648,515.782352591,14.1616749024,8.70625715457
 09/18  06:00:00,1125.26580721,99.6801161811,365.635979775,0.0,176.471037341,302.612436532,381.948970842,336.229019202,28.3233498048,17.396601835
 09/18  07:00:00,1232.68337772,101.26422106,363.274648994,0.0,243.2593065,310.10971186,348.929829313,288.895335047,42.4850247072,17.5494695596
 09/18  08:00:00,1277.97970041,102.13921184,364.242719221,0.0,243.2593065,310.10971186,342.298730145,253.476708853,56.6466996096,32.1753216825
 09/18  09:00:00,1317.2067726,102.739800743,367.590431278,0.0,243.2593065,302.612436532,306.836164052,234.736543189,42.4850247072,29.6145961553
 09/18  10:00:00,1309.61494309,103.467599407,346.295252252,0.0,243.2593065,310.10971186,322.719119446,216.34403612,70.808374512,35.5667088138
 09/18  11:00:00,1305.98111262,104.660778279,336.621934858,0.0,243.2593065,310.10971186,320.479042341,205.124133346,70.808374512,44.546534483
