Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  12:00:00,1255.04997698,106.122187247,323.209561211,0.0,243.2593065,310.10971186,290.160342462,192.7504361,70.808374512,26.6015318506
 09/18  13:00:00,1267.65730274,108.071521198,311.087813774,0.0,243.2593065,302.612436532,281.502090832,180.318703038,56.6466996096,44.536688185
 09/18  14:00:00,1268.96889258,110.286474984,308.044627759,0.0,243.2593065,302.612436532,246.916538244,168.87649598,42.4850247072,35.5550175575
 09/18  15:00:00,1272.87157597,113.810097761,304.296121714,0.0,243.2593065,302.612436532,242.785984662,150.646610787,56.6466996096,35.4926742654
 09/18  16:00:00,1281.9316079,117.465047902,300.449501052,0.0,243.2593065,310.10971186,247.156827062,135.684657887,84.9700494144,26.5021197602
 09/18  17:00:00,1289.594036,120.759927745,296.854031405,0.0,243.2593065,310.10971186,231.009579074,128.542418863,84.9700494144,17.497110796
 09/18  18:00:00,1033.29019336,99.0233873408,326.552785092,0.0,166.938926447,199.110933808,247.815167721,145.402666222,84.9700494144,17.4424520848
 09/18  19:00:00,1052.14816057,99.022439469,346.284457243,0.0,166.938926447,191.61365848,258.142210601,184.054255357,56.6466996096,17.4412556344
 09/18  20:00:00,937.225548518,99.022439469,363.964702753,0.0,100.150657288,124.558693486,316.770353599,242.681292036,56.6466996096,17.4423619525
 09/18  21:00:00,908.490782687,99.022439469,376.807770977,0.0,100.150657288,124.558693486,310.308463421,259.113370944,42.4850247072,8.71006777007
 09/18  22:00:00,841.609174517,99.022439469,377.32721093,0.0,46.0930336215,124.558693486,328.480741961,282.761774481,28.3233498048,17.3956176753
 09/18  23:00:00,835.88428381,99.022439469,373.837440967,0.0,46.0930336215,124.558693486,325.206316766,293.650226965,14.1616749024,17.3944148978
 09/18  24:00:00,818.20294164,99.022439469,371.458523552,0.0,46.0930336215,113.312780494,316.757705681,302.385640627,5.66466996096,8.70739509311
 09/19  01:00:00,812.164847691,99.022439469,370.174857863,0.0,46.0930336215,113.312780494,331.829348075,308.769164684,5.66466996096,17.3955134299
 09/19  02:00:00,808.47699048,99.022439469,370.285591596,0.0,46.0930336215,113.312780494,328.21975837,313.847072614,5.66466996096,8.70801579505
 09/19  03:00:00,806.284347795,99.022439469,370.270990717,0.0,46.0930336215,113.312780494,342.382814672,319.324282149,5.66466996096,17.3938625622
 09/19  04:00:00,892.819116872,99.022439469,369.825169954,0.0,100.150657288,148.969399434,319.100958439,304.727774138,5.66466996096,8.7085143398
 09/19  05:00:00,890.381568026,99.4576200723,368.829680916,0.0,100.150657288,149.894399434,463.691232685,432.132602875,14.1616749024,17.3969549068
 09/19  06:00:00,1112.98578693,102.199523826,367.823914851,0.0,176.471037341,302.612436532,343.943683466,306.914410966,28.3233498048,8.70592269565
 09/19  07:00:00,1216.961579,104.79886354,368.310274216,0.0,243.2593065,310.10971186,334.586850635,265.789675589,42.4850247072,26.3121503388
 09/19  08:00:00,1268.0104482,106.524295802,368.346220871,0.0,243.2593065,310.10971186,314.045103624,230.959559736,56.6466996096,26.4388442775
 09/19  09:00:00,1294.14258486,108.004227463,342.982136057,0.0,243.2593065,302.612436532,282.987986951,207.028667486,42.4850247072,33.4742947579
 09/19  10:00:00,1274.28221099,109.890687286,312.620989527,0.0,243.2593065,310.10971186,292.790145281,184.523145938,70.808374512,37.4586248311
 09/19  11:00:00,1253.84706508,111.906106144,306.535955864,0.0,243.2593065,310.10971186,276.882655728,170.449224371,70.808374512,35.6250568449
 09/19  12:00:00,1217.03910113,113.91371613,308.025151864,0.0,243.2593065,310.10971186,268.800962458,162.542172646,70.808374512,35.4504153002
 09/19  13:00:00,1254.38370964,115.770847189,307.65982807,0.0,243.2593065,302.612436532,250.246342291,157.968894844,56.6466996096,35.6307478372
 09/19  14:00:00,1246.97211977,117.936053511,305.189134085,0.0,243.2593065,302.612436532,226.859206976,148.800068273,42.4850247072,35.5741139961
 09/19  15:00:00,1228.20078498,121.185839036,302.531630905,0.0,243.2593065,302.612436532,221.121458039,128.964349521,56.6466996096,35.5104089083
 09/19  16:00:00,1230.26308264,124.197359223,300.585732119,0.0,243.2593065,310.10971186,235.237817178,114.944217003,84.9700494144,35.3235507609
 09/19  17:00:00,1234.64568542,126.806458178,296.303644369,0.0,243.2593065,310.10971186,209.598639574,107.129551919,84.9700494144,17.4990382402
 09/19  18:00:00,975.269660057,99.022439469,324.218701077,0.0,166.938926447,199.110933808,239.570113055,137.158037636,84.9700494144,17.4420260043
 09/19  19:00:00,989.940342349,99.022439469,340.737158295,0.0,166.938926447,191.61365848,247.215566133,173.127168911,56.6466996096,17.441697613
 09/19  20:00:00,871.288259379,99.022439469,354.819316098,0.0,100.150657288,124.558693486,293.486557129,228.110665995,56.6466996096,8.72919152463
 09/19  21:00:00,846.19306574,99.022439469,366.543098684,0.0,100.150657288,124.558693486,306.020326856,246.134183751,42.4850247072,17.401118398
 09/19  22:00:00,790.28017607,99.022439469,374.202959,0.0,46.0930336215,124.558693486,315.09035646,269.372040194,28.3233498048,17.3949664611
 09/19  23:00:00,798.772991338,99.022439469,381.538854441,0.0,46.0930336215,124.558693486,302.852604987,279.983242163,14.1616749024,8.70768792112
 09/19  24:00:00,792.058861629,99.022439469,387.930364727,0.0,46.0930336215,113.312780494,311.914324648,288.853758244,5.66466996096,17.3958964432
 09/20  01:00:00,793.656281041,99.022439469,390.751832194,0.0,46.0930336215,113.312780494,309.649784488,295.276817377,5.66466996096,8.70829715041
 09/20  02:00:00,794.914073744,99.022439469,390.21546303,0.0,46.0930336215,113.312780494,323.733863189,300.674696578,5.66466996096,17.3944966505
 09/20  03:00:00,793.83575794,99.022439469,389.065642236,0.0,46.0930336215,113.312780494,320.612662681,306.239120793,5.66466996096,8.70887192749
 09/20  04:00:00,880.373405302,99.022439469,387.877369644,0.0,100.150657288,148.969399434,315.135205803,292.073554934,5.66466996096,17.3969809076
 09/20  05:00:00,882.653046891,100.400768519,386.01451007,0.0,100.150657288,149.894399434,420.16687381,397.298491676,14.1616749024,8.70670723235
 09/20  06:00:00,1109.60434792,103.766102307,384.252844911,0.0,176.471037341,302.612436532,327.897263569,282.176305279,28.3233498048,17.3976084861
 09/20  07:00:00,1219.370897,108.36212436,383.704633862,0.0,243.2593065,310.10971186,304.548349877,244.512093953,42.4850247072,17.5512312177
 09/20  08:00:00,1235.83095115,110.567085193,364.969703571,0.0,243.2593065,310.10971186,304.184954891,212.29269589,56.6466996096,35.2455593909
 09/20  09:00:00,1225.08352603,112.135004617,329.957681799,0.0,243.2593065,302.612436532,257.654342853,188.628508436,42.4850247072,26.5408097097
 09/20  10:00:00,1224.26498409,113.739296596,317.848909729,0.0,243.2593065,310.10971186,276.226064176,169.844672169,70.808374512,35.5730174954
 09/20  11:00:00,1224.0273088,115.490942864,315.855760239,0.0,243.2593065,310.10971186,276.958401712,161.603201475,70.808374512,44.5468257257
 09/20  12:00:00,1201.61745866,117.38458276,311.978312825,0.0,243.2593065,310.10971186,251.645543834,154.244313999,70.808374512,26.5928553227
 09/20  13:00:00,1252.83118577,119.418340942,304.168237872,0.0,243.2593065,302.612436532,246.096687603,144.914974395,56.6466996096,44.5350135983
 09/20  14:00:00,1253.88136727,121.728458216,297.069535753,0.0,243.2593065,302.612436532,210.124703551,132.076447305,42.4850247072,35.5632315391
 09/20  15:00:00,1241.38068807,125.164446335,291.203498149,0.0,243.2593065,302.612436532,204.968518971,112.820977138,56.6466996096,35.5008422232
 09/20  16:00:00,1253.26598262,128.103763171,288.658499917,0.0,243.2593065,310.10971186,213.221039978,101.748658043,84.9700494144,26.5023325202
 09/20  17:00:00,1271.91060452,130.488046713,285.286698282,0.0,243.2593065,310.10971186,206.700535686,95.4924868933,84.9700494144,26.2379993781
 09/20  18:00:00,1001.27394094,99.0280834743,307.271862946,0.0,166.938926447,199.110933808,223.442259781,129.740052394,84.9700494144,8.73215797331
 09/20  19:00:00,1018.62506876,99.022439469,329.040055314,0.0,166.938926447,191.61365848,239.017442838,164.927909986,56.6466996096,17.4428332421
 09/20  20:00:00,893.068977222,99.022439469,335.676164176,0.0,100.150657288,124.558693486,291.724774801,217.635650162,56.6466996096,17.4424250292
 09/20  21:00:00,860.709780981,99.022439469,343.751564945,0.0,100.150657288,124.558693486,294.576288526,234.689290519,42.4850247072,17.4019733007
 09/20  22:00:00,798.818985789,99.022439469,348.372546761,0.0,46.0930336215,124.558693486,294.225506453,257.193493714,28.3233498048,8.70866293436
 09/20  23:00:00,801.959464631,99.022439469,353.190363858,0.0,46.0930336215,124.558693486,299.330962144,267.774172113,14.1616749024,17.3951151281
 09/20  24:00:00,790.931207439,99.022439469,357.004798693,0.0,46.0930336215,113.312780494,290.297957741,275.927171782,5.66466996096,8.70611599711
 09/21  01:00:00,787.420455845,99.022439469,357.050394714,0.0,46.0930336215,113.312780494,304.418348083,281.357348574,5.66466996096,17.396329548
 09/21  02:00:00,784.382987746,99.022439469,356.327329545,0.0,46.0930336215,113.312780494,300.254817639,285.882984286,5.66466996096,8.70716339275
 09/21  03:00:00,784.790669507,99.022439469,358.18944962,0.0,46.0930336215,113.312780494,314.16587676,291.105316858,5.66466996096,17.3958899417
 09/21  04:00:00,873.08114091,99.022439469,360.710902003,0.0,100.150657288,148.969399434,291.504207869,277.131845365,5.66466996096,8.70769254306
 09/21  05:00:00,876.987836993,101.297119738,363.765741314,0.0,100.150657288,149.894399434,401.67373576,370.115440612,14.1616749024,17.3966202458
 09/21  06:00:00,1099.61737267,105.527467095,360.348019378,0.0,176.471037341,302.612436532,296.367276874,258.135239372,28.3233498048,9.90868769785
 09/21  07:00:00,1203.82317299,110.745561058,357.345999153,0.0,243.2593065,310.10971186,290.675314284,223.083299295,42.4850247072,25.1069902818
 09/21  08:00:00,1224.73074458,112.865300628,333.218664941,0.0,243.2593065,310.10971186,276.950165254,193.862371847,56.6466996096,26.4410937972
 09/21  09:00:00,1247.71938347,114.226402158,316.171252352,0.0,243.2593065,302.612436532,254.90723251,177.046961439,42.4850247072,35.3752463632
 09/21  10:00:00,1257.50609256,115.955441691,307.017266251,0.0,243.2593065,310.10971186,265.298092153,158.920186776,70.808374512,35.5695308649
 09/21  11:00:00,1264.42920133,117.908513293,300.624594207,0.0,243.2593065,310.10971186,250.451282255,144.003363021,70.808374512,35.6395447224
 09/21  12:00:00,1233.60893111,120.148131632,293.858228823,0.0,243.2593065,310.10971186,239.002495626,132.731046336,70.808374512,35.463074778
 09/21  13:00:00,1271.32566922,122.636069188,286.598760542,0.0,243.2593065,302.612436532,219.701487457,124.308560703,56.6466996096,38.7462271443
 09/21  14:00:00,1275.53373125,125.449882849,283.104902532,0.0,243.2593065,302.612436532,196.390967186,112.548609719,42.4850247072,41.3573327603
 09/21  15:00:00,1281.84153161,129.558853539,283.878959001,0.0,243.2593065,302.612436532,174.555183831,82.4138735663,56.6466996096,35.4946106549
 09/21  16:00:00,1290.49500645,133.195872193,284.664717736,0.0,243.2593065,310.10971186,183.989313188,72.5131627074,84.9700494144,26.5061010663
 09/21  17:00:00,1293.22720371,136.492956625,285.415398985,0.0,243.2593065,310.10971186,172.945584013,70.4781632318,84.9700494144,17.4973713666
 09/21  18:00:00,1003.69273904,99.0594275684,296.805544247,0.0,166.938926447,199.110933808,214.971250068,112.55607185,84.9700494144,17.4451288039
 09/21  19:00:00,1036.65062724,99.0286647554,325.717789021,0.0,166.938926447,191.61365848,231.415607807,157.327539785,56.6466996096,17.4413684127
 09/21  20:00:00,913.79316622,99.022439469,335.116896993,0.0,100.150657288,124.558693486,284.413139455,210.322449416,56.6466996096,17.4439904287
 09/21  21:00:00,877.934576073,99.022439469,341.676875477,0.0,100.150657288,124.558693486,278.489193488,227.294019492,42.4850247072,8.71014928841
 09/21  22:00:00,816.086826006,99.022439469,345.132381279,0.0,46.0930336215,124.558693486,295.635564859,249.91639567,28.3233498048,17.3958193846
 09/21  23:00:00,817.583409245,99.022439469,348.252953687,0.0,46.0930336215,124.558693486,283.599583033,260.729756721,14.1616749024,8.70815140958
 09/21  24:00:00,803.462981725,99.022439469,350.61155151,0.0,46.0930336215,113.312780494,291.41421325,268.352549957,5.66466996096,17.3969933318
 09/22  01:00:00,798.502456704,99.022439469,349.980263064,0.0,46.0930336215,113.312780494,297.11975673,274.05900387,5.66466996096,17.3960828993
 09/22  02:00:00,792.997511545,99.022439469,347.88205612,0.0,46.0930336215,113.312780494,292.740388068,278.367364916,5.66466996096,8.70835319071
 09/22  03:00:00,791.48267083,99.022439469,348.907656508,0.0,46.0930336215,113.312780494,306.383297921,283.321283095,5.66466996096,17.3973448651
 09/22  04:00:00,879.493669361,99.022439469,351.369511606,0.0,100.150657288,148.969399434,284.153116275,269.779480435,5.66466996096,8.70896587914
 09/22  05:00:00,881.755064076,102.121733151,353.040413507,0.0,100.150657288,149.894399434,378.654339422,347.094674051,14.1616749024,17.397990469
 09/22  06:00:00,1103.28848321,107.094447378,346.692460598,0.0,176.471037341,302.612436532,278.737263955,241.705989844,28.3233498048,8.70792430701
 09/22  07:00:00,1204.18995367,113.1089783,340.861165199,0.0,243.2593065,310.10971186,283.356191767,214.555785814,42.4850247072,26.3153812456
 09/22  08:00:00,1226.98309191,115.096928178,320.028305358,0.0,243.2593065,310.10971186,269.496720224,186.40683666,56.6466996096,26.4431839543
 09/22  09:00:00,1254.74950944,116.353522934,308.088867576,0.0,243.2593065,302.612436532,248.495412362,170.638519426,42.4850247072,35.3718682287
 09/22  10:00:00,1260.16107746,117.950203448,303.816649793,0.0,243.2593065,310.10971186,262.785967351,156.411751165,70.808374512,35.5658416744
 09/22  11:00:00,1253.81560513,119.948300512,302.149356729,0.0,243.2593065,310.10971186,253.092707513,146.649090874,70.808374512,35.635242127
 09/22  12:00:00,1217.25272306,122.445618797,298.327676419,0.0,243.2593065,310.10971186,241.703181227,135.435044962,70.808374512,35.4597617531
 09/22  13:00:00,1245.28198767,125.060139269,290.459423067,0.0,243.2593065,302.612436532,213.039958793,120.750914822,56.6466996096,35.6423443617
 09/22  14:00:00,1238.14721578,127.443177665,289.61278849,0.0,243.2593065,302.612436532,186.249976346,104.246578343,42.4850247072,39.518373295
 09/22  15:00:00,1228.2704583,129.937695163,292.31554575,0.0,243.2593065,302.612436532,173.571263603,85.3318697798,56.6466996096,31.592694214
 09/22  16:00:00,1228.26200858,130.963177784,293.978116093,0.0,243.2593065,310.10971186,208.426194541,88.1226578381,84.9700494144,35.3334872886
 09/22  17:00:00,1229.98423581,130.84651016,293.98256676,0.0,243.2593065,310.10971186,198.00570958,95.5357194021,84.9700494144,17.4999407637
 09/22  18:00:00,943.508288619,99.022439469,312.688139241,0.0,166.938926447,199.110933808,257.954589152,155.543208386,84.9700494144,17.4413313515
 09/22  19:00:00,969.986121267,99.022439469,345.147006119,0.0,166.938926447,191.61365848,259.207090171,185.115955263,56.6466996096,17.444435298
 09/22  20:00:00,849.639905546,99.022439469,362.242338195,0.0,100.150657288,124.558693486,302.733295788,228.644110551,56.6466996096,17.4424856276
 09/22  21:00:00,820.934296491,99.022439469,373.417082026,0.0,100.150657288,124.558693486,294.226541342,243.029331859,42.4850247072,8.71218477557
 09/22  22:00:00,764.143774815,99.022439469,379.721382831,0.0,46.0930336215,124.558693486,310.292191642,264.5718751,28.3233498048,17.3969667371
 09/22  23:00:00,772.968777049,99.022439469,385.462304845,0.0,46.0930336215,124.558693486,296.979463392,274.110355212,14.1616749024,8.70743327693
 09/22  24:00:00,764.988143697,99.022439469,389.936105726,0.0,46.0930336215,113.312780494,304.395463575,281.335191797,5.66466996096,17.3956018167
 09/23  01:00:00,765.655349973,99.022439469,390.929456414,0.0,46.0930336215,113.312780494,301.543359274,287.170605867,5.66466996096,8.70808344586
 09/23  02:00:00,766.179109498,99.022439469,389.394573229,0.0,46.0930336215,113.312780494,314.940173941,291.878522333,5.66466996096,17.3969816469
 09/23  03:00:00,769.967510005,99.022439469,390.58442248,0.0,46.0930336215,113.312780494,319.919489063,296.858756715,5.66466996096,17.3960623878
 09/23  04:00:00,781.376923003,99.022439469,393.275115187,0.0,55.6251445156,113.312780494,304.258901439,289.885926713,5.66466996096,8.70830476468
 09/23  05:00:00,787.202968773,99.022439469,396.172134473,0.0,55.6251445156,113.312780494,325.039432183,293.480475611,14.1616749024,17.3972816693
 09/23  06:00:00,857.803400707,99.022439469,394.486365264,0.0,65.1572554096,176.889270242,272.406661263,235.374373032,28.3233498048,8.7089384256
 09/23  07:00:00,963.007892332,100.285219661,394.018338328,0.0,109.682768182,220.96816451,371.654046829,311.770639404,42.4850247072,17.3983827181
 09/23  08:00:00,949.721664242,100.34624077,375.361737918,0.0,109.682768182,220.96816451,352.765523304,278.638079475,56.6466996096,17.4807442191
 09/23  09:00:00,1036.32421736,102.293217824,357.705667995,0.0,131.945524568,266.955817592,298.773942767,238.728602774,42.4850247072,17.5603152862
 09/23  10:00:00,1032.36631596,102.690112497,341.72231699,0.0,131.945524568,274.45309292,316.290396644,210.234985087,70.808374512,35.2470370451
 09/23  11:00:00,1033.30852891,102.909844355,332.924825371,0.0,131.945524568,274.45309292,294.036802863,196.788006294,70.808374512,26.4404220573
 09/23  12:00:00,1000.38329749,103.155125346,328.345497977,0.0,131.945524568,274.45309292,281.826533103,184.584020646,70.808374512,26.4341379449
 09/23  13:00:00,981.224529996,103.671591101,325.341941199,0.0,131.945524568,266.955817592,255.262734306,172.181666563,56.6466996096,26.4343681334
 09/23  14:00:00,977.348576286,103.883410607,324.725616541,0.0,131.945524568,266.955817592,235.124099546,166.203297342,42.4850247072,26.4357774964
 09/23  15:00:00,903.110321132,99.022439469,333.290760033,0.0,109.682768182,212.545889182,208.644430253,125.56146085,56.6466996096,26.4362697934
 09/23  16:00:00,914.306373972,99.022439469,337.248132076,0.0,109.682768182,220.04316451,235.564661882,124.15972383,84.9700494144,26.434888638
 09/23  17:00:00,873.163233497,99.022439469,338.440315753,0.0,109.682768182,220.04316451,234.565127294,123.286030566,84.9700494144,26.3090473141
 09/23  18:00:00,837.349047305,99.022439469,341.544231935,0.0,100.150657288,199.110933808,269.246942593,175.569224095,84.9700494144,8.70766908405
 09/23  19:00:00,852.287335162,99.022439469,336.106464881,0.0,100.150657288,191.61365848,260.921126267,186.878472451,56.6466996096,17.3959542064
 09/23  20:00:00,749.103697114,99.022439469,335.695900077,0.0,55.6251445156,124.558693486,295.765438482,230.410488958,56.6466996096,8.70824991392
 09/23  21:00:00,754.492057372,99.022439469,341.446202025,0.0,55.6251445156,124.558693486,305.216997701,245.334814644,42.4850247072,17.3971583496
 09/23  22:00:00,748.538190254,99.022439469,345.53274548,0.0,46.0930336215,124.558693486,313.380580631,267.661041954,28.3233498048,17.3961888723
 09/23  23:00:00,750.725342832,99.022439469,351.65688891,0.0,46.0930336215,124.558693486,301.878208806,279.008167016,14.1616749024,8.70836688789
 09/23  24:00:00,740.590925786,99.022439469,361.005398706,0.0,46.0930336215,113.312780494,310.914315751,287.852231096,5.66466996096,17.3974146942
 09/24  01:00:00,730.356680388,99.022439469,368.089355087,0.0,34.9616554283,113.312780494,310.05166024,295.677841086,5.66466996096,8.70914919314
 09/24  02:00:00,733.203634968,99.022439469,373.950550677,0.0,34.9616554283,113.312780494,324.749581815,301.688572739,5.66466996096,17.3963391149
 09/24  03:00:00,738.753296539,99.022439469,382.130469004,0.0,34.9616554283,113.312780494,321.498723974,307.124155944,5.66466996096,8.70989806925
 09/24  04:00:00,758.012997412,99.022439469,391.984597576,0.0,44.4937663224,113.312780494,324.014145757,300.951810383,5.66466996096,17.3976654126
 09/24  05:00:00,768.948047221,99.022439469,403.88270283,0.0,44.4937663224,113.312780494,328.588571342,305.719071471,14.1616749024,8.70782496819
 09/24  06:00:00,842.60235436,99.022439469,404.940078046,0.0,54.0258772165,176.889270242,294.589514018,248.869841312,28.3233498048,17.3963229017
 09/24  07:00:00,834.293032324,99.022439469,404.783423791,0.0,54.0258772165,184.38654557,295.812866026,244.619393542,42.4850247072,8.70844777702
 09/24  08:00:00,903.085497555,99.022439469,392.760139925,0.0,65.1572554096,220.04316451,301.053160443,226.933835362,56.6466996096,17.4726254711
 09/24  09:00:00,886.503657887,99.022439469,382.913610107,0.0,65.1572554096,212.545889182,284.652805564,215.86092685,42.4850247072,26.3068540064
 09/24  10:00:00,876.902314336,99.022439469,364.474838651,0.0,65.1572554096,220.04316451,293.880422728,196.659896081,70.808374512,26.4121521352
 09/24  11:00:00,866.485425353,99.022439469,351.989028562,0.0,65.1572554096,220.04316451,278.662641531,181.441655172,70.808374512,26.4126118471
 09/24  12:00:00,862.878942378,99.022439469,349.103909423,0.0,65.1572554096,220.04316451,268.911177625,171.689734501,70.808374512,26.4130686126
 09/24  13:00:00,851.211371577,99.022439469,344.898032558,0.0,65.1572554096,212.545889182,256.042723806,172.982500321,56.6466996096,26.4135238753
 09/24  14:00:00,845.829519971,99.022439469,339.23116989,0.0,65.1572554096,212.545889182,238.718026792,169.81902435,42.4850247072,26.4139777355
 09/24  15:00:00,843.681482939,99.022439469,336.99983694,0.0,65.1572554096,212.545889182,251.568368696,168.507238883,56.6466996096,26.4144302041
 09/24  16:00:00,818.874592417,99.022439469,337.145720769,0.0,65.1572554096,220.04316451,279.733845056,168.348693881,84.9700494144,26.4151017604
 09/24  17:00:00,777.193166578,99.022439469,338.679998152,0.0,54.0258772165,184.38654557,294.002798397,182.728263384,84.9700494144,26.3044855987
 09/24  18:00:00,749.99472366,99.022439469,345.913046481,0.0,44.4937663224,163.454314868,318.786806406,225.106940635,84.9700494144,8.70981635652
 09/24  19:00:00,765.472635221,99.022439469,353.493283693,0.0,44.4937663224,155.95703954,306.420807202,232.376606864,56.6466996096,17.3975007288
 09/24  20:00:00,730.644991017,99.022439469,349.380631282,0.0,44.4937663224,124.558693486,328.224934,262.870489024,56.6466996096,8.70774536586
 09/24  21:00:00,736.990157257,99.022439469,355.577892286,0.0,44.4937663224,124.558693486,336.34663236,276.46555892,42.4850247072,17.3960487324
 09/24  22:00:00,738.44692078,99.022439469,368.121986883,0.0,34.9616554283,124.558693486,335.328736472,298.297029047,28.3233498048,8.70835762082
 09/24  23:00:00,747.686515563,99.022439469,377.290276139,0.0,34.9616554283,124.558693486,340.320708238,308.761600277,14.1616749024,17.3974330592
 09/24  24:00:00,738.238169604,99.022439469,380.632810011,0.0,34.9616554283,113.312780494,338.188646338,315.127440662,5.66466996096,17.3965357149
 09/25  01:00:00,749.986295476,99.022439469,381.284824353,0.0,46.0930336215,113.312780494,332.662925025,318.289550082,5.66466996096,8.70870498145
 09/25  02:00:00,751.798280756,99.022439469,383.390052908,0.0,46.0930336215,113.312780494,345.082242168,322.01931868,5.66466996096,17.3982535269
 09/25  03:00:00,754.05198308,99.022439469,386.066318454,0.0,46.0930336215,113.312780494,341.415322031,327.041168741,5.66466996096,8.70948332838
 09/25  04:00:00,846.538963184,99.022439469,388.418352484,0.0,100.150657288,148.969399434,331.151208447,308.088088779,5.66466996096,17.3984497069
 09/25  05:00:00,852.242951478,99.022439469,393.271720193,0.0,100.150657288,149.894399434,589.14664644,566.277266783,14.1616749024,8.70770475514
 09/25  06:00:00,1081.07521451,99.3350413171,393.007176067,0.0,176.471037341,302.612436532,392.281000112,346.558200861,28.3233498048,17.3994494463
 09/25  07:00:00,1189.2581736,100.248702578,392.41626806,0.0,243.2593065,310.10971186,359.930697981,299.890905621,42.4850247072,17.5547676524
 09/25  08:00:00,1214.48521507,101.019448585,374.622540231,0.0,243.2593065,310.10971186,361.155231891,269.253368961,56.6466996096,35.2551633209
 09/25  09:00:00,1238.28808418,101.863187503,363.635776221,0.0,243.2593065,302.612436532,307.679713287,238.644594185,42.4850247072,26.5500943947
 09/25  10:00:00,1229.14578201,102.660733066,344.837995181,0.0,243.2593065,310.10971186,317.907594931,211.510957112,70.808374512,35.5882633072
 09/25  11:00:00,1220.91703503,103.775283955,333.645435845,0.0,243.2593065,310.10971186,307.744960891,192.378110801,70.808374512,44.5584755788
 09/25  12:00:00,1177.755705,104.32325765,331.463120633,0.0,243.2593065,310.10971186,301.825793782,195.560951009,70.808374512,35.4564682607
 09/25  13:00:00,1211.56239539,105.608839664,330.629457268,0.0,243.2593065,302.612436532,287.127376128,194.841230241,56.6466996096,35.639446277
 09/25  14:00:00,1215.6207515,106.956741388,333.464262382,0.0,243.2593065,302.612436532,274.360834613,196.291999844,42.4850247072,35.5838100616
 09/25  15:00:00,1227.66404635,107.995753256,345.267658916,0.0,243.2593065,302.612436532,293.338404698,201.170483138,56.6466996096,35.5212219496
 09/25  16:00:00,1250.58873018,108.842185561,361.990527339,0.0,243.2593065,310.10971186,326.463205624,206.159362481,84.9700494144,35.3337937279
 09/25  17:00:00,1258.23248333,109.568663832,369.745313403,0.0,243.2593065,310.10971186,315.600158566,213.127798398,84.9700494144,17.5023107534
 09/25  18:00:00,1010.49928278,99.022439469,399.863263568,0.0,166.938926447,199.110933808,336.752363217,234.337326775,84.9700494144,17.4449870271
 09/25  19:00:00,1025.14586142,99.022439469,406.930614537,0.0,166.938926447,191.61365848,318.78971385,244.699892295,56.6466996096,17.4431219448
 09/25  20:00:00,886.594534721,99.022439469,403.493795439,0.0,100.150657288,124.558693486,356.63777021,288.153316977,56.6466996096,11.8377536232
 09/25  21:00:00,841.07248708,99.022439469,398.649998699,0.0,100.150657288,124.558693486,355.743021847,298.955981328,42.4850247072,14.3020158117
 09/25  22:00:00,768.979597398,99.022439469,394.685858312,0.0,46.0930336215,124.558693486,365.387674842,319.665888684,28.3233498048,17.3984363526
 09/25  23:00:00,767.589254152,99.022439469,391.484962037,0.0,46.0930336215,124.558693486,350.832323133,327.961081188,14.1616749024,8.70956704264
 09/25  24:00:00,754.165474689,99.022439469,389.08172632,0.0,46.0930336215,113.312780494,356.561215015,333.497941554,5.66466996096,17.3986034995
 09/26  01:00:00,753.379654876,99.022439469,387.683688854,0.0,46.0930336215,113.312780494,352.066099009,337.693713392,5.66466996096,8.70771565646
 09/26  02:00:00,754.686874546,99.022439469,387.249046277,0.0,46.0930336215,113.312780494,364.074881324,341.011278044,5.66466996096,17.3989333188
 09/26  03:00:00,757.384212762,99.022439469,386.289161122,0.0,46.0930336215,113.312780494,359.808771008,345.435610264,5.66466996096,8.70849078346
 09/26  04:00:00,848.904195093,99.022439469,384.739688824,0.0,100.150657288,148.969399434,351.877831586,328.815264033,5.66466996096,17.3978975928
 09/26  05:00:00,850.989514062,99.2147791585,382.90965784,0.0,100.150657288,149.894399434,521.439558621,496.344290421,14.1616749024,10.933593298
 09/26  06:00:00,1078.44244295,101.234816097,381.262741822,0.0,176.471037341,302.612436532,385.340129888,341.84383224,28.3233498048,15.1729478435
 09/26  07:00:00,1187.64228146,103.600696369,380.999135027,0.0,243.2593065,310.10971186,364.977498121,296.172557448,42.4850247072,26.3199159659
 09/26  08:00:00,1230.66783132,105.098344346,383.007612685,0.0,243.2593065,310.10971186,340.736177664,257.639143028,56.6466996096,26.4503350265
 09/26  09:00:00,1245.00023954,106.163828901,366.166310364,0.0,243.2593065,302.612436532,300.582154939,231.558813953,42.4850247072,26.5383162785
 09/26  10:00:00,1225.91487109,107.289555165,337.335247085,0.0,243.2593065,310.10971186,320.918803307,205.632654902,70.808374512,44.4777738937
 09/26  11:00:00,1219.31598809,108.576054324,327.346551438,0.0,243.2593065,310.10971186,294.567977462,188.117389913,70.808374512,35.6422130364
 09/26  12:00:00,1191.67220942,110.196205604,322.029386593,0.0,243.2593065,310.10971186,281.402168829,175.127010019,70.808374512,35.4667842975
 09/26  13:00:00,1262.7394268,111.974000976,311.276940312,0.0,243.2593065,302.612436532,256.601766473,164.303367342,56.6466996096,35.651699521
 09/26  14:00:00,1278.23915205,113.668487892,301.861421513,0.0,243.2593065,302.612436532,234.466021371,149.735285319,42.4850247072,42.2457113448
 09/26  15:00:00,1281.75333943,116.347158922,292.283866666,0.0,243.2593065,302.612436532,219.883269146,126.708425029,56.6466996096,36.5281445068
 09/26  16:00:00,1291.43597945,119.583683209,286.161773421,0.0,243.2593065,310.10971186,225.382509732,112.688435996,84.9700494144,27.7240243215
 09/26  17:00:00,1289.8657296,121.866089503,281.757402419,0.0,243.2593065,310.10971186,209.859552138,107.389897353,84.9700494144,17.499605371
 09/26  18:00:00,1018.64098749,99.022439469,309.529064597,0.0,166.938926447,199.110933808,271.233188121,168.817877719,84.9700494144,17.445260988
 09/26  19:00:00,1034.98674853,99.022439469,328.695149631,0.0,166.938926447,191.61365848,268.856707497,194.765180918,56.6466996096,17.4448269688
 09/26  20:00:00,909.481688752,99.022439469,340.466864981,0.0,100.150657288,124.558693486,314.402138664,240.309197816,56.6466996096,17.4462412383
 09/26  21:00:00,883.575463221,99.022439469,353.840590744,0.0,100.150657288,124.558693486,307.373831565,256.17763651,42.4850247072,8.7111703475
 09/26  22:00:00,828.888914949,99.022439469,362.631760784,0.0,46.0930336215,124.558693486,325.071075324,279.349727742,28.3233498048,17.3979977772
 09/26  23:00:00,838.68007423,99.022439469,371.538621722,0.0,46.0930336215,124.558693486,321.361442071,289.802581473,14.1616749024,17.3971856953
 09/26  24:00:00,831.298049341,99.022439469,377.926423086,0.0,46.0930336215,113.312780494,313.301597148,298.927998748,5.66466996096,8.70892843975
 09/27  01:00:00,825.999959049,99.022439469,375.308323859,0.0,46.0930336215,113.312780494,329.01974315,305.956122617,5.66466996096,17.3989505714
 09/27  02:00:00,823.993836612,99.022439469,373.547511821,0.0,46.0930336215,113.312780494,325.933868444,311.55928262,5.66466996096,8.70991586257
 09/27  03:00:00,822.007374372,99.022439469,371.601765545,0.0,46.0930336215,113.312780494,340.768653485,317.706066305,5.66466996096,17.3979172183
 09/27  04:00:00,906.199170686,99.022439469,369.415437416,0.0,100.150657288,148.969399434,318.435813676,304.063096377,5.66466996096,8.70804733834
 09/27  05:00:00,904.491376013,99.9775399555,366.801672204,0.0,100.150657288,149.894399434,452.458568808,420.895955279,14.1616749024,17.4009386263
 09/27  06:00:00,1130.25908315,103.17945393,363.963978721,0.0,176.471037341,302.612436532,338.543171599,301.511053932,28.3233498048,8.70876786199
 09/27  07:00:00,1237.78916541,106.705098373,362.293356074,0.0,243.2593065,310.10971186,333.12939151,264.320254131,42.4850247072,26.3241126715
 09/27  08:00:00,1275.92321622,108.2511655,356.912804588,0.0,243.2593065,310.10971186,312.91250164,229.817446894,56.6466996096,26.4483551361
 09/27  09:00:00,1281.17775953,109.511377757,322.597431904,0.0,243.2593065,302.612436532,278.808457105,200.935812851,42.4850247072,35.3876195465
 09/27  10:00:00,1269.42300659,111.08320528,301.879277688,0.0,243.2593065,310.10971186,283.064138317,176.674000971,70.808374512,35.5817628342
 09/27  11:00:00,1257.89834776,113.032386205,301.321587145,0.0,243.2593065,310.10971186,269.141121412,162.674324771,70.808374512,35.6584221293
 09/27  12:00:00,1216.15250998,115.240136034,302.000107631,0.0,243.2593065,310.10971186,257.093723302,150.80466215,70.808374512,35.4806866405
 09/27  13:00:00,1244.27279329,117.45629396,297.390004873,0.0,243.2593065,302.612436532,239.652704614,138.4358003,56.6466996096,44.5702047048
 09/27  14:00:00,1241.02847446,120.007907096,292.399259533,0.0,243.2593065,302.612436532,202.317740055,124.254250008,42.4850247072,35.5784653399
 09/27  15:00:00,1237.54447394,124.039688797,290.931709199,0.0,243.2593065,302.612436532,191.133148532,98.9695406651,56.6466996096,35.516908257
 09/27  16:00:00,1248.08537195,127.539154729,292.30686042,0.0,243.2593065,310.10971186,188.127784299,76.6484921744,84.9700494144,26.5092427098
 09/27  17:00:00,1254.06130171,130.278736613,294.171126495,0.0,243.2593065,310.10971186,182.572105518,71.3579103569,84.9700494144,26.2441457468
 09/27  18:00:00,972.247374271,99.022439469,301.850012014,0.0,166.938926447,199.110933808,237.996042573,138.163323634,84.9700494144,14.8626695249
 09/27  19:00:00,1017.57352539,99.022439469,331.355326057,0.0,166.938926447,191.61365848,248.720687001,180.759102361,56.6466996096,11.3148850311
 09/27  20:00:00,889.46381278,99.022439469,340.625377957,0.0,100.150657288,124.558693486,300.256278792,226.163123146,56.6466996096,17.4464560364
 09/27  21:00:00,853.293986142,99.022439469,349.513271436,0.0,100.150657288,124.558693486,300.353471384,240.463692243,42.4850247072,17.4047544331
 09/27  22:00:00,788.313862616,99.022439469,354.556784733,0.0,46.0930336215,124.558693486,299.164988168,262.132832701,28.3233498048,8.70880566279
 09/27  23:00:00,787.984196591,99.022439469,359.539709646,0.0,46.0930336215,124.558693486,303.603291909,272.043186694,14.1616749024,17.3984303126
 09/27  24:00:00,772.336841553,99.022439469,364.491066151,0.0,46.0930336215,113.312780494,302.803434452,279.741077097,5.66466996096,17.3976873945
 09/28  01:00:00,764.183349198,99.022439469,366.86510467,0.0,46.0930336215,113.312780494,299.535275966,285.161255375,5.66466996096,8.70935063007
 09/28  02:00:00,756.685691831,99.022439469,367.392010537,0.0,46.0930336215,113.312780494,312.518615133,289.454262064,5.66466996096,17.3996831079
 09/28  03:00:00,751.727995131,99.022439469,369.927415068,0.0,46.0930336215,113.312780494,308.489327077,294.114387511,5.66466996096,8.71026960536
 09/28  04:00:00,838.316819056,99.022439469,373.963315218,0.0,100.150657288,148.969399434,302.643829963,279.579028387,5.66466996096,17.400131615
 09/28  05:00:00,842.394750799,100.978714093,379.534601055,0.0,100.150657288,149.894399434,394.820651255,371.950564668,14.1616749024,8.70841168456
 09/28  06:00:00,1071.25417482,104.622518157,377.634166118,0.0,176.471037341,302.612436532,306.461944813,260.737180437,28.3233498048,17.4014145709
 09/28  07:00:00,1186.66888023,109.416479089,376.44059586,0.0,243.2593065,310.10971186,290.561180854,229.564865592,42.4850247072,18.5112905552
 09/28  08:00:00,1199.74665432,111.580977456,348.052320457,0.0,243.2593065,310.10971186,287.89075851,196.945099611,56.6466996096,34.2989592891
 09/28  09:00:00,1214.38809307,113.083881092,326.055342772,0.0,243.2593065,302.612436532,240.936735154,171.900616183,42.4850247072,26.5510942633
 09/28  10:00:00,1225.65810217,114.905899678,320.455649375,0.0,243.2593065,310.10971186,266.280970497,156.886186805,70.808374512,38.5864091798
 09/28  11:00:00,1263.65198719,117.030969854,305.065105925,0.0,243.2593065,310.10971186,250.403120116,138.026584991,70.808374512,41.5681606133
 09/28  12:00:00,1225.81261225,119.424809944,291.485083878,0.0,243.2593065,310.10971186,229.722742269,123.44592424,70.808374512,35.4684435165
 09/28  13:00:00,1241.8569555,122.294820824,289.895684172,0.0,243.2593065,302.612436532,200.724046117,108.423053852,56.6466996096,35.6542926551
 09/28  14:00:00,1237.57084044,125.464233825,293.616999978,0.0,243.2593065,302.612436532,163.752672691,85.6685786818,42.4850247072,35.5990693021
 09/28  15:00:00,1235.3554178,132.72431509,300.458280581,0.0,243.2593065,302.612436532,153.070931648,60.8880445846,56.6466996096,35.536187454
 09/28  16:00:00,1236.72557458,142.578365268,306.114642871,0.0,243.2593065,310.10971186,162.282502118,41.9661402611,84.9700494144,35.3463124426
 09/28  17:00:00,1245.39758031,149.077233142,310.302814988,0.0,243.2593065,310.10971186,138.031958086,35.5574211882,84.9700494144,17.5044874837
 09/28  18:00:00,921.6314271,99.022439469,308.249766853,0.0,166.938926447,199.110933808,212.20582276,109.787573869,84.9700494144,17.4481994763
 09/28  19:00:00,967.06561521,99.022439469,336.593270767,0.0,166.938926447,191.61365848,241.474852636,167.382381166,56.6466996096,17.4457718601
 09/28  20:00:00,855.071177172,99.022439469,350.718649302,0.0,100.150657288,124.558693486,287.107102726,213.01308077,56.6466996096,17.447322346
 09/28  21:00:00,822.661251959,99.022439469,356.70006755,0.0,100.150657288,124.558693486,278.731103081,227.534419258,42.4850247072,8.71165911551
 09/28  22:00:00,764.029006672,99.022439469,360.343195303,0.0,46.0930336215,124.558693486,295.593407693,249.871017612,28.3233498048,17.3990402765
 09/28  23:00:00,768.111380694,99.022439469,363.703453757,0.0,46.0930336215,124.558693486,291.859191261,260.299183638,14.1616749024,17.3983327213
 09/28  24:00:00,755.038905224,99.022439469,365.901849951,0.0,46.0930336215,113.312780494,282.539136872,268.164913321,5.66466996096,8.70955358948
 09/29  01:00:00,750.488704482,99.022439469,365.679776046,0.0,46.0930336215,113.312780494,296.874842079,273.809879926,5.66466996096,17.4002921917
 09/29  02:00:00,747.288259754,99.022439469,363.939976783,0.0,46.0930336215,113.312780494,292.899341363,278.524028412,5.66466996096,8.7106429901
 09/29  03:00:00,746.930794412,99.022439469,364.430224486,0.0,46.0930336215,113.312780494,306.606209193,283.54212001,5.66466996096,17.3994192217
 09/29  04:00:00,837.498851888,99.022439469,365.637653814,0.0,100.150657288,148.969399434,283.946816081,269.573329967,5.66466996096,8.70881615245
 09/29  05:00:00,841.208867481,101.664569754,366.595047861,0.0,100.150657288,149.894399434,380.561953776,349.000741063,14.1616749024,17.3995378109
 09/29  06:00:00,1064.24629866,106.320478027,360.701768114,0.0,176.471037341,302.612436532,279.515254507,242.482266244,28.3233498048,8.70963845767
 09/29  07:00:00,1173.54480088,112.126231574,355.194334433,0.0,243.2593065,310.10971186,287.579476816,218.766395113,42.4850247072,26.328056996
 09/29  08:00:00,1188.2091751,114.328469775,328.490208133,0.0,243.2593065,310.10971186,270.026282399,186.926530976,56.6466996096,26.4530518137
 09/29  09:00:00,1210.45030812,115.881628401,315.085307128,0.0,243.2593065,302.612436532,242.158111894,164.278397703,42.4850247072,35.3946894841
 09/29  10:00:00,1215.42158276,117.680413101,311.968826783,0.0,243.2593065,310.10971186,253.074079967,146.675139926,70.808374512,35.5905655292
 09/29  11:00:00,1211.84704745,119.516409038,309.069222314,0.0,243.2593065,310.10971186,252.64424243,137.25407679,70.808374512,44.5817911282
 09/29  12:00:00,1173.54177536,121.754562666,305.763890566,0.0,243.2593065,310.10971186,228.399390016,130.977642488,70.808374512,26.6133730159
 09/29  13:00:00,1206.67077917,124.051657482,297.881170803,0.0,243.2593065,302.612436532,222.037427348,120.825157578,56.6466996096,44.5655701602
 09/29  14:00:00,1220.12857754,126.463667207,295.803555522,0.0,243.2593065,302.612436532,181.799011272,103.724405858,42.4850247072,35.5895807059
 09/29  15:00:00,1231.53961258,129.821941441,295.238814364,0.0,243.2593065,302.612436532,170.107098145,77.932455543,56.6466996096,35.5279429921
 09/29  16:00:00,1235.12496011,132.655719105,296.084284746,0.0,243.2593065,310.10971186,189.335842418,69.0253870084,84.9700494144,35.3404059957
 09/29  17:00:00,1224.60433446,134.140793571,297.397250103,0.0,243.2593065,310.10971186,172.552059605,70.0778911127,84.9700494144,17.5041190779
 09/29  18:00:00,942.888897039,99.022439469,311.17398464,0.0,166.938926447,199.110933808,235.909929742,133.493064052,84.9700494144,17.4468162748
 09/29  19:00:00,985.412767155,99.022439469,338.699613389,0.0,166.938926447,191.61365848,245.267528738,171.175849334,56.6466996096,17.4449797937
 09/29  20:00:00,865.639344949,99.022439469,349.569175799,0.0,100.150657288,124.558693486,283.651699402,217.016506053,56.6466996096,9.98849373997
 09/29  21:00:00,841.452277652,99.022439469,360.521803934,0.0,100.150657288,124.558693486,291.991381104,233.355072784,42.4850247072,16.1512836132
 09/29  22:00:00,786.81406929,99.022439469,367.197974902,0.0,46.0930336215,124.558693486,302.824279898,257.10043896,28.3233498048,17.4004911332
 09/29  23:00:00,797.432186791,99.022439469,374.921941516,0.0,46.0930336215,124.558693486,291.482418364,268.610051479,14.1616749024,8.71069198196
 09/29  24:00:00,790.822290656,99.022439469,381.379220729,0.0,46.0930336215,113.312780494,300.729532383,277.663869374,5.66466996096,17.4009930483
 09/30  01:00:00,792.999879789,99.022439469,384.636396213,0.0,46.0930336215,113.312780494,299.334408643,284.960776344,5.66466996096,8.70896233839
 09/30  02:00:00,795.054836567,99.022439469,386.160483695,0.0,46.0930336215,113.312780494,313.951282155,290.887622969,5.66466996096,17.3989892246
 09/30  03:00:00,799.116081514,99.022439469,388.794099498,0.0,46.0930336215,113.312780494,311.803497002,297.428888671,5.66466996096,8.70993837001
 09/30  04:00:00,806.941888656,99.022439469,387.282927254,0.0,55.6251445156,113.312780494,314.770621622,291.705091081,5.66466996096,17.4008605798
 09/30  05:00:00,806.54420526,99.022439469,384.81258419,0.0,55.6251445156,113.312780494,327.809645043,296.247710009,14.1616749024,17.4002601312
 09/30  06:00:00,875.361657244,99.022439469,382.509914704,0.0,65.1572554096,176.889270242,275.953301343,238.919367376,28.3233498048,8.71058416261
 09/30  07:00:00,983.157841352,100.529906726,381.529901365,0.0,109.682768182,220.96816451,371.467137469,311.580528665,42.4850247072,17.4015840964
 09/30  08:00:00,963.886317987,100.793776788,363.275675373,0.0,109.682768182,220.96816451,336.429933202,262.297245728,56.6466996096,17.4859878636
 09/30  09:00:00,1026.20017788,102.755770116,327.804127227,0.0,131.945524568,266.955817592,285.373508485,216.553501185,42.4850247072,26.3349825932
 09/30  10:00:00,1030.89057687,103.191271542,322.339064903,0.0,131.945524568,274.45309292,286.088519862,188.829571625,70.808374512,26.4505737253
 09/30  11:00:00,1034.50934047,103.493252184,320.546315721,0.0,131.945524568,274.45309292,274.924559335,177.667215591,70.808374512,26.4489692317
 09/30  12:00:00,1014.17327409,103.990146729,318.181115621,0.0,131.945524568,274.45309292,265.30726411,168.054791358,70.808374512,26.4440982399
 09/30  13:00:00,1011.89868696,104.54094382,314.466473156,0.0,131.945524568,266.955817592,241.151069014,158.059862134,56.6466996096,26.4445072706
 09/30  14:00:00,1007.89796709,104.81623885,312.708352505,0.0,131.945524568,266.955817592,224.406502699,155.480465023,42.4850247072,26.4410129693
 09/30  15:00:00,914.129616603,99.022439469,322.939561382,0.0,109.682768182,212.545889182,220.571906648,128.674422357,56.6466996096,35.2507846817
 09/30  16:00:00,920.586992468,99.022439469,327.911510933,0.0,109.682768182,220.04316451,223.519608735,112.106641607,84.9700494144,26.4429177131
 09/30  17:00:00,885.347482543,99.022439469,327.59357453,0.0,109.682768182,220.04316451,209.886603117,107.364325145,84.9700494144,17.5522285569
 09/30  18:00:00,857.929512548,99.022439469,332.397082961,0.0,100.150657288,199.110933808,266.236973351,163.864786847,84.9700494144,17.4021370903
 09/30  19:00:00,866.460622482,99.022439469,337.809926237,0.0,100.150657288,191.61365848,251.808917595,186.45281817,56.6466996096,8.70939981584
 09/30  20:00:00,758.558887802,99.022439469,344.767071886,0.0,55.6251445156,124.558693486,309.842571747,235.795987969,56.6466996096,17.3998841686
 09/30  21:00:00,769.913573747,99.022439469,354.144885894,0.0,55.6251445156,124.558693486,310.868415118,250.984228259,42.4850247072,17.399162152
 09/30  22:00:00,768.643913919,99.022439469,359.225307621,0.0,46.0930336215,124.558693486,309.183176028,272.149817381,28.3233498048,8.71000884191
 09/30  23:00:00,771.908345441,99.022439469,363.041116452,0.0,46.0930336215,124.558693486,313.245687222,281.683023097,14.1616749024,17.4009892226
 09/30  24:00:00,761.510300054,99.022439469,367.865907807,0.0,46.0930336215,113.312780494,303.628312041,289.252672603,5.66466996096,8.71096947664
 10/01  01:00:00,737.103293714,99.022439469,377.135147369,0.0,34.9616554283,113.312780494,318.65844624,295.593421376,5.66466996096,17.4003549025
 10/01  02:00:00,744.744681489,99.022439469,388.691852089,0.0,34.9616554283,113.312780494,317.316273045,302.942231419,5.66466996096,8.70937166525
 10/01  03:00:00,750.063363172,99.022439469,394.443880287,0.0,34.9616554283,113.312780494,331.519046388,308.454631718,5.66466996096,17.3997447088
 10/01  04:00:00,764.90432031,99.022439469,399.455290635,0.0,44.4937663224,113.312780494,319.611126378,301.678783273,5.66466996096,12.2676731437
 10/01  05:00:00,767.366878309,99.022439469,402.226988671,0.0,44.4937663224,113.312780494,332.602144798,304.599009345,14.1616749024,13.8414605509
 10/01  06:00:00,838.042655,99.022439469,400.244878517,0.0,54.0258772165,176.889270242,291.349450734,245.624975099,28.3233498048,17.4011258297
 10/01  07:00:00,833.193344145,99.022439469,399.811284788,0.0,54.0258772165,184.38654557,288.898655372,237.702580132,42.4850247072,8.71105053237
 10/01  08:00:00,906.370497356,99.022439469,396.599683396,0.0,65.1572554096,220.04316451,295.828027627,221.707751408,56.6466996096,17.4735766099
 10/01  09:00:00,889.457702799,99.022439469,386.103112941,0.0,65.1572554096,212.545889182,280.230862951,211.434855135,42.4850247072,26.3109831091
 10/01  10:00:00,874.047185645,99.022439469,361.486688153,0.0,65.1572554096,220.04316451,292.996420875,195.763899274,70.808374512,26.4241470887
 10/01  11:00:00,859.077659141,99.022439469,344.328800041,0.0,65.1572554096,220.04316451,275.752167305,178.518187615,70.808374512,26.4256051778
 10/01  12:00:00,853.055627598,99.022439469,339.126960165,0.0,65.1572554096,220.04316451,267.835844857,170.605931543,70.808374512,26.4215388016
 10/01  13:00:00,846.44038363,99.022439469,339.924371216,0.0,65.1572554096,212.545889182,246.246463799,163.17687325,56.6466996096,26.4228909392
 10/01  14:00:00,845.770691081,99.022439469,339.199806495,0.0,65.1572554096,212.545889182,223.854937483,154.945632421,42.4850247072,26.4242803547
 10/01  15:00:00,842.965824184,99.022439469,336.189990732,0.0,65.1572554096,212.545889182,227.915998619,144.843624483,56.6466996096,26.4256745262
 10/01  16:00:00,825.064316851,99.022439469,344.087592165,0.0,65.1572554096,220.04316451,258.260557982,146.868828571,84.9700494144,26.4216799971
 10/01  17:00:00,784.763818324,99.022439469,349.761758458,0.0,54.0258772165,184.38654557,285.764073847,174.482883626,84.9700494144,26.3111408066
 10/01  18:00:00,762.333583182,99.022439469,356.914332674,0.0,44.4937663224,163.454314868,314.510667784,220.830701178,84.9700494144,8.70991719111
 10/01  19:00:00,774.191872168,99.022439469,360.43495176,0.0,44.4937663224,155.95703954,304.02452833,229.977025476,56.6466996096,17.4008032443
 10/01  20:00:00,740.029646439,99.022439469,357.545019529,0.0,44.4937663224,124.558693486,340.315433213,266.268481672,56.6466996096,17.4002519308
 10/01  21:00:00,728.660310012,99.022439469,345.345117804,0.0,44.4937663224,124.558693486,320.557615665,269.36200082,42.4850247072,8.7105901376
 10/01  22:00:00,719.810260574,99.022439469,346.561931107,0.0,34.9616554283,124.558693486,332.713771113,286.990989498,28.3233498048,17.3994318101
 10/01  23:00:00,731.766550775,99.022439469,358.510597924,0.0,34.9616554283,124.558693486,322.546785451,299.674876545,14.1616749024,8.71023400367
 10/01  24:00:00,729.868594419,99.022439469,370.12446898,0.0,34.9616554283,113.312780494,333.397994279,310.330478006,5.66466996096,17.4028463115
 10/02  01:00:00,739.863906518,99.022439469,368.96633749,0.0,46.0930336215,113.312780494,328.910125984,314.535562273,5.66466996096,8.70989375039
 10/02  02:00:00,739.939505716,99.022439469,369.080599845,0.0,46.0930336215,113.312780494,341.359346332,318.293672614,5.66466996096,17.401003757
 10/02  03:00:00,746.14353735,99.022439469,375.874585552,0.0,46.0930336215,113.312780494,347.632262257,324.567016181,5.66466996096,17.4005761151
 10/02  04:00:00,844.920127469,99.022439469,385.080742883,0.0,100.150657288,148.969399434,322.442075888,308.066620652,5.66466996096,8.71078527514
