Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  05:00:00,853.919188574,99.022439469,393.524794102,0.0,100.150657288,149.894399434,617.854068237,586.289911998,14.1616749024,17.4024813371
 10/02  06:00:00,1093.39298655,99.3355062361,404.819816596,0.0,176.471037341,302.612436532,393.453669795,356.418942031,28.3233498048,8.71137795937
 10/02  07:00:00,1212.22768735,100.312521477,412.528263881,0.0,243.2593065,310.10971186,382.328265578,313.515440746,42.4850247072,26.3278001239
 10/02  08:00:00,1231.10929076,101.208842766,392.10922314,0.0,243.2593065,310.10971186,360.547009705,277.445883409,56.6466996096,26.4544266861
 10/02  09:00:00,1239.1580425,102.050410725,360.735363846,0.0,243.2593065,302.612436532,322.789534797,244.906260795,42.4850247072,35.3982492945
 10/02  10:00:00,1228.20819692,102.870214948,343.340464296,0.0,243.2593065,310.10971186,325.309044697,218.904911042,70.808374512,35.595759143
 10/02  11:00:00,1226.61727831,103.703122838,339.94653618,0.0,243.2593065,310.10971186,312.578759913,204.293053762,70.808374512,37.4773316389
 10/02  12:00:00,1180.6348093,104.625507265,334.174110887,0.0,243.2593065,310.10971186,295.205346697,190.6953399,70.808374512,33.7016322844
 10/02  13:00:00,1212.71655537,105.482015999,331.403735067,0.0,243.2593065,302.612436532,284.108690927,182.88305768,56.6466996096,44.5789336368
 10/02  14:00:00,1210.29252448,107.006107579,327.365699979,0.0,243.2593065,302.612436532,243.96484698,165.881637103,42.4850247072,35.5981851694
 10/02  15:00:00,1206.25824816,108.346443743,322.626882623,0.0,243.2593065,302.612436532,243.257347392,151.073690775,56.6466996096,35.5369570077
 10/02  16:00:00,1215.13177935,110.280338261,322.640260509,0.0,243.2593065,310.10971186,270.656696491,150.338157601,84.9700494144,35.3484894764
 10/02  17:00:00,1237.63694079,111.346462441,322.908801153,0.0,243.2593065,310.10971186,258.303323449,155.825831158,84.9700494144,17.5074428767
 10/02  18:00:00,980.586343789,99.022439469,341.888133839,0.0,166.938926447,199.110933808,289.559899498,187.140211045,84.9700494144,17.4496390384
 10/02  19:00:00,994.691866185,99.022439469,349.914331848,0.0,166.938926447,191.61365848,282.418796368,208.323983836,56.6466996096,17.4481129228
 10/02  20:00:00,861.876530134,99.022439469,365.659463849,0.0,100.150657288,124.558693486,329.774928703,255.681514389,56.6466996096,17.4467147036
 10/02  21:00:00,824.916100331,99.022439469,377.741076412,0.0,100.150657288,124.558693486,319.445632798,268.246571995,42.4850247072,8.71403609655
 10/02  22:00:00,762.961330265,99.022439469,383.630911289,0.0,46.0930336215,124.558693486,335.127884076,289.403518172,28.3233498048,17.4010160985
 10/02  23:00:00,771.512239121,99.022439469,391.693510065,0.0,46.0930336215,124.558693486,320.023334757,297.152012119,14.1616749024,8.7096477359
 10/02  24:00:00,765.131055853,99.022439469,397.960543379,0.0,46.0930336215,113.312780494,325.090436591,302.025328594,5.66466996096,17.4004380359
 10/03  01:00:00,762.228555202,99.022439469,394.587201269,0.0,46.0930336215,113.312780494,327.275862775,304.211036853,5.66466996096,17.4001559614
 10/03  02:00:00,755.306959851,99.022439469,386.673372155,0.0,46.0930336215,113.312780494,318.668297081,304.292994313,5.66466996096,8.71063280657
 10/03  03:00:00,753.61664867,99.022439469,384.435224384,0.0,46.0930336215,113.312780494,329.091980799,306.024894896,5.66466996096,17.4024159418
 10/03  04:00:00,844.264273773,99.022439469,381.451189246,0.0,100.150657288,148.969399434,302.367736575,287.991303389,5.66466996096,8.71176322464
 10/03  05:00:00,838.659949368,99.3028763958,374.39116074,0.0,100.150657288,149.894399434,456.863500061,425.298188795,14.1616749024,17.4036363642
 10/03  06:00:00,1069.64486598,101.828049046,375.198568548,0.0,176.471037341,302.612436532,323.417756896,286.38436198,28.3233498048,8.71004511161
 10/03  07:00:00,1185.63651255,103.403654407,379.376555428,0.0,243.2593065,310.10971186,321.79384414,252.977128051,42.4850247072,26.3316913816
 10/03  08:00:00,1182.9945056,104.562718536,335.177532726,0.0,243.2593065,310.10971186,296.046039135,212.940836928,56.6466996096,26.4585025974
 10/03  09:00:00,1188.04594442,105.882066852,307.222072653,0.0,243.2593065,302.612436532,247.39394104,169.504872305,42.4850247072,35.4040440272
 10/03  10:00:00,1192.88202647,107.018226103,303.763369919,0.0,243.2593065,310.10971186,256.260372812,149.849208613,70.808374512,35.6027896868
 10/03  11:00:00,1195.46821971,108.323269001,304.740302358,0.0,243.2593065,310.10971186,255.748605172,140.348976761,70.808374512,44.5912538996
 10/03  12:00:00,1170.02851292,109.901587447,318.655520478,0.0,243.2593065,310.10971186,271.606326883,165.324702778,70.808374512,35.4732495935
 10/03  13:00:00,1216.0441615,111.014842934,329.580435607,0.0,243.2593065,302.612436532,265.188241753,172.880395132,56.6466996096,35.6611470106
 10/03  14:00:00,1213.69366456,113.066816014,325.445790532,0.0,243.2593065,302.612436532,239.757748605,161.665710213,42.4850247072,35.6070136844
 10/03  15:00:00,1211.74189996,115.724820786,320.624570984,0.0,243.2593065,302.612436532,238.22815341,146.03600438,56.6466996096,35.54544942
 10/03  16:00:00,1216.61622626,117.513163812,316.362164023,0.0,243.2593065,310.10971186,260.328657361,140.003201591,84.9700494144,35.3554063559
 10/03  17:00:00,1240.02683808,119.329253369,312.93602092,0.0,243.2593065,310.10971186,238.958185769,136.480961819,84.9700494144,17.507174536
 10/03  18:00:00,990.033318057,99.022439469,342.387749744,0.0,166.938926447,199.110933808,274.987235883,172.568260271,84.9700494144,17.4489261978
 10/03  19:00:00,1009.84340806,99.022439469,357.039035734,0.0,166.938926447,191.61365848,277.341154948,203.245528114,56.6466996096,17.4489272246
 10/03  20:00:00,876.370923363,99.022439469,370.742162304,0.0,100.150657288,124.558693486,324.104178249,250.00728325,56.6466996096,17.450195389
 10/03  21:00:00,839.833762036,99.022439469,388.849156721,0.0,100.150657288,124.558693486,315.64196214,264.443980338,42.4850247072,8.71295709469
 10/03  22:00:00,781.045348431,99.022439469,400.621965378,0.0,46.0930336215,124.558693486,334.928253544,289.203093694,28.3233498048,17.4018100458
 10/03  23:00:00,778.406535364,99.022439469,398.200682356,0.0,46.0930336215,124.558693486,329.765459975,298.202401768,14.1616749024,17.4013833041
 10/03  24:00:00,764.579537024,99.022439469,397.951919188,0.0,46.0930336215,113.312780494,318.520539859,304.144652847,5.66466996096,8.71121705062
 10/04  01:00:00,762.796194031,99.022439469,396.989472837,0.0,46.0930336215,113.312780494,334.621924393,311.556212882,5.66466996096,17.4010415504
 10/04  02:00:00,754.838195951,99.022439469,391.98889372,0.0,46.0930336215,113.312780494,335.52848981,321.15402197,5.66466996096,8.70979787929
 10/04  03:00:00,753.13114943,99.022439469,390.785255073,0.0,46.0930336215,113.312780494,352.004326882,328.939629874,5.66466996096,17.4000270473
 10/04  04:00:00,842.802069177,99.022439469,390.050203502,0.0,100.150657288,148.969399434,325.741747876,311.366199431,5.66466996096,8.71087848367
 10/04  05:00:00,846.683553937,99.9401309703,391.425803088,0.0,100.150657288,149.894399434,469.79115303,438.226305963,14.1616749024,17.4031721647
 10/04  06:00:00,1079.66109503,103.135043015,391.893848391,0.0,176.471037341,302.612436532,350.000967584,304.275049461,28.3233498048,17.402568319
 10/04  07:00:00,1199.02530507,105.494045155,390.811565299,0.0,243.2593065,310.10971186,326.454950701,266.409861859,42.4850247072,17.5600641349
 10/04  08:00:00,1234.8812172,106.792756247,389.308832683,0.0,243.2593065,310.10971186,323.451609135,232.211173505,56.6466996096,34.5937360204
 10/04  09:00:00,1249.84617619,107.8731055,363.597365374,0.0,243.2593065,302.612436532,276.178869706,206.44941076,42.4850247072,27.2444342391
 10/04  10:00:00,1234.37131047,109.689947774,338.743336592,0.0,243.2593065,310.10971186,292.451792077,186.028735626,70.808374512,35.6146819391
 10/04  11:00:00,1235.15207105,111.447224706,323.91641464,0.0,243.2593065,310.10971186,289.32813293,173.933158561,70.808374512,44.586599857
 10/04  12:00:00,1198.56566732,113.295485137,316.876846063,0.0,243.2593065,310.10971186,271.89664645,165.6036988,70.808374512,35.4845731385
 10/04  13:00:00,1236.16613827,115.137761183,311.924262441,0.0,243.2593065,302.612436532,250.410160274,158.088388287,56.6466996096,35.6750723773
 10/04  14:00:00,1225.2045256,117.039386362,310.691328795,0.0,243.2593065,302.612436532,238.912554837,151.914549027,42.4850247072,44.5129811032
 10/04  15:00:00,1223.56707878,120.414635601,309.803094756,0.0,243.2593065,302.612436532,226.691627114,134.517949095,56.6466996096,35.5269784103
 10/04  16:00:00,1222.24745986,123.343063805,305.870996,0.0,243.2593065,310.10971186,231.88347794,120.387317828,84.9700494144,26.526110697
 10/04  17:00:00,1229.51535473,125.152089637,301.474522858,0.0,243.2593065,310.10971186,216.582544021,114.104183823,84.9700494144,17.5083107834
 10/04  18:00:00,968.936276743,99.022439469,329.060531861,0.0,166.938926447,199.110933808,258.601325422,156.179088965,84.9700494144,17.4521870427
 10/04  19:00:00,990.556417265,99.022439469,344.374375472,0.0,166.938926447,191.61365848,261.917454078,187.820292706,56.6466996096,17.4504617625
 10/04  20:00:00,863.657329063,99.022439469,361.452327516,0.0,100.150657288,124.558693486,309.688168949,235.592160021,56.6466996096,17.4493093178
 10/04  21:00:00,825.512427152,99.022439469,374.975545157,0.0,100.150657288,124.558693486,311.061477969,251.169179278,42.4850247072,17.4072739832
 10/04  22:00:00,763.815354111,99.022439469,384.696430764,0.0,46.0930336215,124.558693486,309.639718974,272.60617975,28.3233498048,8.71018941914
 10/04  23:00:00,773.898127562,99.022439469,394.200989128,0.0,46.0930336215,124.558693486,312.976380395,281.413219772,14.1616749024,17.4014857205
 10/04  24:00:00,750.837148145,99.022439469,381.721773357,0.0,46.0930336215,113.312780494,303.019767166,279.953955856,5.66466996096,17.4011413496
 10/05  01:00:00,795.299729707,99.022439469,409.704672455,0.0,46.0930336215,113.312780494,314.972820962,300.596882156,5.66466996096,8.71126884551
 10/05  02:00:00,811.272877769,99.022439469,392.406342244,0.0,46.0930336215,113.312780494,329.2744369,306.208682471,5.66466996096,17.4010844686
 10/05  03:00:00,801.983682958,99.022439469,384.609436648,0.0,46.0930336215,113.312780494,326.418384997,312.04115937,5.66466996096,8.71255566547
 10/05  04:00:00,882.074271126,99.022439469,380.481817241,0.0,100.150657288,148.969399434,322.326590813,299.256968362,5.66466996096,17.40495249
 10/05  05:00:00,876.13644017,100.706368552,378.573705483,0.0,100.150657288,149.894399434,429.659220065,406.786650482,14.1616749024,8.71089467993
 10/05  06:00:00,1097.84167053,104.307829957,377.447343118,0.0,176.471037341,302.612436532,335.179453435,289.452995628,28.3233498048,17.403108002
 10/05  07:00:00,1199.66332906,107.140432375,377.957075523,0.0,243.2593065,310.10971186,325.914408211,257.095497369,42.4850247072,26.3338861345
 10/05  08:00:00,1230.53360185,109.045069002,384.701196596,0.0,243.2593065,310.10971186,306.90008835,223.791227994,56.6466996096,26.462160747
 10/05  09:00:00,1242.99567265,110.404531071,360.607008355,0.0,243.2593065,302.612436532,276.132022828,198.24627763,42.4850247072,35.4007204905
 10/05  10:00:00,1229.59117945,112.058065044,336.10252239,0.0,243.2593065,310.10971186,285.57758843,179.170002093,70.808374512,35.599211825
 10/05  11:00:00,1232.50432518,113.742073043,322.923363979,0.0,243.2593065,310.10971186,273.929814628,167.442276768,70.808374512,35.679163348
 10/05  12:00:00,1204.50063079,115.594702033,313.705268344,0.0,243.2593065,310.10971186,265.533857645,159.224551491,70.808374512,35.500931642
 10/05  13:00:00,1256.07831628,117.488738795,306.422435555,0.0,243.2593065,302.612436532,252.591584165,151.35051772,56.6466996096,44.5943668357
 10/05  14:00:00,1265.85450804,119.78027333,299.019021505,0.0,243.2593065,302.612436532,219.194827167,141.10461481,42.4850247072,35.6051876492
 10/05  15:00:00,1281.41246005,123.364330643,291.222397812,0.0,243.2593065,302.612436532,211.595188931,119.4039772,56.6466996096,35.5445121214
 10/05  16:00:00,1286.93467155,125.84005267,283.715200882,0.0,243.2593065,310.10971186,226.957961618,106.632387166,84.9700494144,35.3555250376
 10/05  17:00:00,1290.53849865,127.078569676,280.471423439,0.0,243.2593065,310.10971186,208.746507093,106.266484036,84.9700494144,17.5099736424
 10/05  18:00:00,1031.41708009,99.022439469,310.553325594,0.0,166.938926447,199.110933808,257.531441623,155.109281779,84.9700494144,17.4521104297
 10/05  19:00:00,1049.69142618,99.022439469,326.375857389,0.0,166.938926447,191.61365848,257.293424339,183.196180322,56.6466996096,17.4505444082
 10/05  20:00:00,921.774158522,99.022439469,342.202122215,0.0,100.150657288,124.558693486,303.807784164,229.711759821,56.6466996096,17.4493247328
 10/05  21:00:00,880.584235934,99.022439469,353.825415273,0.0,100.150657288,124.558693486,297.132948157,245.93259951,42.4850247072,8.71532394073
 10/05  22:00:00,815.533274352,99.022439469,361.773842525,0.0,46.0930336215,124.558693486,313.97767712,268.25071141,28.3233498048,17.4036159056
 10/05  23:00:00,825.270914217,99.022439469,374.082729612,0.0,46.0930336215,124.558693486,302.341859715,279.469213998,14.1616749024,8.7109708151
 10/05  24:00:00,818.758814161,99.022439469,382.387867876,0.0,46.0930336215,113.312780494,312.317366633,289.249428918,5.66466996096,17.4032677543
 10/06  01:00:00,813.719687851,99.022439469,379.91650048,0.0,46.0930336215,113.312780494,320.433896347,297.366020582,5.66466996096,17.4032058034
 10/06  02:00:00,807.247309529,99.022439469,378.393079664,0.0,46.0930336215,113.312780494,318.893357593,304.516411918,5.66466996096,8.71227571383
 10/06  03:00:00,802.355454648,99.022439469,376.909276264,0.0,46.0930336215,113.312780494,335.071071983,312.00340551,5.66466996096,17.4029965122
 10/06  04:00:00,889.318884755,99.022439469,374.824343153,0.0,100.150657288,148.969399434,314.345875716,299.970470073,5.66466996096,8.71073568232
 10/06  05:00:00,886.669039987,101.119508271,372.54431245,0.0,100.150657288,149.894399434,432.622425129,401.05800477,14.1616749024,17.402745457
 10/06  06:00:00,1111.66999825,104.85696514,370.258369426,0.0,176.471037341,302.612436532,332.806660771,287.080880014,28.3233498048,17.4024309528
 10/06  07:00:00,1232.22879034,108.156299358,367.125918734,0.0,243.2593065,310.10971186,316.35782533,256.311946028,42.4850247072,17.5608545941
 10/06  08:00:00,1266.45794557,110.056950387,369.438196342,0.0,243.2593065,310.10971186,307.048117148,223.939667134,56.6466996096,26.4617504039
 10/06  09:00:00,1286.19692725,111.386931778,351.797891244,0.0,243.2593065,302.612436532,277.375390631,199.47173245,42.4850247072,35.4186334735
 10/06  10:00:00,1262.99251661,113.042331698,324.470609223,0.0,243.2593065,310.10971186,286.352554564,179.924294505,70.808374512,35.6198855471
 10/06  11:00:00,1257.2595061,114.599286372,310.017935644,0.0,243.2593065,310.10971186,283.098745736,167.695958245,70.808374512,44.5944129791
 10/06  12:00:00,1223.78925875,116.225654287,306.736397135,0.0,243.2593065,310.10971186,267.6621979,161.363553239,70.808374512,35.4902701487
 10/06  13:00:00,1266.25180912,117.73588034,304.289616386,0.0,243.2593065,302.612436532,249.03029697,156.701162658,56.6466996096,35.6824347024
 10/06  14:00:00,1262.28754137,119.237863354,303.294375893,0.0,243.2593065,302.612436532,238.628974457,151.629628763,42.4850247072,44.5143209862
 10/06  15:00:00,1267.26481807,121.978664374,301.071354917,0.0,243.2593065,302.612436532,229.018091941,136.836805749,56.6466996096,35.5345865819
 10/06  16:00:00,1267.77581121,124.250780902,298.767586607,0.0,243.2593065,310.10971186,238.766089162,127.268820254,84.9700494144,26.5272194935
 10/06  17:00:00,1274.84439936,125.635254882,300.218997422,0.0,243.2593065,310.10971186,240.082001583,128.857572506,84.9700494144,26.2543796633
 10/06  18:00:00,1023.74019543,99.022439469,341.743351876,0.0,166.938926447,199.110933808,259.161157705,165.457322834,84.9700494144,8.73378545617
 10/06  19:00:00,1043.98452628,99.022439469,356.733989435,0.0,166.938926447,191.61365848,271.971405154,197.871388644,56.6466996096,17.4533169007
 10/06  20:00:00,913.018872434,99.022439469,372.431527184,0.0,100.150657288,124.558693486,317.991624996,243.892764069,56.6466996096,17.4521613173
 10/06  21:00:00,862.60476195,99.022439469,381.536696378,0.0,100.150657288,124.558693486,316.582745939,256.690420624,42.4850247072,17.4073006077
 10/06  22:00:00,788.058487827,99.022439469,385.188909865,0.0,46.0930336215,124.558693486,322.717608064,276.992416247,28.3233498048,17.4018420122
 10/06  23:00:00,789.303109582,99.022439469,393.346192495,0.0,46.0930336215,124.558693486,309.497730224,286.624564855,14.1616749024,8.71149046736
 10/06  24:00:00,773.938574989,99.022439469,394.815939684,0.0,46.0930336215,113.312780494,317.492625909,294.425112441,5.66466996096,17.4028435063
 10/07  01:00:00,770.494553219,99.022439469,395.039816042,0.0,46.0930336215,113.312780494,314.329699015,299.952085776,5.66466996096,8.71294327777
 10/07  02:00:00,767.538555539,99.022439469,396.37895653,0.0,46.0930336215,113.312780494,328.225518334,305.156445818,5.66466996096,17.4044025556
 10/07  03:00:00,765.618767253,99.022439469,397.4125864,0.0,46.0930336215,113.312780494,324.804338326,310.428230311,5.66466996096,8.71143805336
 10/07  04:00:00,773.593843258,99.022439469,398.18329948,0.0,55.6251445156,113.312780494,326.39050196,303.321638502,5.66466996096,17.4041934963
 10/07  05:00:00,774.4868976,99.022439469,399.277839251,0.0,55.6251445156,113.312780494,337.227666553,305.661970625,14.1616749024,17.404021026
 10/07  06:00:00,848.095532831,99.022439469,400.200769769,0.0,65.1572554096,176.889270242,286.174030865,249.138031128,28.3233498048,8.7126499323
 10/07  07:00:00,959.122167272,100.051369175,400.015829411,0.0,109.682768182,220.96816451,409.898974863,350.008323068,42.4850247072,17.4056270878
 10/07  08:00:00,959.535923412,100.276005732,392.613339864,0.0,109.682768182,220.96816451,370.041375782,295.902334825,56.6466996096,17.4923413471
 10/07  09:00:00,1051.24505875,102.117788505,373.741689881,0.0,131.945524568,266.955817592,321.947116102,253.117802841,42.4850247072,26.3442885541
 10/07  10:00:00,1055.59211686,102.3272027,370.017124703,0.0,131.945524568,274.45309292,332.678918965,235.41034007,70.808374512,26.4602043834
 10/07  11:00:00,1065.87999452,102.451324232,379.391565189,0.0,131.945524568,274.45309292,321.706001068,224.438061424,70.808374512,26.4595651326
 10/07  12:00:00,1044.79681066,102.44457276,390.953364599,0.0,131.945524568,274.45309292,325.328225227,228.067343411,70.808374512,26.4525073034
 10/07  13:00:00,1055.60711226,102.303638171,411.047905631,0.0,131.945524568,266.955817592,330.408623921,238.495740107,56.6466996096,35.2661842048
 10/07  14:00:00,1052.0595373,102.287067182,408.624575866,0.0,131.945524568,266.955817592,313.036216007,244.095689179,42.4850247072,26.4555021207
 10/07  15:00:00,967.908200071,99.022439469,405.59858038,0.0,109.682768182,212.545889182,284.60728502,201.500756532,56.6466996096,26.4598288789
 10/07  16:00:00,972.351723445,99.022439469,403.088497275,0.0,109.682768182,220.04316451,310.067063095,198.64399668,84.9700494144,26.4530170004
 10/07  17:00:00,926.868556725,99.022439469,401.069154956,0.0,109.682768182,220.04316451,316.677675384,205.37777134,84.9700494144,26.3298546292
 10/07  18:00:00,873.767232769,99.022439469,383.635915077,0.0,100.150657288,199.110933808,343.83959279,250.15853661,84.9700494144,8.71100676579
 10/07  19:00:00,880.531913591,99.022439469,371.696291928,0.0,100.150657288,191.61365848,344.338693248,270.288744355,56.6466996096,17.4032492837
 10/07  20:00:00,778.642649166,99.022439469,354.572397485,0.0,55.6251445156,124.558693486,392.518830278,318.469046573,56.6466996096,17.4030840952
 10/07  21:00:00,768.903560617,99.022439469,337.332644107,0.0,55.6251445156,124.558693486,380.632305338,329.435131048,42.4850247072,8.71214958253
 10/07  22:00:00,757.702353793,99.022439469,333.401243424,0.0,46.0930336215,124.558693486,393.790315478,348.064161657,28.3233498048,17.4028040158
 10/07  23:00:00,757.916227508,99.022439469,326.787493001,0.0,46.0930336215,124.558693486,379.929787731,357.057448056,14.1616749024,8.710664772
 10/07  24:00:00,742.596444437,99.022439469,319.157821896,0.0,46.0930336215,113.312780494,387.010836061,363.943477276,5.66466996096,17.4026888247
 10/08  01:00:00,729.535635819,99.022439469,316.225158895,0.0,34.9616554283,113.312780494,392.107341913,369.039943064,5.66466996096,17.4027288881
 10/08  02:00:00,729.818998818,99.022439469,316.362983437,0.0,34.9616554283,113.312780494,388.899400111,374.522673067,5.66466996096,8.71205708327
 10/08  03:00:00,729.342964866,99.022439469,315.15217487,0.0,34.9616554283,113.312780494,403.185283513,380.11788165,5.66466996096,17.4027319017
 10/08  04:00:00,736.904883219,99.022439469,312.77950816,0.0,44.4937663224,113.312780494,388.624381121,374.249666541,5.66466996096,8.7100446191
 10/08  05:00:00,735.981891666,99.022439469,310.120641142,0.0,44.4937663224,113.312780494,410.454043336,378.88700369,14.1616749024,17.4053647437
 10/08  06:00:00,803.740064896,99.022439469,303.7488399,0.0,54.0258772165,176.889270242,360.325714964,323.290456703,28.3233498048,8.7119084564
 10/08  07:00:00,823.509229928,99.022439469,313.537625521,0.0,54.0258772165,184.38654557,374.04340091,314.153181192,42.4850247072,17.4051950107
 10/08  08:00:00,910.013941345,99.022439469,334.857956222,0.0,65.1572554096,220.04316451,355.707733432,281.584212224,56.6466996096,17.4768215982
 10/08  09:00:00,913.461048631,99.022439469,349.403789389,0.0,65.1572554096,212.545889182,332.808762041,264.000665253,42.4850247072,26.323072081
 10/08  10:00:00,917.045016892,99.022439469,357.605512721,0.0,65.1572554096,220.04316451,345.010202579,247.767228147,70.808374512,26.4345999201
 10/08  11:00:00,928.751368995,99.022439469,367.740943739,0.0,65.1572554096,220.04316451,333.34011644,236.094576127,70.808374512,26.4371658013
 10/08  12:00:00,939.940075385,99.022439469,372.787191929,0.0,65.1572554096,220.04316451,324.273198698,227.030783642,70.808374512,26.4340405439
 10/08  13:00:00,947.229800469,99.022439469,375.120325926,0.0,65.1572554096,212.545889182,301.994142708,218.910990064,56.6466996096,26.436453035
 10/08  14:00:00,953.066792075,99.022439469,374.888198578,0.0,65.1572554096,212.545889182,277.687726413,208.769582162,42.4850247072,26.4331195434
 10/08  15:00:00,948.16491951,99.022439469,357.31712917,0.0,65.1572554096,212.545889182,270.336427651,187.254283523,56.6466996096,26.4354445184
 10/08  16:00:00,908.728612935,99.022439469,351.60411883,0.0,65.1572554096,220.04316451,295.738096512,175.52692807,84.9700494144,35.2411190276
 10/08  17:00:00,863.163789168,99.022439469,362.398696582,0.0,54.0258772165,184.38654557,287.68653202,185.164031364,84.9700494144,17.5524512411
 10/08  18:00:00,835.827192416,99.022439469,382.721216988,0.0,44.4937663224,163.454314868,338.887441083,236.513457985,84.9700494144,17.4039336837
 10/08  19:00:00,826.825381201,99.022439469,383.130683773,0.0,44.4937663224,155.95703954,333.311527438,267.953645633,56.6466996096,8.71118219548
 10/08  20:00:00,775.920255883,99.022439469,382.331877894,0.0,44.4937663224,124.558693486,387.728785615,313.678386483,56.6466996096,17.403699522
 10/08  21:00:00,761.007920857,99.022439469,383.240547195,0.0,44.4937663224,124.558693486,385.348647705,325.460022662,42.4850247072,17.4036003359
 10/08  22:00:00,751.430062672,99.022439469,385.269017605,0.0,34.9616554283,124.558693486,382.482515617,345.446723509,28.3233498048,8.71244230403
 10/08  23:00:00,751.907028352,99.022439469,384.753484105,0.0,34.9616554283,124.558693486,388.616355606,357.051245405,14.1616749024,17.4034352986
 10/08  24:00:00,738.561893695,99.022439469,383.172744252,0.0,34.9616554283,113.312780494,381.745646188,367.369967338,5.66466996096,8.71100888843
 10/09  01:00:00,737.735123248,99.022439469,381.730481099,0.0,34.9616554283,113.312780494,397.393567434,374.325332824,5.66466996096,17.4035646492
 10/09  02:00:00,735.783740981,99.022439469,380.72908227,0.0,34.9616554283,113.312780494,403.548336978,380.479951122,5.66466996096,17.4037158956
 10/09  03:00:00,732.761626386,99.022439469,377.352218142,0.0,34.9616554283,113.312780494,401.653495779,387.276292476,5.66466996096,8.71253334216
 10/09  04:00:00,736.528201989,99.022439469,372.22425694,0.0,44.4937663224,113.312780494,406.317338233,383.248979412,5.66466996096,17.40368886
 10/09  05:00:00,731.857062692,99.022439469,366.579645125,0.0,44.4937663224,113.312780494,411.681464564,388.808633844,14.1616749024,8.7111558177
 10/09  06:00:00,795.319753905,99.022439469,358.293343673,0.0,54.0258772165,176.889270242,374.880158648,329.153180844,28.3233498048,17.4036279994
 10/09  07:00:00,805.337457902,99.022439469,361.457880331,0.0,54.0258772165,184.38654557,378.612267448,318.723658015,42.4850247072,17.4035847256
 10/09  08:00:00,893.45869148,99.022439469,377.202266509,0.0,65.1572554096,220.04316451,351.196993619,277.073063648,56.6466996096,17.4772303611
 10/09  09:00:00,899.639017259,99.022439469,377.434522215,0.0,65.1572554096,212.545889182,308.108179556,248.068928946,42.4850247072,17.5542259026
 10/09  10:00:00,881.921442589,99.022439469,363.362236676,0.0,65.1572554096,220.04316451,325.651882138,228.408219887,70.808374512,26.4352877384
 10/09  11:00:00,877.167037054,99.022439469,364.137207283,0.0,65.1572554096,220.04316451,320.443145864,219.803590961,70.808374512,29.8311803911
 10/09  12:00:00,872.518885119,99.022439469,360.115492556,0.0,65.1572554096,220.04316451,314.419836072,211.764775111,70.808374512,31.8466864483
 10/09  13:00:00,863.34306392,99.022439469,352.98486606,0.0,65.1572554096,212.545889182,282.823228807,199.738478177,56.6466996096,26.4380510199
 10/09  14:00:00,858.226452955,99.022439469,351.537356215,0.0,65.1572554096,212.545889182,258.889273342,189.969019328,42.4850247072,26.4352293071
 10/09  15:00:00,859.550084481,99.022439469,354.111813418,0.0,65.1572554096,212.545889182,256.884316078,173.799808784,56.6466996096,26.4378076839
 10/09  16:00:00,833.216726067,99.022439469,352.994263361,0.0,65.1572554096,220.04316451,274.065707643,162.657757131,84.9700494144,26.4379010979
 10/09  17:00:00,787.104360521,99.022439469,353.63093706,0.0,54.0258772165,184.38654557,283.66667595,172.374046961,84.9700494144,26.3225795744
 10/09  18:00:00,770.359033103,99.022439469,364.134395338,0.0,44.4937663224,163.454314868,316.438538089,222.757469964,84.9700494144,8.71101870977
 10/09  19:00:00,786.408242072,99.022439469,376.101855404,0.0,44.4937663224,155.95703954,327.445036704,253.395482887,56.6466996096,17.4028542073
 10/09  20:00:00,755.245309259,99.022439469,376.523238872,0.0,44.4937663224,124.558693486,364.318311497,293.350166921,56.6466996096,14.3214449669
 10/09  21:00:00,755.682975613,99.022439469,377.386874068,0.0,44.4937663224,124.558693486,356.101487567,301.823092058,42.4850247072,11.7933708009
 10/09  22:00:00,747.37098781,99.022439469,379.248205892,0.0,34.9616554283,124.558693486,365.944130155,320.217707879,28.3233498048,17.4030724712
 10/09  23:00:00,750.09370459,99.022439469,381.028056118,0.0,34.9616554283,124.558693486,350.929699317,328.055709957,14.1616749024,8.71231445796
 10/09  24:00:00,744.626662408,99.022439469,388.396149603,0.0,34.9616554283,113.312780494,359.161316096,336.089485849,5.66466996096,17.4071602861
 10/10  01:00:00,760.906054059,99.022439469,393.808863256,0.0,46.0930336215,113.312780494,355.237476022,340.860479149,5.66466996096,8.71232691186
 10/10  02:00:00,768.514273526,99.022439469,401.870228709,0.0,46.0930336215,113.312780494,368.922077018,345.851083137,5.66466996096,17.4063239201
 10/10  03:00:00,774.338638163,99.022439469,408.050362832,0.0,46.0930336215,113.312780494,375.628373276,352.557304248,5.66466996096,17.4063990663
 10/10  04:00:00,866.566375857,99.022439469,407.83014373,0.0,100.150657288,148.969399434,346.555773876,332.177150079,5.66466996096,8.71395383527
 10/10  05:00:00,862.073129391,99.022439469,403.528716254,0.0,100.150657288,149.894399434,766.641381448,735.072468212,14.1616749024,17.4072383338
 10/10  06:00:00,1085.88136972,99.0395336612,400.590423068,0.0,176.471037341,302.612436532,469.342122006,431.008417107,28.3233498048,10.0103550938
 10/10  07:00:00,1195.10664088,99.341300271,398.758136518,0.0,243.2593065,310.10971186,429.142058386,361.62901493,42.4850247072,25.0280187487
 10/10  08:00:00,1228.04166568,99.5674395034,391.197124414,0.0,243.2593065,310.10971186,392.136088381,309.021445168,56.6466996096,26.4679436034
 10/10  09:00:00,1245.09428996,100.08251852,372.286107058,0.0,243.2593065,302.612436532,350.857811721,272.943379016,42.4850247072,35.429407998
 10/10  10:00:00,1238.01445219,100.826500062,356.354069661,0.0,243.2593065,310.10971186,355.136042557,248.693567825,70.808374512,35.6341002194
 10/10  11:00:00,1260.91307438,101.424424424,339.869105834,0.0,243.2593065,310.10971186,346.203420849,230.78160905,70.808374512,44.6134372867
 10/10  12:00:00,1228.47770644,102.393368676,328.629519438,0.0,243.2593065,310.10971186,321.84053574,215.526742726,70.808374512,35.5054185021
 10/10  13:00:00,1255.19041602,103.531433141,324.578857103,0.0,243.2593065,302.612436532,301.965485442,200.695321133,56.6466996096,44.6234646995
 10/10  14:00:00,1233.13137191,104.234151657,325.13171891,0.0,243.2593065,302.612436532,268.00294843,189.903503456,42.4850247072,35.6144202661
 10/10  15:00:00,1219.74941448,105.267786762,326.217070929,0.0,243.2593065,302.612436532,263.435520181,171.234814204,56.6466996096,35.5540063681
 10/10  16:00:00,1217.47581184,106.572991092,325.902263972,0.0,243.2593065,310.10971186,281.33534352,160.997324551,84.9700494144,35.3679695541
 10/10  17:00:00,1223.94725866,107.499023385,328.08777174,0.0,243.2593065,310.10971186,262.857528748,160.374930779,84.9700494144,17.5125485544
 10/10  18:00:00,970.315048901,99.022439469,349.359725401,0.0,166.938926447,199.110933808,281.975399585,179.551066258,84.9700494144,17.4542839126
 10/10  19:00:00,979.899463862,99.022439469,358.471450518,0.0,166.938926447,191.61365848,280.665753755,206.565781391,56.6466996096,17.4532727535
 10/10  20:00:00,861.083341662,99.022439469,374.738059066,0.0,100.150657288,124.558693486,331.957755773,257.858715388,56.6466996096,17.4523407757
 10/10  21:00:00,832.674533135,99.022439469,386.375907859,0.0,100.150657288,124.558693486,323.35601259,272.15427946,42.4850247072,8.71670842269
 10/10  22:00:00,769.667253172,99.022439469,390.724951174,0.0,46.0930336215,124.558693486,339.463129241,293.736590808,28.3233498048,17.4031886283
 10/10  23:00:00,779.84168226,99.022439469,400.647753764,0.0,46.0930336215,124.558693486,333.248761054,304.441176983,14.1616749024,14.6459091689
 10/10  24:00:00,773.059663946,99.022439469,407.05857451,0.0,46.0930336215,113.312780494,329.713582543,312.57915654,5.66466996096,11.469756042
 10/11  01:00:00,770.021607109,99.022439469,404.354095986,0.0,46.0930336215,113.312780494,340.317371377,317.249133362,5.66466996096,17.4035680534
 10/11  02:00:00,767.538260627,99.022439469,402.147629297,0.0,46.0930336215,113.312780494,336.555114041,322.178939422,5.66466996096,8.71150465731
 10/11  03:00:00,765.10781062,99.022439469,399.869191921,0.0,46.0930336215,113.312780494,350.297252452,327.228128511,5.66466996096,17.4044539796
 10/11  04:00:00,853.13335443,99.022439469,397.364452763,0.0,100.150657288,148.969399434,335.14970013,312.080458182,5.66466996096,17.4045719872
 10/11  05:00:00,854.80333866,99.0393742417,394.657157998,0.0,100.150657288,149.894399434,521.656745872,498.782072589,14.1616749024,8.7129983807
 10/11  06:00:00,1083.56651655,100.700279119,391.662929827,0.0,176.471037341,302.612436532,374.855585456,329.125994026,28.3233498048,17.4062416251
 10/11  07:00:00,1209.45962459,102.253712055,387.886538335,0.0,243.2593065,310.10971186,347.360620072,287.307391629,42.4850247072,17.5682037357
 10/11  08:00:00,1238.43578666,103.244796035,387.684360632,0.0,243.2593065,310.10971186,345.551681984,253.613834133,56.6466996096,35.291148241
 10/11  09:00:00,1273.7108328,104.080924028,392.398441865,0.0,243.2593065,302.612436532,300.713609169,231.65725594,42.4850247072,26.5713285225
 10/11  10:00:00,1283.36649202,105.321078374,386.06115524,0.0,243.2593065,310.10971186,331.575228959,216.236452262,70.808374512,44.5304021847
 10/11  11:00:00,1298.06484345,106.546861179,364.830742569,0.0,243.2593065,310.10971186,312.789909749,206.285254851,70.808374512,35.6962803853
 10/11  12:00:00,1258.28563956,107.867834777,361.089989399,0.0,243.2593065,310.10971186,305.764994093,199.438914637,70.808374512,35.5177049449
 10/11  13:00:00,1290.64324099,108.744009726,367.332837753,0.0,243.2593065,302.612436532,299.329530517,198.062186492,56.6466996096,44.6206444153
 10/11  14:00:00,1287.99530824,109.557883321,384.45598462,0.0,243.2593065,302.612436532,273.045154341,194.932559514,42.4850247072,35.6275701201
 10/11  15:00:00,1287.98476126,109.844135073,390.848062264,0.0,243.2593065,302.612436532,288.011340502,195.796947888,56.6466996096,35.5676930043
 10/11  16:00:00,1286.43242866,110.609990944,388.707300792,0.0,243.2593065,310.10971186,310.958039384,190.611965855,84.9700494144,35.3760241144
 10/11  17:00:00,1294.51383171,110.801790778,380.982272115,0.0,243.2593065,310.10971186,303.049784907,200.565227562,84.9700494144,17.51450793
 10/11  18:00:00,1004.58997797,99.022439469,360.340956784,0.0,166.938926447,199.110933808,346.293506139,243.868396297,84.9700494144,17.4550604268
 10/11  19:00:00,994.011848819,99.022439469,338.247492046,0.0,166.938926447,191.61365848,339.834898724,265.736064528,56.6466996096,17.4521345871
 10/11  20:00:00,828.91284515,99.022439469,308.293066605,0.0,100.150657288,124.558693486,385.090887096,310.991040127,56.6466996096,17.453147359
 10/11  21:00:00,764.232975528,99.022439469,288.191225165,0.0,100.150657288,124.558693486,382.30887688,322.411894693,42.4850247072,17.4119574798
 10/11  22:00:00,695.753851074,99.022439469,282.701237061,0.0,46.0930336215,124.558693486,379.369350307,342.331944443,28.3233498048,8.71405605992
 10/11  23:00:00,691.191245778,99.022439469,271.171985968,0.0,46.0930336215,124.558693486,382.926085283,351.357687072,14.1616749024,17.4067233084
 10/11  24:00:00,672.385525662,99.022439469,259.933458933,0.0,46.0930336215,113.312780494,373.113420668,358.73607893,5.66466996096,8.7126717777
 10/12  01:00:00,669.342060228,99.022439469,257.63643227,0.0,46.0930336215,113.312780494,388.607839433,365.536018081,5.66466996096,17.4071513907
 10/12  02:00:00,668.439188805,99.022439469,256.727901215,0.0,46.0930336215,113.312780494,394.5359804,371.463801509,5.66466996096,17.4075089308
 10/12  03:00:00,666.160290592,99.022439469,253.648946216,0.0,46.0930336215,113.312780494,391.361753181,376.985953715,5.66466996096,8.71112950513
 10/12  04:00:00,750.687306965,99.022439469,248.561338425,0.0,100.150657288,148.969399434,384.233491184,361.163713866,5.66466996096,17.4051073569
 10/12  05:00:00,750.259025063,99.4385960753,244.431630346,0.0,100.150657288,149.894399434,606.541783503,574.974981083,14.1616749024,17.4051275173
 10/12  06:00:00,975.075946797,101.663338654,237.453259084,0.0,176.471037341,302.612436532,428.047420904,391.010764908,28.3233498048,8.71330619145
 10/12  07:00:00,1111.76130203,103.8010305,246.992793538,0.0,243.2593065,310.10971186,410.988884097,342.159907081,42.4850247072,26.3439523091
 10/12  08:00:00,1182.04540913,104.907279355,278.196052244,0.0,243.2593065,310.10971186,391.75409172,308.631164095,56.6466996096,26.4762280155
 10/12  09:00:00,1254.02624895,105.444976831,308.766959879,0.0,243.2593065,302.612436532,374.59210566,296.681829652,42.4850247072,35.4252513004
 10/12  10:00:00,1284.10691458,106.276008075,325.33200781,0.0,243.2593065,310.10971186,378.537906493,272.09863932,70.808374512,35.630892661
 10/12  11:00:00,1313.92467734,106.651020265,337.559758052,0.0,243.2593065,310.10971186,384.017338444,268.578190021,70.808374512,44.6307739105
 10/12  12:00:00,1284.62183696,107.514713858,337.339497183,0.0,243.2593065,310.10971186,361.634661542,255.322866564,70.808374512,35.5034204654
 10/12  13:00:00,1326.78471068,108.070452634,337.539608191,0.0,243.2593065,302.612436532,339.27438225,246.927726446,56.6466996096,35.6999561947
 10/12  14:00:00,1327.90409004,108.873297916,338.138308708,0.0,243.2593065,302.612436532,323.45231402,236.426807108,42.4850247072,44.5404822047
 10/12  15:00:00,1331.59803639,109.423883808,339.128864291,0.0,243.2593065,302.612436532,310.324479583,218.123816091,56.6466996096,35.5539638825
 10/12  16:00:00,1338.22278679,110.154293553,340.622995152,0.0,243.2593065,310.10971186,318.525219434,207.015568952,84.9700494144,26.5396010686
 10/12  17:00:00,1342.73863402,111.249222659,341.378142746,0.0,243.2593065,310.10971186,318.251027409,207.020676484,84.9700494144,26.2603015106
 10/12  18:00:00,1062.56336318,99.022439469,338.054174456,0.0,166.938926447,199.110933808,348.322378123,245.896833238,84.9700494144,17.4554954704
 10/12  19:00:00,1059.84192184,99.022439469,333.131821981,0.0,166.938926447,191.61365848,347.854169006,273.754724193,56.6466996096,17.4527452029
 10/12  20:00:00,899.797339442,99.022439469,316.509751154,0.0,100.150657288,124.558693486,393.520556299,319.42187459,56.6466996096,17.4519820987
 10/12  21:00:00,826.841190311,99.022439469,293.736510636,0.0,100.150657288,124.558693486,382.141021529,330.939600769,42.4850247072,8.71639605259
 10/12  22:00:00,748.134321094,99.022439469,283.526829512,0.0,46.0930336215,124.558693486,396.580778211,350.85130264,28.3233498048,17.4061257661
 10/12  23:00:00,733.776838042,99.022439469,267.219335822,0.0,46.0930336215,124.558693486,382.567379346,359.693285281,14.1616749024,8.71241916207
 10/12  24:00:00,706.279758932,99.022439469,251.327767096,0.0,46.0930336215,113.312780494,391.216060114,368.144902027,5.66466996096,17.4064881262
 10/13  01:00:00,698.69661682,99.022439469,244.450420411,0.0,46.0930336215,113.312780494,398.050891559,374.979319611,5.66466996096,17.4069019874
 10/13  02:00:00,692.0679835,99.022439469,238.560797745,0.0,46.0930336215,113.312780494,398.741697426,384.362701946,5.66466996096,8.7143255188
 10/13  03:00:00,683.117306378,99.022439469,230.358918599,0.0,46.0930336215,113.312780494,421.428506201,398.356419742,5.66466996096,17.4074164979
 10/13  04:00:00,763.688618737,99.022439469,220.231449087,0.0,100.150657288,148.969399434,406.169000677,391.791250805,5.66466996096,8.71307991131
 10/13  05:00:00,755.975864766,99.5981757184,210.955010673,0.0,100.150657288,149.894399434,653.31387381,621.74417428,14.1616749024,17.4080246279
 10/13  06:00:00,972.937389594,102.193848656,198.894002711,0.0,176.471037341,302.612436532,465.746399965,420.015047691,28.3233498048,17.4080024689
 10/13  07:00:00,1092.65001936,104.399683591,203.027883851,0.0,243.2593065,310.10971186,424.440339224,364.385778843,42.4850247072,17.5695356742
 10/13  08:00:00,1182.58025531,105.540022595,255.855121709,0.0,243.2593065,310.10971186,419.127096198,327.185023631,56.6466996096,35.2953729573
 10/13  09:00:00,1292.92145949,106.313366376,318.546235164,0.0,243.2593065,302.612436532,368.238728637,299.178307357,42.4850247072,26.5753965724
 10/13  10:00:00,1320.89570252,107.140375982,334.432837937,0.0,243.2593065,310.10971186,384.873252185,269.527892928,70.808374512,44.5369847447
 10/13  11:00:00,1334.3643056,107.810245908,339.401160688,0.0,243.2593065,310.10971186,361.013205082,254.500212624,70.808374512,35.7046179465
 10/13  12:00:00,1299.65527318,108.497477142,343.283306843,0.0,243.2593065,310.10971186,349.394604023,243.060653401,70.808374512,35.5255761096
 10/13  13:00:00,1342.17536858,109.247640455,349.800727325,0.0,243.2593065,302.612436532,332.144826954,230.872913136,56.6466996096,44.6252142091
 10/13  14:00:00,1345.49746768,109.952853507,355.261206671,0.0,243.2593065,302.612436532,299.437955293,221.315284267,42.4850247072,35.6376463195
 10/13  15:00:00,1352.10107556,110.440400704,357.400936797,0.0,243.2593065,302.612436532,296.562806855,204.338170786,56.6466996096,35.577936459
 10/13  16:00:00,1362.82610764,111.550010546,358.330947921,0.0,243.2593065,310.10971186,314.411428732,194.056517507,84.9700494144,35.3848618106
 10/13  17:00:00,1370.81471633,112.669740002,358.411911939,0.0,243.2593065,310.10971186,298.086161949,195.6020258,84.9700494144,17.5140867351
 10/13  18:00:00,1088.57014601,99.022439469,354.072549,0.0,166.938926447,199.110933808,339.221851651,236.794234306,84.9700494144,17.4575679306
 10/13  19:00:00,1082.88272949,99.022439469,346.720908619,0.0,166.938926447,191.61365848,338.064738819,263.962105374,56.6466996096,17.4559338356
 10/13  20:00:00,944.872014433,99.022439469,342.100859201,0.0,100.150657288,124.558693486,376.927882277,302.82607299,56.6466996096,17.4551096773
 10/13  21:00:00,904.773401367,99.022439469,339.432970387,0.0,100.150657288,124.558693486,372.611264711,312.713270023,42.4850247072,17.412969981
 10/13  22:00:00,831.349597159,99.022439469,334.281676117,0.0,46.0930336215,124.558693486,375.54799644,338.511498588,28.3233498048,8.71314804645
 10/13  23:00:00,799.706463717,99.022439469,309.595018785,0.0,46.0930336215,124.558693486,383.758469098,352.188875602,14.1616749024,17.4079185936
 10/13  24:00:00,755.748079807,99.022439469,282.252019944,0.0,46.0930336215,113.312780494,382.990718003,359.917892914,5.66466996096,17.4081551275
 10/14  01:00:00,737.901887335,99.022439469,266.49658858,0.0,46.0930336215,113.312780494,381.783936689,367.407034247,5.66466996096,8.71223248018
 10/14  02:00:00,732.162698811,99.022439469,262.52956869,0.0,46.0930336215,113.312780494,395.955736139,372.884871555,5.66466996096,17.4061946231
 10/14  03:00:00,724.937285684,99.022439469,254.602994546,0.0,46.0930336215,113.312780494,402.091864048,379.020652,5.66466996096,17.4065420865
 10/14  04:00:00,729.363917857,99.022439469,250.824579423,0.0,55.6251445156,113.312780494,387.818619916,373.43987036,5.66466996096,8.71407959452
 10/14  05:00:00,720.67043162,99.022439469,243.959547083,0.0,55.6251445156,113.312780494,413.669687306,382.101007516,14.1616749024,17.4070048875
 10/14  06:00:00,785.568547625,99.022439469,239.497070864,0.0,65.1572554096,176.889270242,367.231877439,330.195618836,28.3233498048,8.71290879884
 10/14  07:00:00,894.105684288,99.4087775995,241.344596701,0.0,109.682768182,220.96816451,630.264970929,570.371831476,42.4850247072,17.4081147455
 10/14  08:00:00,932.766149795,99.4061667238,282.024530075,0.0,109.682768182,220.96816451,508.257573278,434.117824862,56.6466996096,17.4930488067
 10/14  09:00:00,1092.33738059,100.701694355,326.40511279,0.0,131.945524568,266.955817592,440.172274924,371.331827812,42.4850247072,26.3554224054
 10/14  10:00:00,1110.31134785,101.165269319,339.873966245,0.0,131.945524568,274.45309292,432.763778215,335.48164233,70.808374512,26.4737613738
 10/14  11:00:00,1124.64651689,101.456813071,349.372430591,0.0,131.945524568,274.45309292,419.369884363,313.272596816,70.808374512,35.2889130353
 10/14  12:00:00,1099.71808083,101.783323435,354.775908317,0.0,131.945524568,274.45309292,393.019984269,295.742335704,70.808374512,26.4692740528
 10/14  13:00:00,1096.99893838,102.043764815,357.179400387,0.0,131.945524568,266.955817592,368.745741982,285.629647038,56.6466996096,26.4693953346
 10/14  14:00:00,1096.00151999,102.25033006,360.715162246,0.0,131.945524568,266.955817592,336.867166644,267.918566062,42.4850247072,26.463575875
 10/14  15:00:00,1001.36923373,99.022439469,345.750103206,0.0,109.682768182,212.545889182,272.307122926,180.378477435,56.6466996096,35.2819458813
 10/14  16:00:00,1005.60867187,99.022439469,337.941645633,0.0,109.682768182,220.04316451,280.680669678,169.241966535,84.9700494144,26.468653729
 10/14  17:00:00,982.039367213,99.022439469,346.015523252,0.0,109.682768182,220.04316451,279.592167541,173.931021284,84.9700494144,20.6910968426
 10/14  18:00:00,975.272112413,99.022439469,368.432260209,0.0,100.150657288,199.110933808,328.300647268,229.020215929,84.9700494144,14.3103819253
 10/14  19:00:00,975.505871847,99.022439469,369.315401972,0.0,100.150657288,191.61365848,327.448603021,253.395642504,56.6466996096,17.406260908
 10/14  20:00:00,858.926185663,99.022439469,363.719780415,0.0,55.6251445156,124.558693486,365.941954692,300.582674411,56.6466996096,8.71258067187
 10/14  21:00:00,849.518861797,99.022439469,358.509263139,0.0,55.6251445156,124.558693486,372.077111179,312.185345915,42.4850247072,17.4067405567
 10/14  22:00:00,840.780796016,99.022439469,356.610378978,0.0,46.0930336215,124.558693486,374.16839385,328.438009515,28.3233498048,17.4070345305
 10/14  23:00:00,840.600989967,99.022439469,353.608515115,0.0,46.0930336215,124.558693486,362.387518246,339.511509494,14.1616749024,8.71433384923
 10/14  24:00:00,823.856958106,99.022439469,348.78929903,0.0,46.0930336215,113.312780494,368.35516551,345.281459015,5.66466996096,17.4090365335
 10/15  01:00:00,805.300840677,99.022439469,348.567137693,0.0,34.9616554283,113.312780494,365.474487134,351.096526582,5.66466996096,8.71329059131
 10/15  02:00:00,797.300910275,99.022439469,348.725293466,0.0,34.9616554283,113.312780494,381.024523524,357.951380368,5.66466996096,17.4084731949
 10/15  03:00:00,795.121156676,99.022439469,348.960773339,0.0,34.9616554283,113.312780494,387.63331847,364.559753922,5.66466996096,17.4088945876
 10/15  04:00:00,798.007244732,99.022439469,348.920010523,0.0,44.4937663224,113.312780494,374.034570577,359.654568067,5.66466996096,8.71533254823
 10/15  05:00:00,794.880922189,99.022439469,348.547864382,0.0,44.4937663224,113.312780494,399.131462902,367.563175345,14.1616749024,17.4066126543
 10/15  06:00:00,864.224317946,99.022439469,342.311137601,0.0,54.0258772165,176.889270242,361.171216142,315.44090245,28.3233498048,17.4069638874
 10/15  07:00:00,842.73108806,99.022439469,322.644255108,0.0,54.0258772165,184.38654557,365.021182706,313.821847239,42.4850247072,8.71431076031
 10/15  08:00:00,909.798355917,99.022439469,330.951669342,0.0,65.1572554096,220.04316451,354.438808741,280.308737286,56.6466996096,17.4833718452
 10/15  09:00:00,917.72668719,99.022439469,348.659498025,0.0,65.1572554096,212.545889182,323.624596965,254.808209128,42.4850247072,26.3313631306
 10/15  10:00:00,930.571279335,99.022439469,358.042270141,0.0,65.1572554096,220.04316451,334.416767185,237.163102561,70.808374512,26.4452901117
 10/15  11:00:00,949.535692212,99.022439469,366.322837861,0.0,65.1572554096,220.04316451,325.141517277,227.886446739,70.808374512,26.4466960254
 10/15  12:00:00,956.416333722,99.022439469,368.333470605,0.0,65.1572554096,220.04316451,315.095032967,217.840379559,70.808374512,26.4462788962
 10/15  13:00:00,933.046756204,99.022439469,348.904236504,0.0,65.1572554096,212.545889182,298.929783004,207.025899,56.6466996096,35.2571843946
 10/15  14:00:00,925.199630041,99.022439469,345.209863205,0.0,65.1572554096,212.545889182,265.660782483,196.726788727,42.4850247072,26.448969049
 10/15  15:00:00,925.677755885,99.022439469,342.79109435,0.0,65.1572554096,212.545889182,259.360235594,176.26645091,56.6466996096,26.4470850742
 10/15  16:00:00,896.264241018,99.022439469,340.882975139,0.0,65.1572554096,220.04316451,276.0749929,164.656782799,84.9700494144,26.4481606866
 10/15  17:00:00,863.765251734,99.022439469,346.563274439,0.0,54.0258772165,184.38654557,287.552423684,176.250507765,84.9700494144,26.3318665042
 10/15  18:00:00,866.321491878,99.022439469,369.807467721,0.0,44.4937663224,163.454314868,326.00316111,232.320015359,84.9700494144,8.71309633592
 10/15  19:00:00,880.000394429,99.022439469,378.050766091,0.0,44.4937663224,155.95703954,334.035693665,259.981171881,56.6466996096,17.4078221747
 10/15  20:00:00,850.46124708,99.022439469,372.220812945,0.0,44.4937663224,124.558693486,373.695900448,299.641035524,56.6466996096,17.4081653141
 10/15  21:00:00,845.386695365,99.022439469,368.045379555,0.0,44.4937663224,124.558693486,361.993597237,310.793630615,42.4850247072,8.71494191528
