Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  22:00:00,830.792549394,99.022439469,364.085374981,0.0,34.9616554283,124.558693486,378.726658068,332.994589951,28.3233498048,17.4087183117
 10/15  23:00:00,826.866834212,99.022439469,360.481877806,0.0,34.9616554283,124.558693486,366.368033851,343.492601931,14.1616749024,8.71375701767
 10/15  24:00:00,811.146347872,99.022439469,358.953466443,0.0,34.9616554283,113.312780494,373.240235377,350.16620131,5.66466996096,17.4093641061
 10/16  01:00:00,821.274787383,99.022439469,359.21642248,0.0,46.0930336215,113.312780494,378.529094891,355.457298747,5.66466996096,17.4071261836
 10/16  02:00:00,817.680714526,99.022439469,358.112649192,0.0,46.0930336215,113.312780494,378.364458419,363.9866685,5.66466996096,8.71311995861
 10/16  03:00:00,812.829296321,99.022439469,355.138231702,0.0,46.0930336215,113.312780494,396.795075304,373.722422535,5.66466996096,17.4079828084
 10/16  04:00:00,898.893788457,99.022439469,350.581018144,0.0,100.150657288,148.969399434,378.57293616,355.499816031,5.66466996096,17.4084501673
 10/16  05:00:00,898.176559091,99.022439469,344.333295271,0.0,100.150657288,149.894399434,751.250520276,728.37373194,14.1616749024,8.71511343335
 10/16  06:00:00,1118.06287927,99.3635430346,336.710688802,0.0,176.471037341,302.612436532,488.833195246,443.099173773,28.3233498048,17.4106716684
 10/16  07:00:00,1220.14387423,99.8433786476,328.180165321,0.0,243.2593065,310.10971186,451.528633761,382.699225168,42.4850247072,26.3443838854
 10/16  08:00:00,1248.64345434,100.703909293,337.198277916,0.0,243.2593065,310.10971186,420.133662172,337.002723812,56.6466996096,26.4842387503
 10/16  09:00:00,1289.15582007,101.527142955,350.511967566,0.0,243.2593065,302.612436532,381.280066307,303.363527138,42.4850247072,35.4315144614
 10/16  10:00:00,1299.82377273,102.416482248,362.856947584,0.0,243.2593065,310.10971186,374.261531714,267.813934292,70.808374512,35.6392229104
 10/16  11:00:00,1299.29515344,103.080586013,358.196469137,0.0,243.2593065,310.10971186,360.731014451,245.277325581,70.808374512,44.6453143576
 10/16  12:00:00,1249.78237764,103.977651458,344.075462907,0.0,243.2593065,310.10971186,336.338633871,230.016701404,70.808374512,35.5135579542
 10/16  13:00:00,1280.53283372,105.1429666,333.521927439,0.0,243.2593065,302.612436532,309.407748092,217.047878355,56.6466996096,35.7131701275
 10/16  14:00:00,1276.0082181,106.29785134,329.354188826,0.0,243.2593065,302.612436532,289.701325378,202.660818126,42.4850247072,44.555482544
 10/16  15:00:00,1277.50313985,107.687503356,322.235396818,0.0,243.2593065,302.612436532,269.808118962,177.592940678,56.6466996096,35.5684786739
 10/16  16:00:00,1280.85835414,109.541476605,313.788170439,0.0,243.2593065,310.10971186,270.893071181,159.37983641,84.9700494144,26.5431853565
 10/16  17:00:00,1292.50308484,110.705613381,313.224866296,0.0,243.2593065,310.10971186,267.436616789,156.198382768,84.9700494144,26.2681846064
 10/16  18:00:00,1056.77123828,99.022439469,354.004820073,0.0,166.938926447,199.110933808,294.769590424,192.340986648,84.9700494144,17.4585543617
 10/16  19:00:00,1078.44207623,99.022439469,382.366594976,0.0,166.938926447,191.61365848,299.378450806,225.273808706,56.6466996096,17.4579424904
 10/16  20:00:00,928.113589886,99.022439469,378.966279407,0.0,100.150657288,124.558693486,349.712607858,275.60852105,56.6466996096,17.4573871983
 10/16  21:00:00,870.231064486,99.022439469,375.019518216,0.0,100.150657288,124.558693486,340.033897879,288.83271047,42.4850247072,8.716162702
 10/16  22:00:00,799.224921746,99.022439469,374.217629983,0.0,46.0930336215,124.558693486,356.092136094,310.360137609,28.3233498048,17.4086486799
 10/16  23:00:00,797.586166507,99.022439469,371.898309556,0.0,46.0930336215,124.558693486,353.092768033,321.522014035,14.1616749024,17.4090790956
 10/16  24:00:00,782.651730467,99.022439469,368.576009752,0.0,46.0930336215,113.312780494,344.618472289,330.238355779,5.66466996096,8.71544654825
 10/17  01:00:00,781.867020921,99.022439469,365.330697679,0.0,46.0930336215,113.312780494,359.509603222,336.434839347,5.66466996096,17.4100939137
 10/17  02:00:00,778.805967301,99.022439469,363.066285325,0.0,46.0930336215,113.312780494,365.460881736,342.388301198,5.66466996096,17.4079105771
 10/17  03:00:00,775.686399564,99.022439469,359.081884314,0.0,46.0930336215,113.312780494,362.807910369,348.428386514,5.66466996096,8.71485389407
 10/17  04:00:00,857.017723124,99.022439469,347.49926306,0.0,100.150657288,148.969399434,357.289022442,334.214069433,5.66466996096,17.4102830479
 10/17  05:00:00,846.226828482,99.2402271006,334.802746811,0.0,100.150657288,149.894399434,559.026570246,536.151045278,14.1616749024,8.71385006587
 10/17  06:00:00,1060.90098326,101.238746853,319.848936008,0.0,176.471037341,302.612436532,412.00171879,366.268763324,28.3233498048,17.4096056612
 10/17  07:00:00,1186.46612136,102.832569678,316.568416836,0.0,243.2593065,310.10971186,391.258929226,322.423938224,42.4850247072,26.3499662956
 10/17  08:00:00,1239.61003858,104.237203163,345.939520513,0.0,243.2593065,310.10971186,360.119610275,276.988020468,56.6466996096,26.4848901966
 10/17  09:00:00,1285.6875812,105.310871045,359.409172506,0.0,243.2593065,302.612436532,317.2126762,239.287819942,42.4850247072,35.4398315507
 10/17  10:00:00,1283.58137235,106.421239414,345.491200233,0.0,243.2593065,310.10971186,318.568315676,212.110009259,70.808374512,35.6499319048
 10/17  11:00:00,1293.66709611,107.533619201,335.875201794,0.0,243.2593065,310.10971186,316.532547918,201.075727244,70.808374512,44.6484461621
 10/17  12:00:00,1252.03470323,108.863148046,329.137633854,0.0,243.2593065,310.10971186,299.931624778,193.599424314,70.808374512,35.5238259521
 10/17  13:00:00,1282.06920364,110.448529244,324.008657917,0.0,243.2593065,302.612436532,287.670624199,186.369861218,56.6466996096,44.6540633711
 10/17  14:00:00,1273.58569638,112.008860457,319.708003861,0.0,243.2593065,302.612436532,256.102570038,177.977829214,42.4850247072,35.6397161171
 10/17  15:00:00,1272.08317514,113.7429552,310.367832858,0.0,243.2593065,302.612436532,249.172465801,156.945245415,56.6466996096,35.5805207765
 10/17  16:00:00,1274.2692765,116.065964112,305.03645789,0.0,243.2593065,310.10971186,262.423606538,142.064779447,84.9700494144,35.3887776769
 10/17  17:00:00,1283.18782297,117.569337362,308.194091713,0.0,243.2593065,310.10971186,245.902593178,143.414209094,84.9700494144,17.5183346691
 10/17  18:00:00,1048.05411509,99.022439469,353.890018857,0.0,166.938926447,199.110933808,290.435570639,188.0064394,84.9700494144,17.459081824
 10/17  19:00:00,1071.61946875,99.022439469,377.577901718,0.0,166.938926447,191.61365848,291.501885386,217.399401687,56.6466996096,17.4557840897
 10/17  20:00:00,932.913375569,99.022439469,382.174372419,0.0,100.150657288,124.558693486,337.610797182,263.506886135,56.6466996096,17.4572114381
 10/17  21:00:00,877.280411228,99.022439469,378.049737241,0.0,100.150657288,124.558693486,336.320064412,276.419228722,42.4850247072,17.4158109832
 10/17  22:00:00,806.781955636,99.022439469,377.334439177,0.0,46.0930336215,124.558693486,334.070162407,297.033547147,28.3233498048,8.7132654546
 10/17  23:00:00,806.26027849,99.022439469,375.392605809,0.0,46.0930336215,124.558693486,338.626902815,307.056972345,14.1616749024,17.4082555676
 10/17  24:00:00,793.70617474,99.022439469,372.192360618,0.0,46.0930336215,113.312780494,338.797696611,315.724246626,5.66466996096,17.4087800243
 10/18  01:00:00,794.014330345,99.022439469,369.00351479,0.0,46.0930336215,113.312780494,336.172054786,321.791883719,5.66466996096,8.71550110657
 10/18  02:00:00,793.735260544,99.022439469,366.758555151,0.0,46.0930336215,113.312780494,350.656359239,327.581555114,5.66466996096,17.4101341644
 10/18  03:00:00,794.093081779,99.022439469,364.463262296,0.0,46.0930336215,113.312780494,347.670804483,333.291567974,5.66466996096,8.71456654763
 10/18  04:00:00,883.060794747,99.022439469,361.701627741,0.0,100.150657288,148.969399434,342.463776404,319.387946785,5.66466996096,17.4111596585
 10/18  05:00:00,884.60526593,100.014187492,358.757473798,0.0,100.150657288,149.894399434,496.781295247,465.208129591,14.1616749024,17.4114907532
 10/18  06:00:00,1113.56577669,103.026521242,355.677359242,0.0,176.471037341,302.612436532,362.57942787,325.542170139,28.3233498048,8.71390792608
 10/18  07:00:00,1239.19655148,105.185360093,352.029956608,0.0,243.2593065,310.10971186,358.414909777,289.575672615,42.4850247072,26.354212455
 10/18  08:00:00,1271.52350685,106.552984897,355.032163666,0.0,243.2593065,310.10971186,332.486716781,249.357854937,56.6466996096,26.4821622346
 10/18  09:00:00,1302.4286027,107.569467044,349.44439285,0.0,243.2593065,302.612436532,295.080008391,217.141498185,42.4850247072,35.4534854982
 10/18  10:00:00,1300.85626545,108.857441366,328.628042415,0.0,243.2593065,310.10971186,311.029674466,195.652367314,70.808374512,44.5689326404
 10/18  11:00:00,1313.16347343,110.123701997,316.921643674,0.0,243.2593065,310.10971186,292.320090249,185.793053533,70.808374512,35.7186622033
 10/18  12:00:00,1266.96023659,111.780773273,307.468117142,0.0,243.2593065,310.10971186,285.864481664,179.51676457,70.808374512,35.5393425819
 10/18  13:00:00,1287.0332608,113.369890841,301.416755224,0.0,243.2593065,302.612436532,274.643706145,173.342713142,56.6466996096,44.6542933936
 10/18  14:00:00,1286.74616668,114.819856302,302.668679827,0.0,243.2593065,302.612436532,244.995266199,166.85365556,42.4850247072,35.6565859319
 10/18  15:00:00,1295.85218651,117.506396159,299.420594039,0.0,243.2593065,302.612436532,250.26475708,149.134810693,56.6466996096,44.4832467776
 10/18  16:00:00,1290.11558974,120.013870754,298.104106652,0.0,243.2593065,310.10971186,248.841302097,137.315031442,84.9700494144,26.5562212406
 10/18  17:00:00,1289.20216715,121.119856595,308.890603485,0.0,243.2593065,310.10971186,252.076372286,140.837207217,84.9700494144,26.2691156547
 10/18  18:00:00,1045.52721332,99.022439469,355.160437433,0.0,166.938926447,199.110933808,288.051102726,185.625019298,84.9700494144,17.456034014
 10/18  19:00:00,1062.81945722,99.022439469,369.168838711,0.0,166.938926447,191.61365848,285.943800899,212.1395731,56.6466996096,17.1575281897
 10/18  20:00:00,933.499391409,99.022439469,381.275300138,0.0,100.150657288,124.558693486,322.013887097,256.328433723,56.6466996096,9.03875376403
 10/18  21:00:00,881.094383874,99.022439469,381.480518706,0.0,100.150657288,124.558693486,329.13487348,269.233007873,42.4850247072,17.4168408998
 10/18  22:00:00,812.45966297,99.022439469,381.020261208,0.0,46.0930336215,124.558693486,335.57097773,289.838386854,28.3233498048,17.4092410712
 10/18  23:00:00,813.911967409,99.022439469,378.99478058,0.0,46.0930336215,124.558693486,322.710156562,299.834354422,14.1616749024,8.7141272377
 10/18  24:00:00,799.911679042,99.022439469,376.207581207,0.0,46.0930336215,113.312780494,331.487179448,308.412273118,5.66466996096,17.4102363697
 10/19  01:00:00,800.697218994,99.022439469,373.55320114,0.0,46.0930336215,113.312780494,337.708934511,314.633157869,5.66466996096,17.4111066811
 10/19  02:00:00,800.577929061,99.022439469,371.617565567,0.0,46.0930336215,113.312780494,334.720915689,320.343138244,5.66466996096,8.71310748467
 10/19  03:00:00,801.533646809,99.022439469,369.709194249,0.0,46.0930336215,113.312780494,349.05610676,325.982060969,5.66466996096,17.4093758291
 10/19  04:00:00,890.721819925,99.022439469,367.262933053,0.0,100.150657288,148.969399434,335.435974999,312.36124704,5.66466996096,17.4100579977
 10/19  05:00:00,893.469807679,100.512487432,364.753412849,0.0,100.150657288,149.894399434,462.108467124,439.230785655,14.1616749024,8.71600656653
 10/19  06:00:00,1124.05214906,104.003936287,361.978207558,0.0,176.471037341,302.612436532,355.365586218,309.629608491,28.3233498048,17.4126279222
 10/19  07:00:00,1249.99152956,106.198155853,358.765627301,0.0,243.2593065,310.10971186,344.396610176,275.559330269,42.4850247072,26.3522552005
 10/19  08:00:00,1282.97783791,107.601898067,360.645812415,0.0,243.2593065,310.10971186,323.376179498,240.2382275,56.6466996096,26.4912523891
 10/19  09:00:00,1316.81794813,108.831931165,355.221097004,0.0,243.2593065,302.612436532,290.160718137,212.233410467,42.4850247072,35.4422829625
 10/19  10:00:00,1300.40581555,110.304802982,337.061384861,0.0,243.2593065,310.10971186,301.347768715,194.886105671,70.808374512,35.653288532
 10/19  11:00:00,1291.69732151,111.693846749,328.742130944,0.0,243.2593065,310.10971186,301.650105949,186.184367992,70.808374512,44.6573634456
 10/19  12:00:00,1251.10769738,113.361021961,327.563928261,0.0,243.2593065,310.10971186,289.0982963,182.761800357,70.808374512,35.5281214313
 10/19  13:00:00,1291.45671142,114.837193221,326.448598721,0.0,243.2593065,302.612436532,281.315100571,180.006580897,56.6466996096,44.6618200642
 10/19  14:00:00,1286.01769787,116.10294643,322.654497267,0.0,243.2593065,302.612436532,251.254474485,173.123222414,42.4850247072,35.6462273646
 10/19  15:00:00,1280.08608964,118.482690056,311.367939961,0.0,243.2593065,302.612436532,247.447892507,155.213968821,56.6466996096,35.5872240762
 10/19  16:00:00,1290.59464487,120.321894536,310.638583925,0.0,243.2593065,310.10971186,267.166623991,146.801615117,84.9700494144,35.3949594597
 10/19  17:00:00,1317.78630024,120.597129404,323.075964134,0.0,243.2593065,310.10971186,260.822615676,158.331946659,84.9700494144,17.5206196028
 10/19  18:00:00,1077.45443412,99.022439469,369.759876733,0.0,166.938926447,199.110933808,303.315476714,200.884716819,84.9700494144,17.4607104809
 10/19  19:00:00,1076.14951937,99.022439469,378.937666295,0.0,166.938926447,191.61365848,299.35778097,225.253065225,56.6466996096,17.4580161355
 10/19  20:00:00,922.102189678,99.022439469,374.474991993,0.0,100.150657288,124.558693486,343.460561797,269.354271919,56.6466996096,17.4595902677
 10/19  21:00:00,864.613027574,99.022439469,372.402790088,0.0,100.150657288,124.558693486,341.855979478,281.955731119,42.4850247072,17.4152236511
 10/19  22:00:00,792.815842835,99.022439469,373.243774945,0.0,46.0930336215,124.558693486,339.699365243,302.66160265,28.3233498048,8.71441278803
 10/19  23:00:00,791.294396437,99.022439469,372.503510214,0.0,46.0930336215,124.558693486,343.970681231,312.398260164,14.1616749024,17.410746165
 10/19  24:00:00,775.798711232,99.022439469,370.753056644,0.0,46.0930336215,113.312780494,343.70135696,320.625265185,5.66466996096,17.4114218143
 10/20  01:00:00,772.403996453,99.022439469,369.477425376,0.0,46.0930336215,113.312780494,341.108136349,326.729461789,5.66466996096,8.71400459918
 10/20  02:00:00,770.129164843,99.022439469,369.175985111,0.0,46.0930336215,113.312780494,355.427878386,332.35313027,5.66466996096,17.410078155
 10/20  03:00:00,768.716925584,99.022439469,368.393504258,0.0,46.0930336215,113.312780494,361.159716912,338.084184545,5.66466996096,17.410862406
 10/20  04:00:00,855.762977298,99.022439469,365.091682059,0.0,100.150657288,148.969399434,339.093682814,324.712558636,5.66466996096,8.71645421759
 10/20  05:00:00,849.955854045,100.448273705,357.820998362,0.0,100.150657288,149.894399434,499.715305196,468.139708795,14.1616749024,17.4139214989
 10/20  06:00:00,1069.10568322,104.066946248,348.029235048,0.0,176.471037341,302.612436532,373.285177357,327.55201212,28.3233498048,17.409815433
 10/20  07:00:00,1196.63861509,106.370069694,347.570175136,0.0,243.2593065,310.10971186,352.820965504,292.761016962,42.4850247072,17.5749238348
 10/20  08:00:00,1230.37704047,107.641568531,364.107529967,0.0,243.2593065,310.10971186,351.551021256,259.593296755,56.6466996096,35.3110248922
 10/20  09:00:00,1265.92106133,108.473373223,376.514299366,0.0,243.2593065,302.612436532,305.049673602,235.976021449,42.4850247072,26.5886274465
 10/20  10:00:00,1275.38852289,109.525627673,387.138062591,0.0,243.2593065,310.10971186,331.658425384,216.282385575,70.808374512,44.5676652969
 10/20  11:00:00,1280.89089527,110.661435499,391.783040944,0.0,243.2593065,310.10971186,322.784452357,207.309693291,70.808374512,44.6663845542
 10/20  12:00:00,1239.17842225,112.145849742,379.76539606,0.0,243.2593065,310.10971186,306.406094463,200.074150766,70.808374512,35.5235691854
 10/20  13:00:00,1293.25431659,113.721738878,359.809728594,0.0,243.2593065,302.612436532,285.058374322,192.686200934,56.6466996096,35.7254737784
 10/20  14:00:00,1293.0523196,115.330211626,349.214154212,0.0,243.2593065,302.612436532,271.702412344,184.64031253,42.4850247072,44.5770751067
 10/20  15:00:00,1290.47439951,117.379822321,339.57378311,0.0,243.2593065,302.612436532,258.889335523,166.660229128,56.6466996096,35.5824067851
 10/20  16:00:00,1293.03321932,119.405333201,333.219912336,0.0,243.2593065,310.10971186,275.888107698,155.523446699,84.9700494144,35.3946115852
 10/20  17:00:00,1310.01778033,120.253332381,337.966581669,0.0,243.2593065,310.10971186,262.320172633,159.828002728,84.9700494144,17.5221204912
 10/20  18:00:00,1078.28635434,99.022439469,376.803851875,0.0,166.938926447,199.110933808,306.759067266,204.325996124,84.9700494144,17.4630217277
 10/20  19:00:00,1087.82816215,99.022439469,374.369059913,0.0,166.938926447,191.61365848,305.439201481,231.329865972,56.6466996096,17.4626359001
 10/20  20:00:00,940.44959532,99.022439469,365.621814606,0.0,100.150657288,124.558693486,349.128205086,275.019162404,56.6466996096,17.4623430716
 10/20  21:00:00,883.442677637,99.022439469,361.626277084,0.0,100.150657288,124.558693486,346.78217819,286.881352906,42.4850247072,17.415800577
 10/20  22:00:00,812.606733791,99.022439469,361.885160843,0.0,46.0930336215,124.558693486,343.832778138,306.793317272,28.3233498048,8.71611106123
 10/20  23:00:00,811.071359289,99.022439469,361.057082786,0.0,46.0930336215,124.558693486,347.714366475,316.1413431,14.1616749024,17.4113484726
 10/20  24:00:00,796.205240789,99.022439469,359.360327285,0.0,46.0930336215,113.312780494,338.159185743,323.779304749,5.66466996096,8.71521103271
 10/21  01:00:00,792.040837103,99.022439469,358.390772213,0.0,46.0930336215,113.312780494,352.196873369,329.119450055,5.66466996096,17.4127533534
 10/21  02:00:00,788.980611658,99.022439469,358.972268894,0.0,46.0930336215,113.312780494,357.348854805,334.273315012,5.66466996096,17.4108698322
 10/21  03:00:00,788.288978736,99.022439469,359.116960408,0.0,46.0930336215,113.312780494,354.542544779,340.162840871,5.66466996096,8.7150339466
 10/21  04:00:00,794.320234826,99.022439469,358.549758557,0.0,55.6251445156,113.312780494,357.99356813,334.91678356,5.66466996096,17.4121146094
 10/21  05:00:00,792.269446393,99.022439469,357.921411419,0.0,55.6251445156,113.312780494,369.664959478,338.090356581,14.1616749024,17.4129279947
 10/21  06:00:00,860.614496239,99.022439469,356.824077652,0.0,65.1572554096,176.889270242,319.467931422,282.429960679,28.3233498048,8.71462093843
 10/21  07:00:00,983.623959924,99.5862235684,355.584126796,0.0,109.682768182,220.96816451,514.386125663,454.488793248,42.4850247072,17.4123077071
 10/21  08:00:00,977.123953275,99.8448224724,359.820661455,0.0,109.682768182,220.96816451,428.807698226,354.662055125,56.6466996096,17.4989434918
 10/21  09:00:00,1091.61279511,101.77157716,371.180791687,0.0,131.945524568,266.955817592,367.402529662,298.549801574,42.4850247072,26.3677033801
 10/21  10:00:00,1094.33913728,102.139932254,363.12897439,0.0,131.945524568,274.45309292,369.557081316,272.265369496,70.808374512,26.4833373078
 10/21  11:00:00,1105.69587159,102.205191783,350.570599863,0.0,131.945524568,274.45309292,366.133573133,260.01390109,70.808374512,35.3112975302
 10/21  12:00:00,1078.51990128,102.351469069,345.940959541,0.0,131.945524568,274.45309292,344.074211135,246.783758326,70.808374512,26.4820782969
 10/21  13:00:00,1072.80339015,102.371454866,345.259694542,0.0,131.945524568,266.955817592,327.14367107,244.019951575,56.6466996096,26.4770198854
 10/21  14:00:00,1068.23349571,102.374726969,345.646395234,0.0,131.945524568,266.955817592,320.39773353,242.612189598,42.4850247072,35.3005192242
 10/21  15:00:00,988.117726953,99.022439469,343.8138652,0.0,109.682768182,212.545889182,270.866054292,187.735755393,56.6466996096,26.4835992898
 10/21  16:00:00,989.922531722,99.022439469,341.849622199,0.0,109.682768182,220.04316451,300.621589149,189.171093303,84.9700494144,26.4804464317
 10/21  17:00:00,958.234407781,99.022439469,347.926458883,0.0,109.682768182,220.04316451,309.099892697,197.780120263,84.9700494144,26.3497230195
 10/21  18:00:00,947.280863626,99.022439469,373.32863796,0.0,100.150657288,199.110933808,343.894427701,241.512039521,84.9700494144,17.412338766
 10/21  19:00:00,953.500950952,99.022439469,381.900298029,0.0,100.150657288,191.61365848,320.00772859,254.645973036,56.6466996096,8.71505594414
 10/21  20:00:00,823.069709599,99.022439469,377.476855438,0.0,55.6251445156,124.558693486,375.790181495,301.732701041,56.6466996096,17.4107808448
 10/21  21:00:00,800.345054046,99.022439469,375.549803306,0.0,55.6251445156,124.558693486,374.101275331,314.204823185,42.4850247072,17.4114274388
 10/21  22:00:00,782.220379774,99.022439469,376.644466793,0.0,46.0930336215,124.558693486,371.22434082,334.184230242,28.3233498048,8.71676077357
 10/21  23:00:00,777.334323249,99.022439469,376.13029074,0.0,46.0930336215,124.558693486,376.307530036,344.733179951,14.1616749024,17.4126751823
 10/21  24:00:00,759.401088811,99.022439469,374.312486738,0.0,46.0930336215,113.312780494,376.771090166,353.695853934,5.66466996096,17.4105662709
 10/22  01:00:00,736.934514408,99.022439469,366.901797727,0.0,34.9616554283,113.312780494,375.587593874,361.206420227,5.66466996096,8.71650368511
 10/22  02:00:00,721.143651675,99.022439469,356.881157294,0.0,34.9616554283,113.312780494,390.505230294,367.428181633,5.66466996096,17.4123786993
 10/22  03:00:00,707.381313789,99.022439469,345.73507923,0.0,34.9616554283,113.312780494,388.951676577,374.228885822,5.66466996096,9.05812079361
 10/22  04:00:00,705.780137054,99.022439469,332.989399933,0.0,44.4937663224,113.312780494,392.479688581,369.743991135,5.66466996096,17.0710274853
 10/22  05:00:00,699.362951353,99.022439469,319.147385177,0.0,44.4937663224,113.312780494,406.193640191,374.620247191,14.1616749024,17.4117180978
 10/22  06:00:00,760.220782413,99.022439469,299.735897388,0.0,54.0258772165,176.889270242,356.516099422,319.47729297,28.3233498048,8.71545664743
 10/22  07:00:00,757.900448429,99.022439469,297.895829408,0.0,54.0258772165,184.38654557,375.201839333,315.303793653,42.4850247072,17.4130209731
 10/22  08:00:00,838.926680695,99.022439469,327.677413922,0.0,65.1572554096,220.04316451,360.146251161,286.011236353,56.6466996096,17.488315198
 10/22  09:00:00,864.716973756,99.022439469,367.323176339,0.0,65.1572554096,212.545889182,332.621261277,263.794297761,42.4850247072,26.3419388094
 10/22  10:00:00,889.44722528,99.022439469,384.129408795,0.0,65.1572554096,220.04316451,347.286014114,250.018368145,70.808374512,26.4592714571
 10/22  11:00:00,900.598725774,99.022439469,391.338618262,0.0,65.1572554096,220.04316451,331.143341208,233.873722902,70.808374512,26.4612437936
 10/22  12:00:00,899.937770627,99.022439469,392.012577093,0.0,65.1572554096,220.04316451,336.64203099,230.559462794,70.808374512,35.274193684
 10/22  13:00:00,894.675400115,99.022439469,392.529848869,0.0,65.1572554096,212.545889182,318.082069985,234.972129167,56.6466996096,26.4632412078
 10/22  14:00:00,893.348567487,99.022439469,392.070790734,0.0,65.1572554096,212.545889182,302.762919752,233.815338871,42.4850247072,26.4625561735
 10/22  15:00:00,903.892130127,99.022439469,391.689153832,0.0,65.1572554096,212.545889182,307.906513161,224.8017429,56.6466996096,26.4580706518
 10/22  16:00:00,868.016908885,99.022439469,391.258595287,0.0,65.1572554096,220.04316451,353.472251072,233.231101459,84.9700494144,35.2711001983
 10/22  17:00:00,811.709203631,99.022439469,386.189378693,0.0,54.0258772165,184.38654557,361.332089706,258.796113095,84.9700494144,17.5659271969
 10/22  18:00:00,771.617119071,99.022439469,365.756224927,0.0,44.4937663224,163.454314868,410.753134579,308.370297842,84.9700494144,17.4127873221
 10/22  19:00:00,756.646202802,99.022439469,346.888200737,0.0,44.4937663224,155.95703954,395.786496397,321.728973584,56.6466996096,17.4108232038
 10/22  20:00:00,716.822280656,99.022439469,326.289333475,0.0,44.4937663224,124.558693486,429.158319595,363.795180225,56.6466996096,8.71643976021
 10/22  21:00:00,707.362277952,99.022439469,312.457278512,0.0,44.4937663224,124.558693486,433.623318967,373.726149035,42.4850247072,17.4121452248
 10/22  22:00:00,697.685489935,99.022439469,312.020839606,0.0,34.9616554283,124.558693486,429.36996605,392.330955548,28.3233498048,8.71566069742
 10/22  23:00:00,696.306332541,99.022439469,306.910143433,0.0,34.9616554283,124.558693486,432.587143965,401.012017116,14.1616749024,17.4134519465
 10/22  24:00:00,681.009133572,99.022439469,301.337977771,0.0,34.9616554283,113.312780494,431.06531696,407.987633654,5.66466996096,17.4130133452
 10/23  01:00:00,693.361083945,99.022439469,304.997091878,0.0,46.0930336215,113.312780494,425.498159331,411.11800062,5.66466996096,8.71548875019
 10/23  02:00:00,695.383853349,99.022439469,309.98229964,0.0,46.0930336215,113.312780494,438.527315937,415.449322544,5.66466996096,17.4133234324
 10/23  03:00:00,696.367462538,99.022439469,311.984160263,0.0,46.0930336215,113.312780494,444.381930737,421.302914653,5.66466996096,17.4143461234
 10/23  04:00:00,784.573051213,99.022439469,312.646547655,0.0,100.150657288,148.969399434,412.232506103,397.85246016,5.66466996096,8.71537598216
 10/23  05:00:00,786.931005892,99.022439469,314.802141677,0.0,100.150657288,149.894399434,825.432778989,793.858667966,14.1616749024,17.4124361207
 10/23  06:00:00,1013.29257144,99.3434775898,313.05791706,0.0,176.471037341,302.612436532,527.934658505,482.197486389,28.3233498048,17.4138223114
 10/23  07:00:00,1136.25103545,99.6953071046,322.883363861,0.0,243.2593065,310.10971186,482.654355339,422.588812782,42.4850247072,17.5805178501
 10/23  08:00:00,1185.74893234,99.9946309306,351.124505223,0.0,243.2593065,310.10971186,468.386899669,376.415821822,56.6466996096,35.324378237
 10/23  09:00:00,1247.30144077,100.601319603,378.069486194,0.0,243.2593065,302.612436532,416.996956447,339.060012097,42.4850247072,35.451919642
 10/23  10:00:00,1259.59174435,101.047154841,383.782023999,0.0,243.2593065,310.10971186,425.586933271,319.112658295,70.808374512,35.6659004644
 10/23  11:00:00,1270.04201964,101.515359215,387.808555337,0.0,243.2593065,310.10971186,416.68895291,301.202768072,70.808374512,44.6778103263
 10/23  12:00:00,1230.37009645,101.886910683,387.765817503,0.0,243.2593065,310.10971186,398.019786157,291.669084048,70.808374512,35.5423275969
 10/23  13:00:00,1269.22782079,102.242016567,389.624686331,0.0,243.2593065,302.612436532,386.993500354,285.662835177,56.6466996096,44.6839655675
 10/23  14:00:00,1266.62172653,102.797755054,391.084931299,0.0,243.2593065,302.612436532,356.218534575,278.069056251,42.4850247072,35.6644536161
 10/23  15:00:00,1271.60129882,103.247137809,392.127987229,0.0,243.2593065,302.612436532,366.763072658,274.509597463,56.6466996096,35.606775585
 10/23  16:00:00,1275.35729624,103.714607702,391.926834947,0.0,243.2593065,310.10971186,392.564934266,272.182680832,84.9700494144,35.4122040197
 10/23  17:00:00,1282.05782125,104.092925961,390.528316546,0.0,243.2593065,310.10971186,377.856082955,275.362624774,84.9700494144,17.5234087668
 10/23  18:00:00,1016.63693268,99.022439469,382.469115039,0.0,166.938926447,199.110933808,386.70695923,284.271418511,84.9700494144,17.4654913045
 10/23  19:00:00,1027.79478356,99.022439469,378.14681827,0.0,166.938926447,191.61365848,366.077958974,291.966176247,56.6466996096,17.4650831174
 10/23  20:00:00,907.752748758,99.022439469,370.655488819,0.0,100.150657288,124.558693486,407.704011996,333.592184787,56.6466996096,17.4651275986
 10/23  21:00:00,861.120594998,99.022439469,363.14883596,0.0,100.150657288,124.558693486,401.370669794,341.46631725,42.4850247072,17.419327837
 10/23  22:00:00,789.439569813,99.022439469,361.644887469,0.0,46.0930336215,124.558693486,406.821049951,361.085722155,28.3233498048,17.4119779911
 10/23  23:00:00,785.13479454,99.022439469,357.793617532,0.0,46.0930336215,124.558693486,392.317878046,369.440587224,14.1616749024,8.71561591972
 10/23  24:00:00,763.359405967,99.022439469,349.866115442,0.0,46.0930336215,113.312780494,398.423852135,375.345680174,5.66466996096,17.4135020003
 10/24  01:00:00,755.35206597,99.022439469,346.881045024,0.0,46.0930336215,113.312780494,401.712397092,378.6329551,5.66466996096,17.4147720306
 10/24  02:00:00,750.018345231,99.022439469,347.729514156,0.0,46.0930336215,113.312780494,396.716608055,382.336275072,5.66466996096,8.71566302195
 10/24  03:00:00,743.759400207,99.022439469,346.541734073,0.0,46.0930336215,113.312780494,409.981116495,386.90289108,5.66466996096,17.413555454
 10/24  04:00:00,826.331495451,99.022439469,343.577618533,0.0,100.150657288,148.969399434,391.820518664,368.741220634,5.66466996096,17.4146280682
 10/24  05:00:00,819.614581952,99.2288781579,341.100185941,0.0,100.150657288,149.894399434,666.531857879,643.654630819,14.1616749024,8.71555215733
 10/24  06:00:00,1038.5793971,100.26233602,336.438749867,0.0,176.471037341,302.612436532,463.833866613,418.097159198,28.3233498048,17.4133576102
 10/24  07:00:00,1162.79552756,101.577743904,341.933657421,0.0,243.2593065,310.10971186,438.523239389,369.676904724,42.4850247072,26.3613099571
 10/24  08:00:00,1196.11507335,102.478552795,353.634590609,0.0,243.2593065,310.10971186,427.926715021,344.785176439,56.6466996096,26.494838972
 10/24  09:00:00,1238.82444372,103.096630217,357.012541444,0.0,243.2593065,302.612436532,412.809454421,334.859966033,42.4850247072,35.4644636802
 10/24  10:00:00,1239.96083109,103.685316099,358.313304953,0.0,243.2593065,310.10971186,430.325376715,317.299877417,70.808374512,42.2171247867
 10/24  11:00:00,1244.17166938,104.197680371,366.068195909,0.0,243.2593065,310.10971186,414.512488883,305.577810371,70.808374512,38.126304
 10/24  12:00:00,1205.25643328,104.74458362,368.587524902,0.0,243.2593065,310.10971186,402.006569201,295.640004724,70.808374512,35.5581899642
 10/24  13:00:00,1240.37368339,105.30304344,369.817107265,0.0,243.2593065,302.612436532,382.206184051,280.881317897,56.6466996096,44.6781665446
 10/24  14:00:00,1227.52718932,105.543879761,345.154057303,0.0,243.2593065,302.612436532,375.131033497,288.046583852,42.4850247072,44.5994249373
 10/24  15:00:00,1198.11172604,105.779518162,293.385238887,0.0,243.2593065,302.612436532,388.49195471,296.253840064,56.6466996096,35.5914150369
 10/24  16:00:00,1189.83799635,106.10190465,270.532728271,0.0,243.2593065,310.10971186,409.285055587,297.756348166,84.9700494144,26.5586580059
 10/24  17:00:00,1183.67049018,106.387753433,258.530339545,0.0,243.2593065,310.10971186,411.325194719,300.076332005,84.9700494144,26.2788133002
 10/24  18:00:00,896.002083498,99.022439469,223.070682274,0.0,166.938926447,199.110933808,421.767404314,319.332258085,84.9700494144,17.4650968145
 10/24  19:00:00,885.190969023,99.022439469,206.807405981,0.0,166.938926447,191.61365848,409.781007714,335.669246091,56.6466996096,17.4650620135
 10/24  20:00:00,737.028196002,99.022439469,184.86138204,0.0,100.150657288,124.558693486,478.342007899,404.230227432,56.6466996096,17.4650808571
 10/24  21:00:00,691.959569528,99.022439469,176.354805458,0.0,100.150657288,124.558693486,482.575400655,422.672058758,42.4850247072,17.4183171898
 10/24  22:00:00,626.891995976,99.022439469,175.871436848,0.0,46.0930336215,124.558693486,479.908797652,442.867988438,28.3233498048,8.71745940914
 10/24  23:00:00,624.606077697,99.022439469,170.868104824,0.0,46.0930336215,124.558693486,491.261774125,459.685847045,14.1616749024,17.4142521776
 10/24  24:00:00,607.653604942,99.022439469,165.077769337,0.0,46.0930336215,113.312780494,500.268341914,477.191321194,5.66466996096,17.4123507589
 10/25  01:00:00,608.662694944,99.022439469,166.85575653,0.0,46.0930336215,113.312780494,492.82410641,478.441947709,5.66466996096,8.71748874017
 10/25  02:00:00,611.059318439,99.022439469,170.436696922,0.0,46.0930336215,113.312780494,501.337131733,478.257949792,5.66466996096,17.4145119797
 10/25  03:00:00,611.512349896,99.022439469,171.090751144,0.0,46.0930336215,113.312780494,508.228058617,485.15065303,5.66466996096,17.4127356261
 10/25  04:00:00,699.530107087,99.022439469,171.070695436,0.0,100.150657288,148.969399434,480.465523629,466.083355082,5.66466996096,8.7174985861
 10/25  05:00:00,701.424145478,99.5231508267,171.158900433,0.0,100.150657288,149.894399434,771.765485075,740.187043988,14.1616749024,17.4167661852
 10/25  06:00:00,927.710498878,100.904104916,168.357465454,0.0,176.471037341,302.612436532,536.375799692,490.639855652,28.3233498048,17.4125942354
 10/25  07:00:00,1067.46631618,102.60366374,181.635298385,0.0,243.2593065,310.10971186,498.549576993,438.484222069,42.4850247072,17.5803302175
 10/25  08:00:00,1116.53043536,103.681821935,207.383080339,0.0,243.2593065,310.10971186,484.06373027,392.091547647,56.6466996096,35.3254830137
 10/25  09:00:00,1163.27984557,104.555092422,229.326872908,0.0,243.2593065,302.612436532,438.278403398,360.338631572,42.4850247072,35.4547471181
 10/25  10:00:00,1178.21940112,105.080276285,245.593640024,0.0,243.2593065,310.10971186,447.333462199,340.85553424,70.808374512,35.6695534465
 10/25  11:00:00,1204.66278653,105.448237667,263.290119259,0.0,243.2593065,310.10971186,446.812842766,331.315025022,70.808374512,44.6894432321
 10/25  12:00:00,1170.70871905,105.913649466,266.653952417,0.0,243.2593065,310.10971186,425.258703631,318.903148205,70.808374512,35.5471809137
 10/25  13:00:00,1212.05467389,106.370059509,269.178593022,0.0,243.2593065,302.612436532,411.741133458,310.402058653,56.6466996096,44.6923751954
 10/25  14:00:00,1214.09938495,106.551360563,273.384252652,0.0,243.2593065,302.612436532,389.272982454,311.116424085,42.4850247072,35.671533662
 10/25  15:00:00,1240.01141587,106.793016989,293.512286586,0.0,243.2593065,302.612436532,400.575390592,308.314552326,56.6466996096,35.6141386563
 10/25  16:00:00,1258.74661599,107.063545478,307.614557943,0.0,243.2593065,310.10971186,424.858735958,304.469716392,84.9700494144,35.418970152
 10/25  17:00:00,1263.06434796,107.295122578,307.434216785,0.0,243.2593065,310.10971186,406.341712553,303.845789939,84.9700494144,17.5258731992
 10/25  18:00:00,976.598528295,99.022439469,284.231518825,0.0,166.938926447,199.110933808,421.354469806,317.306271738,84.9700494144,19.0781486542
 10/25  19:00:00,987.564052136,99.022439469,287.185828062,0.0,166.938926447,191.61365848,401.316029702,324.533757652,56.6466996096,20.1355724401
 10/25  20:00:00,851.156602744,99.022439469,282.608532383,0.0,100.150657288,124.558693486,437.520492248,360.726307413,56.6466996096,20.1474852248
 10/25  21:00:00,793.400850998,99.022439469,273.032543505,0.0,100.150657288,124.558693486,421.990196569,369.039866033,42.4850247072,10.4653058293
 10/25  22:00:00,712.894540417,99.022439469,262.411012024,0.0,46.0930336215,124.558693486,434.130216524,388.392306677,28.3233498048,17.4145600421
 10/25  23:00:00,695.480191252,99.022439469,245.411545377,0.0,46.0930336215,124.558693486,429.312482121,397.738058047,14.1616749024,17.412749171
 10/25  24:00:00,666.058949182,99.022439469,228.691251121,0.0,46.0930336215,113.312780494,429.429539522,415.047367156,5.66466996096,8.71750240531
 10/26  01:00:00,656.803661418,99.022439469,220.127951279,0.0,46.0930336215,113.312780494,453.183539003,430.104086595,5.66466996096,17.4147824461
 10/26  02:00:00,649.457654953,99.022439469,213.561148188,0.0,46.0930336215,113.312780494,467.157815932,444.079910036,5.66466996096,17.4132359349
 10/26  03:00:00,641.27521145,99.022439469,204.610576072,0.0,46.0930336215,113.312780494,475.993747957,461.611295769,5.66466996096,8.71778222676
 10/26  04:00:00,717.48692538,99.022439469,192.953517352,0.0,100.150657288,148.969399434,478.977394332,455.896077096,5.66466996096,17.4166472755
 10/26  05:00:00,709.954532627,99.6187815683,182.217101068,0.0,100.150657288,149.894399434,779.13311362,747.558125271,14.1616749024,17.4133134459
 10/26  06:00:00,929.124198529,101.375970692,169.066267608,0.0,176.471037341,302.612436532,537.780198246,500.739044108,28.3233498048,8.71780433369
 10/26  07:00:00,1054.50860043,103.356891131,170.827565042,0.0,243.2593065,310.10971186,506.197350512,437.348826167,42.4850247072,26.3634996385
 10/26  08:00:00,1113.34575419,104.595677266,201.535192533,0.0,243.2593065,310.10971186,463.369458635,380.226492339,56.6466996096,26.4962666865
 10/26  09:00:00,1190.5453828,105.410883949,240.537478014,0.0,243.2593065,302.612436532,428.416239132,350.453989602,42.4850247072,35.4772248224
 10/26  10:00:00,1227.44686055,106.182152409,272.274419742,0.0,243.2593065,310.10971186,437.84733613,322.435369653,70.808374512,44.6035919652
 10/26  11:00:00,1263.52679237,106.731994939,301.620426155,0.0,243.2593065,310.10971186,413.266410741,306.049262261,70.808374512,36.4087739677
 10/26  12:00:00,1235.49347292,107.414290252,314.184121856,0.0,243.2593065,310.10971186,405.082106195,290.486029295,70.808374512,43.787702388
 10/26  13:00:00,1278.96228794,107.999763275,324.940686199,0.0,243.2593065,302.612436532,370.536097839,278.13904307,56.6466996096,35.7503551596
 10/26  14:00:00,1284.46840373,108.551683694,338.714173958,0.0,243.2593065,302.612436532,351.500070311,264.411959997,42.4850247072,44.6030856063
 10/26  15:00:00,1294.12047879,109.140004433,347.966535917,0.0,243.2593065,302.612436532,331.247341429,238.991384244,56.6466996096,35.6092575755
 10/26  16:00:00,1302.02875291,109.404858576,353.79013223,0.0,243.2593065,310.10971186,347.097744789,226.712073079,84.9700494144,35.4156222957
 10/26  17:00:00,1312.25872445,109.536932072,355.720813999,0.0,243.2593065,310.10971186,333.643104783,231.145069694,84.9700494144,17.5279856751
 10/26  18:00:00,1026.32313117,99.022439469,339.378325782,0.0,166.938926447,199.110933808,378.14057047,275.703334764,84.9700494144,17.4671862915
 10/26  19:00:00,990.768203539,99.022439469,301.612789544,0.0,166.938926447,191.61365848,371.804044915,297.692174745,56.6466996096,17.4651705605
 10/26  20:00:00,818.804876132,99.022439469,271.466655151,0.0,100.150657288,124.558693486,411.105526816,336.993263627,56.6466996096,17.4655635801
 10/26  21:00:00,761.649483161,99.022439469,261.902845158,0.0,100.150657288,124.558693486,405.499650324,345.594996161,42.4850247072,17.4196294554
 10/26  22:00:00,693.686407705,99.022439469,257.176261636,0.0,46.0930336215,124.558693486,409.684551545,363.945903439,28.3233498048,17.4152983017
 10/26  23:00:00,688.251707118,99.022439469,247.435371491,0.0,46.0930336215,124.558693486,395.892489236,373.015440832,14.1616749024,8.71537350117
 10/26  24:00:00,668.939577313,99.022439469,237.08872489,0.0,46.0930336215,113.312780494,404.833007027,381.754081409,5.66466996096,17.4142556569
 10/27  01:00:00,666.208888565,99.022439469,233.626317384,0.0,46.0930336215,113.312780494,412.260972341,389.180567307,5.66466996096,17.4157350731
 10/27  02:00:00,664.056206827,99.022439469,230.218447113,0.0,46.0930336215,113.312780494,413.216531317,398.835600932,5.66466996096,8.71626042408
 10/27  03:00:00,661.464164512,99.022439469,225.991551354,0.0,46.0930336215,113.312780494,434.030355405,410.950821044,5.66466996096,17.4148644002
 10/27  04:00:00,749.244767083,99.022439469,220.987690416,0.0,100.150657288,148.969399434,422.408142936,399.327303921,5.66466996096,17.416169054
 10/27  05:00:00,747.826728655,99.6485154817,216.691195441,0.0,100.150657288,149.894399434,684.421815404,661.543735044,14.1616749024,8.71640545761
 10/27  06:00:00,971.124755922,102.064464034,208.815644937,0.0,176.471037341,302.612436532,477.810227688,432.071651302,28.3233498048,17.4152265809
 10/27  07:00:00,1095.85316875,104.245757761,215.982530195,0.0,243.2593065,310.10971186,450.650914229,381.799217035,42.4850247072,26.3666724872
 10/27  08:00:00,1171.52677138,105.491992054,264.875754105,0.0,243.2593065,310.10971186,426.13114394,342.983207242,56.6466996096,26.501237088
 10/27  09:00:00,1268.36720581,106.291642162,321.276779464,0.0,243.2593065,302.612436532,390.31665081,312.355668437,42.4850247072,35.4759576652
 10/27  10:00:00,1295.05216208,107.085343197,344.489558343,0.0,243.2593065,310.10971186,396.548025328,281.128009878,70.808374512,44.6116409379
 10/27  11:00:00,1313.32520379,107.827014404,355.668737709,0.0,243.2593065,310.10971186,366.401170893,259.837775591,70.808374512,35.7550207906
 10/27  12:00:00,1281.06506573,108.282787764,363.22150117,0.0,243.2593065,310.10971186,357.858212101,243.639132409,70.808374512,43.4107051798
 10/27  13:00:00,1293.69048473,108.370720375,341.8077952,0.0,243.2593065,302.612436532,324.403605028,230.947616094,56.6466996096,36.809289324
 10/27  14:00:00,1305.7447929,108.874767798,358.316459217,0.0,243.2593065,302.612436532,313.45053957,226.3601733,42.4850247072,44.6053415635
 10/27  15:00:00,1333.64893699,109.260906564,379.18354287,0.0,243.2593065,302.612436532,323.048645378,230.791549886,56.6466996096,35.6103958819
 10/27  16:00:00,1330.75770305,109.845754996,372.540182419,0.0,243.2593065,310.10971186,357.38604369,236.999039304,84.9700494144,35.4169549712
 10/27  17:00:00,1334.03549422,110.331267858,368.294304319,0.0,243.2593065,310.10971186,349.052065882,246.553840187,84.9700494144,17.5281762804
 10/27  18:00:00,1060.45236991,99.022439469,361.50917049,0.0,166.938926447,199.110933808,378.815339631,276.379706863,84.9700494144,17.4655833526
 10/27  19:00:00,1051.36659952,99.022439469,355.635300705,0.0,166.938926447,191.61365848,359.324876494,285.212799872,56.6466996096,17.4653770123
 10/27  20:00:00,900.948205261,99.022439469,346.74407731,0.0,100.150657288,124.558693486,398.479786875,324.367858446,56.6466996096,17.4652288194
 10/27  21:00:00,831.942512559,99.022439469,330.566886623,0.0,100.150657288,124.558693486,394.502276571,334.597414351,42.4850247072,17.4198375131
 10/27  22:00:00,755.060286999,99.022439469,322.77462514,0.0,46.0930336215,124.558693486,399.820627026,354.081730316,28.3233498048,17.4155469046
 10/27  23:00:00,742.490488306,99.022439469,308.344320106,0.0,46.0930336215,124.558693486,386.731772809,363.851073924,14.1616749024,8.71902398345
 10/27  24:00:00,717.227430284,99.022439469,294.57384496,0.0,46.0930336215,113.312780494,394.216251451,371.136947128,5.66466996096,17.4146343623
 10/28  01:00:00,713.884403534,99.022439469,289.579504316,0.0,46.0930336215,113.312780494,400.324548605,377.243706715,5.66466996096,17.4161719288
 10/28  02:00:00,710.408893886,99.022439469,285.89237137,0.0,46.0930336215,113.312780494,394.944462142,380.56356945,5.66466996096,8.71622273074
 10/28  03:00:00,706.292716945,99.022439469,280.647124084,0.0,46.0930336215,113.312780494,407.831546757,384.751464942,5.66466996096,17.4154118542
 10/28  04:00:00,706.640422159,99.022439469,273.417060465,0.0,55.6251445156,113.312780494,401.871908575,378.790459802,5.66466996096,17.4167788119
 10/28  05:00:00,699.883749509,99.022439469,266.550714743,0.0,55.6251445156,113.312780494,404.692355295,381.813956284,14.1616749024,8.71672410922
 10/28  06:00:00,764.556955645,99.022439469,257.311416558,0.0,65.1572554096,176.889270242,372.243994706,326.504823531,28.3233498048,17.415821371
 10/28  07:00:00,895.582957244,99.4112196245,264.844768511,0.0,109.682768182,220.96816451,631.916401014,572.014178075,42.4850247072,17.4171982313
 10/28  08:00:00,933.04971941,99.4093037738,309.98047633,0.0,109.682768182,220.96816451,508.321743403,434.165588508,56.6466996096,17.5094552849
 10/28  09:00:00,1072.09527661,100.574768979,347.929624537,0.0,131.945524568,266.955817592,435.409496477,366.542077343,42.4850247072,26.3823944268
 10/28  10:00:00,1089.08985381,101.090002309,361.749044825,0.0,131.945524568,274.45309292,428.428816639,331.120404878,70.808374512,26.5000372483
 10/28  11:00:00,1109.80067924,101.424850163,371.208871164,0.0,131.945524568,274.45309292,417.021671464,310.886107183,70.808374512,35.3271897687
 10/28  12:00:00,1085.56894986,101.828076323,375.828434839,0.0,131.945524568,274.45309292,387.8562691,290.55269122,70.808374512,26.4952033681
 10/28  13:00:00,1071.12069003,102.161946674,368.95470817,0.0,131.945524568,266.955817592,360.086625159,276.948698371,56.6466996096,26.4912271786
 10/28  14:00:00,1064.37677193,102.383335539,366.268667827,0.0,131.945524568,266.955817592,340.43777408,262.631306593,42.4850247072,35.3214427797
 10/28  15:00:00,988.051070944,99.022439469,363.711827693,0.0,109.682768182,212.545889182,263.512729756,180.365039452,56.6466996096,26.5009906943
 10/28  16:00:00,1000.62643738,99.022439469,366.886237848,0.0,109.682768182,220.04316451,293.176948428,172.89239269,84.9700494144,35.3145063234
 10/28  17:00:00,985.354489746,99.022439469,380.727725956,0.0,109.682768182,220.04316451,283.586569135,181.03768184,84.9700494144,17.5788378805
 10/28  18:00:00,951.918849193,99.022439469,376.319417665,0.0,100.150657288,199.110933808,344.976219634,242.591151434,84.9700494144,17.4150187862
 10/28  19:00:00,940.343059567,99.022439469,368.396748006,0.0,100.150657288,191.61365848,341.130463917,267.067386032,56.6466996096,17.4163782757
 10/28  20:00:00,813.479501464,99.022439469,362.376524236,0.0,55.6251445156,124.558693486,381.01690303,315.653589723,56.6466996096,8.71661369722
 10/28  21:00:00,795.225705197,99.022439469,359.001194519,0.0,55.6251445156,124.558693486,386.098364529,326.197914447,42.4850247072,17.4154253748
 10/28  22:00:00,775.215060693,99.022439469,352.123411788,0.0,46.0930336215,124.558693486,391.260310563,345.520189998,28.3233498048,17.4167707603
 10/28  23:00:00,763.343707473,99.022439469,340.200266797,0.0,46.0930336215,124.558693486,377.564677258,354.68628316,14.1616749024,8.71671919558
 10/28  24:00:00,737.722193908,99.022439469,326.928649627,0.0,46.0930336215,113.312780494,386.378841426,363.298231084,5.66466996096,17.4159403812
 10/29  01:00:00,718.985661736,99.022439469,319.215845819,0.0,34.9616554283,113.312780494,392.305696717,369.223429093,5.66466996096,17.4175976627
 10/29  02:00:00,712.964635155,99.022439469,313.670413001,0.0,34.9616554283,113.312780494,389.545269502,375.163393607,5.66466996096,8.71720593348
 10/29  03:00:00,704.727652463,99.022439469,303.815960277,0.0,34.9616554283,113.312780494,403.801877069,380.720268385,5.66466996096,17.4169387236
 10/29  04:00:00,703.264774151,99.022439469,294.281241425,0.0,44.4937663224,113.312780494,398.895686844,375.815334519,5.66466996096,17.415682364
 10/29  05:00:00,696.465464505,99.022439469,286.56144595,0.0,44.4937663224,113.312780494,403.035407107,380.156225611,14.1616749024,8.71750659347
 10/29  06:00:00,756.335105582,99.022439469,274.809769553,0.0,54.0258772165,176.889270242,370.621384551,324.880496674,28.3233498048,17.4175380727
 10/29  07:00:00,774.342977199,99.022439469,280.411670474,0.0,54.0258772165,184.38654557,380.775001207,320.873954757,42.4850247072,17.416021743
 10/29  08:00:00,878.395208926,99.022439469,318.852283992,0.0,65.1572554096,220.04316451,370.065389315,295.920406611,56.6466996096,17.4982830951
 10/29  09:00:00,907.409187805,99.022439469,350.873220699,0.0,65.1572554096,212.545889182,346.341686509,277.503624643,42.4850247072,26.3530371591
 10/29  10:00:00,924.073193095,99.022439469,360.94700879,0.0,65.1572554096,220.04316451,350.516668026,253.233363057,70.808374512,26.4749304572
 10/29  11:00:00,942.885136295,99.022439469,369.331439724,0.0,65.1572554096,220.04316451,335.502504586,238.218456454,70.808374512,26.4756736206
 10/29  12:00:00,957.827332336,99.022439469,372.096859395,0.0,65.1572554096,220.04316451,335.443353779,229.344215777,70.808374512,35.2907634899
 10/29  13:00:00,960.935930611,99.022439469,370.474827709,0.0,65.1572554096,212.545889182,306.223712078,223.09984999,56.6466996096,26.4771624784
 10/29  14:00:00,952.283431076,99.022439469,365.169357231,0.0,65.1572554096,212.545889182,283.561726696,214.604739964,42.4850247072,26.4719620245
