Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  15:00:00,939.465666248,99.022439469,355.759267289,0.0,65.1572554096,212.545889182,276.382290783,193.263921043,56.6466996096,26.4716701306
 10/29  16:00:00,903.369635937,99.022439469,361.396201546,0.0,65.1572554096,220.04316451,302.104815516,181.840297751,84.9700494144,35.2944683506
 10/29  17:00:00,869.353987433,99.022439469,381.043421688,0.0,54.0258772165,184.38654557,299.755324973,197.208336526,84.9700494144,17.5769390322
 10/29  18:00:00,840.025755254,99.022439469,381.322493729,0.0,44.4937663224,163.454314868,362.265792937,259.877462628,84.9700494144,17.4182808945
 10/29  19:00:00,830.601916946,99.022439469,376.773150673,0.0,44.4937663224,155.95703954,358.974934118,284.911482387,56.6466996096,17.4167521221
 10/29  20:00:00,800.897394219,99.022439469,373.425815334,0.0,44.4937663224,124.558693486,398.634200264,324.572292685,56.6466996096,17.4152079698
 10/29  21:00:00,797.642419941,99.022439469,369.516175279,0.0,44.4937663224,124.558693486,390.656717244,339.452846109,42.4850247072,8.71884642773
 10/29  22:00:00,786.114592941,99.022439469,363.899309337,0.0,34.9616554283,124.558693486,408.503333022,362.762650836,28.3233498048,17.4173323816
 10/29  23:00:00,784.191943803,99.022439469,359.59498759,0.0,34.9616554283,124.558693486,405.697518348,374.120093394,14.1616749024,17.4157500515
 10/29  24:00:00,765.05514681,99.022439469,352.22622948,0.0,34.9616554283,113.312780494,396.752298434,382.368470885,5.66466996096,8.71915758786
 10/30  01:00:00,747.862438149,99.022439469,317.538656435,0.0,46.0930336215,113.312780494,416.884540435,393.804571944,5.66466996096,17.4152985304
 10/30  02:00:00,718.923891178,99.022439469,283.447801922,0.0,46.0930336215,113.312780494,426.399250488,403.317612882,5.66466996096,17.4169676446
 10/30  03:00:00,700.437441973,99.022439469,268.084062433,0.0,46.0930336215,113.312780494,426.853719148,412.469206451,5.66466996096,8.71984273542
 10/30  04:00:00,791.310573312,99.022439469,270.398776845,0.0,100.150657288,148.969399434,412.97195949,389.89083857,5.66466996096,17.4164509589
 10/30  05:00:00,812.079137611,99.022439469,285.647468937,0.0,100.150657288,149.894399434,828.856882272,797.277408036,14.1616749024,17.4177993329
 10/30  06:00:00,1033.92348283,99.3574498101,280.135738825,0.0,176.471037341,302.612436532,518.779437334,481.738788817,28.3233498048,8.71729871236
 10/30  07:00:00,1141.76382754,99.7109118185,272.495237015,0.0,243.2593065,310.10971186,486.590608287,417.731471789,42.4850247072,26.3741117906
 10/30  08:00:00,1209.6623572,100.19928563,310.471480514,0.0,243.2593065,310.10971186,464.107526385,372.124710153,56.6466996096,35.3361166224
 10/30  09:00:00,1288.67542575,101.054708888,344.251751319,0.0,243.2593065,302.612436532,407.979823215,331.765805836,42.4850247072,33.7289926717
 10/30  10:00:00,1309.01006812,101.947556659,353.333712796,0.0,243.2593065,310.10971186,403.560052936,295.31143653,70.808374512,37.4402418943
 10/30  11:00:00,1327.22071561,102.608007599,361.679051953,0.0,243.2593065,310.10971186,390.022977558,274.498535937,70.808374512,44.7160671091
 10/30  12:00:00,1290.05204935,103.270239438,366.859310105,0.0,243.2593065,310.10971186,364.306779171,257.930786386,70.808374512,35.5676182738
 10/30  13:00:00,1309.34615637,104.284702343,358.155436761,0.0,243.2593065,302.612436532,345.978132383,244.616823961,56.6466996096,44.7146088121
 10/30  14:00:00,1301.72449534,105.369791237,356.75805457,0.0,243.2593065,302.612436532,309.222183211,231.039135142,42.4850247072,35.6980233618
 10/30  15:00:00,1303.50533578,106.241355256,351.32626749,0.0,243.2593065,302.612436532,306.300773752,205.1238195,56.6466996096,44.5302546432
 10/30  16:00:00,1301.49265115,107.138432365,348.102970043,0.0,243.2593065,310.10971186,298.881649166,187.337825298,84.9700494144,26.5737744532
 10/30  17:00:00,1312.2023718,107.907663259,355.657563396,0.0,243.2593065,310.10971186,300.658849914,189.401775853,84.9700494144,26.2870246462
 10/30  18:00:00,1063.48848732,99.022439469,381.22315608,0.0,166.938926447,199.110933808,331.306070528,228.865707302,84.9700494144,17.4703138125
 10/30  19:00:00,1049.78013564,99.022439469,375.261667059,0.0,166.938926447,191.61365848,329.176526682,255.059237369,56.6466996096,17.4705897025
 10/30  20:00:00,903.917899731,99.022439469,361.826465195,0.0,100.150657288,124.558693486,380.099213304,305.981441773,56.6466996096,17.4710719219
 10/30  21:00:00,840.101143138,99.022439469,335.543311988,0.0,100.150657288,124.558693486,380.398298886,320.489434043,42.4850247072,17.4238401362
 10/30  22:00:00,768.758676474,99.022439469,323.036209301,0.0,46.0930336215,124.558693486,378.058163596,341.017351146,28.3233498048,8.71746264473
 10/30  23:00:00,757.259500793,99.022439469,312.260654526,0.0,46.0930336215,124.558693486,381.198036901,349.618918508,14.1616749024,17.4174434911
 10/30  24:00:00,719.549662285,99.022439469,290.505041901,0.0,46.0930336215,113.312780494,380.098847802,357.015195471,5.66466996096,17.4189823706
 10/31  01:00:00,725.220686119,99.022439469,295.212168717,0.0,46.0930336215,113.312780494,376.149392807,361.766726533,5.66466996096,8.71799631225
 10/31  02:00:00,730.676805697,99.022439469,299.52658047,0.0,46.0930336215,113.312780494,390.137154684,367.053642193,5.66466996096,17.4188425297
 10/31  03:00:00,728.109308433,99.022439469,291.526047781,0.0,46.0930336215,113.312780494,395.748241361,372.666047431,5.66466996096,17.4175239692
 10/31  04:00:00,811.629527608,99.022439469,283.286421271,0.0,100.150657288,148.969399434,380.125156264,357.044319792,5.66466996096,17.416166511
 10/31  05:00:00,809.667344525,99.2395205872,284.607794532,0.0,100.150657288,149.894399434,647.33666072,624.455610746,14.1616749024,8.71937507228
 10/31  06:00:00,1044.15352624,100.724772039,292.328170608,0.0,176.471037341,302.612436532,448.423609906,402.679588713,28.3233498048,17.4206713875
 10/31  07:00:00,1170.17117734,102.25664572,300.981162355,0.0,243.2593065,310.10971186,424.210355138,355.354680003,42.4850247072,26.370650428
 10/31  08:00:00,1218.87059429,103.76109648,336.156004513,0.0,243.2593065,310.10971186,392.557623372,309.3973474,56.6466996096,26.5135763626
 10/31  09:00:00,1271.99778579,104.86602346,363.46453474,0.0,243.2593065,302.612436532,347.911161465,269.939022779,42.4850247072,35.4871139781
 10/31  10:00:00,1290.09115803,105.921985375,371.108544102,0.0,243.2593065,310.10971186,352.571696032,237.132777199,70.808374512,44.6305443214
 10/31  11:00:00,1292.94319744,106.699478268,350.161925655,0.0,243.2593065,310.10971186,327.8245089,221.243662854,70.808374512,35.7724715343
 10/31  12:00:00,1253.21109738,107.961487073,332.936319925,0.0,243.2593065,310.10971186,325.703598629,210.428243073,70.808374512,44.4669810434
 10/31  13:00:00,1287.22604549,109.187580355,317.895852556,0.0,243.2593065,302.612436532,291.173745695,198.755303525,56.6466996096,35.7717425605
 10/31  14:00:00,1289.33284457,110.392218288,311.996366686,0.0,243.2593065,302.612436532,274.123921499,187.017282015,42.4850247072,44.6216147765
 10/31  15:00:00,1292.17393901,111.750573114,305.93276713,0.0,243.2593065,302.612436532,258.501315978,166.222015081,56.6466996096,35.6326012876
 10/31  16:00:00,1290.7648686,113.118471632,306.526011249,0.0,243.2593065,310.10971186,274.079499051,153.67286373,84.9700494144,35.4365859074
 10/31  17:00:00,1299.83474826,113.72243247,320.775499901,0.0,243.2593065,310.10971186,267.6198723,156.363715997,84.9700494144,26.2861068878
 10/31  18:00:00,1063.28317257,99.022439469,369.428555268,0.0,166.938926447,199.110933808,308.56581584,206.127794153,84.9700494144,17.4679722725
 10/31  19:00:00,1063.92193802,99.022439469,384.757085009,0.0,166.938926447,191.61365848,306.895028252,232.78187742,56.6466996096,17.4664512221
 10/31  20:00:00,910.521111397,99.022439469,379.652782765,0.0,100.150657288,124.558693486,352.751936322,278.638234746,56.6466996096,17.4670019661
 10/31  21:00:00,854.525515366,99.022439469,376.700671094,0.0,100.150657288,124.558693486,342.975062179,291.770094776,42.4850247072,8.71994269556
 10/31  22:00:00,784.39379669,99.022439469,376.086938216,0.0,46.0930336215,124.558693486,358.407656331,312.66641915,28.3233498048,17.4178873756
 10/31  23:00:00,785.265182402,99.022439469,373.558010547,0.0,46.0930336215,124.558693486,354.802873551,323.221700386,14.1616749024,17.4194982628
 10/31  24:00:00,774.717317349,99.022439469,368.932994168,0.0,46.0930336215,113.312780494,346.847721238,332.464929777,5.66466996096,8.71812149984
 11/01  01:00:00,736.374656037,99.022439469,352.928382324,0.0,46.0930336215,113.312780494,363.249254213,340.165374482,5.66466996096,17.4192097701
 11/01  02:00:00,710.358003986,99.022439469,333.867679654,0.0,46.0930336215,113.312780494,371.553820753,348.471016696,5.66466996096,17.4181340963
 11/01  03:00:00,699.83929702,99.022439469,311.866594225,0.0,46.0930336215,113.312780494,379.520424937,356.438889802,5.66466996096,17.4168651739
 11/01  04:00:00,775.747674657,99.022439469,288.571748649,0.0,100.150657288,148.969399434,357.038726723,342.654286366,5.66466996096,8.71977039654
 11/01  05:00:00,771.18073116,99.7647762517,276.783035984,0.0,100.150657288,149.894399434,556.359272088,524.776260486,14.1616749024,17.4213366996
 11/01  06:00:00,996.060747157,102.460343388,268.183200679,0.0,176.471037341,302.612436532,408.268757692,362.527441383,28.3233498048,17.4179665043
 11/01  07:00:00,1116.25281543,104.376709679,276.394242815,0.0,243.2593065,310.10971186,392.262940954,332.188298948,42.4850247072,17.5896172986
 11/01  08:00:00,1185.47705967,105.695052928,306.272726924,0.0,243.2593065,310.10971186,391.2038464,299.207646458,56.6466996096,35.3495003328
 11/01  09:00:00,1230.89556344,106.859637068,338.037318383,0.0,243.2593065,302.612436532,337.978583779,260.010669552,42.4850247072,35.4828895194
 11/01  10:00:00,1261.62568522,107.496954849,367.75620326,0.0,243.2593065,310.10971186,347.784221242,241.269221101,70.808374512,35.7066256283
 11/01  11:00:00,1282.60438838,108.492760925,374.558307719,0.0,243.2593065,310.10971186,345.838151739,230.309896756,70.808374512,44.7198804717
 11/01  12:00:00,1249.91278413,109.707206232,377.661104024,0.0,243.2593065,310.10971186,326.804006512,220.409158532,70.808374512,35.5864734683
 11/01  13:00:00,1283.4977929,110.897062228,381.715551924,0.0,243.2593065,302.612436532,313.392111177,212.026011453,56.6466996096,44.7194001151
 11/01  14:00:00,1280.84418004,111.603067497,386.258044805,0.0,243.2593065,302.612436532,290.66795921,203.549344055,42.4850247072,44.6335904472
 11/01  15:00:00,1281.54142998,112.913080938,389.915801752,0.0,243.2593065,302.612436532,279.430613795,187.154802127,56.6466996096,35.6291120586
 11/01  16:00:00,1292.49828576,114.364236729,390.828596864,0.0,243.2593065,310.10971186,295.932000346,175.527743858,84.9700494144,35.434207074
 11/01  17:00:00,1295.86092138,114.612473788,392.025730986,0.0,243.2593065,310.10971186,286.050512806,183.547430631,84.9700494144,17.5330327607
 11/01  18:00:00,1023.86434937,99.022439469,381.054533101,0.0,166.938926447,199.110933808,338.970948127,236.528785649,84.9700494144,17.4721130635
 11/01  19:00:00,1001.65517366,99.022439469,376.485547772,0.0,166.938926447,191.61365848,332.274617569,258.156137581,56.6466996096,17.471780379
 11/01  20:00:00,881.062023388,99.022439469,377.478821343,0.0,100.150657288,124.558693486,372.16846271,298.049236295,56.6466996096,17.472526805
 11/01  21:00:00,847.344060467,99.022439469,365.531582394,0.0,100.150657288,124.558693486,368.616024431,308.704798504,42.4850247072,17.4262012196
 11/01  22:00:00,771.317377577,99.022439469,355.067960167,0.0,46.0930336215,124.558693486,374.76644475,329.023755262,28.3233498048,17.4193396836
 11/01  23:00:00,764.162964163,99.022439469,348.147855715,0.0,46.0930336215,124.558693486,368.803409296,337.223775189,14.1616749024,17.4179592044
 11/01  24:00:00,748.929479114,99.022439469,345.964686478,0.0,46.0930336215,113.312780494,356.979459407,342.594411148,5.66466996096,8.72037829832
 11/02  01:00:00,750.053302532,99.022439469,343.238195903,0.0,46.0930336215,113.312780494,371.939924194,348.857432079,5.66466996096,17.4178221537
 11/02  02:00:00,748.454085907,99.022439469,338.375694462,0.0,46.0930336215,113.312780494,378.602940082,355.518495838,5.66466996096,17.419774283
 11/02  03:00:00,747.257994053,99.022439469,333.456273284,0.0,46.0930336215,113.312780494,376.308188969,361.92516189,5.66466996096,8.71835711778
 11/02  04:00:00,834.190447854,99.022439469,329.125871391,0.0,100.150657288,148.969399434,370.010377894,346.92616561,5.66466996096,17.4195423226
 11/02  05:00:00,832.349911875,99.8790988854,322.889517165,0.0,100.150657288,149.894399434,563.30527499,531.72368966,14.1616749024,17.4199104275
 11/02  06:00:00,1060.8518107,103.051557545,315.363333919,0.0,176.471037341,302.612436532,402.98598276,365.943632857,28.3233498048,8.71900009758
 11/02  07:00:00,1154.20393697,105.170876582,306.751942636,0.0,243.2593065,310.10971186,394.230086953,325.36819523,42.4850247072,26.3768670167
 11/02  08:00:00,1216.90674431,106.452720577,319.611741231,0.0,243.2593065,310.10971186,385.499319044,293.503750093,56.6466996096,35.3488693416
 11/02  09:00:00,1285.6195153,107.475277485,344.213824239,0.0,243.2593065,302.612436532,341.389814557,263.421530094,42.4850247072,35.4832597562
 11/02  10:00:00,1318.85421044,108.436938515,354.054087523,0.0,243.2593065,310.10971186,342.504345224,235.988852339,70.808374512,35.7071183728
 11/02  11:00:00,1338.33847043,109.338459931,357.103969607,0.0,243.2593065,310.10971186,340.701568688,225.169657386,70.808374512,44.72353679
 11/02  12:00:00,1304.60555389,110.284566674,359.894517304,0.0,243.2593065,310.10971186,321.914290725,215.518302183,70.808374512,35.5876140306
 11/02  13:00:00,1329.65682716,110.785682719,364.919474413,0.0,243.2593065,302.612436532,311.490382002,210.120829187,56.6466996096,44.7228532057
 11/02  14:00:00,1326.43743497,111.498287557,365.073628928,0.0,243.2593065,302.612436532,293.386136573,206.261409684,42.4850247072,44.6397021817
 11/02  15:00:00,1322.69027663,113.109664096,365.325357616,0.0,243.2593065,302.612436532,279.045303283,186.766897947,56.6466996096,35.6317057261
 11/02  16:00:00,1332.7167896,113.822946909,361.777241706,0.0,243.2593065,310.10971186,306.285620886,185.87889739,84.9700494144,35.4366740821
 11/02  17:00:00,1336.21317075,114.67829136,370.941838378,0.0,243.2593065,310.10971186,294.122190684,191.616701057,84.9700494144,17.5354402123
 11/02  18:00:00,1064.67793786,99.022439469,371.463967709,0.0,166.938926447,199.110933808,343.050120142,240.606842535,84.9700494144,17.4732281927
 11/02  19:00:00,1036.65071104,99.022439469,363.845366636,0.0,166.938926447,191.61365848,333.945478953,259.826243144,56.6466996096,17.4725361997
 11/02  20:00:00,909.752111313,99.022439469,362.389260752,0.0,100.150657288,124.558693486,373.026129096,298.90606561,56.6466996096,17.4733638767
 11/02  21:00:00,877.207870235,99.022439469,355.033924785,0.0,100.150657288,124.558693486,369.824047693,309.912043057,42.4850247072,17.4269799282
 11/02  22:00:00,805.155662154,99.022439469,347.835946416,0.0,46.0930336215,124.558693486,376.272686177,330.529161112,28.3233498048,17.4201752598
 11/02  23:00:00,795.920529091,99.022439469,338.515735009,0.0,46.0930336215,124.558693486,370.556145022,338.975618541,14.1616749024,17.4188515788
 11/02  24:00:00,777.052650829,99.022439469,333.707741767,0.0,46.0930336215,113.312780494,358.813392052,344.427849691,5.66466996096,8.72087240051
 11/03  01:00:00,772.508114677,99.022439469,327.973466389,0.0,46.0930336215,113.312780494,374.957060422,351.87357081,5.66466996096,17.4188196508
 11/03  02:00:00,767.428251599,99.022439469,320.751925064,0.0,46.0930336215,113.312780494,382.10852499,359.022977048,5.66466996096,17.4208779805
 11/03  03:00:00,761.622124332,99.022439469,313.010240398,0.0,46.0930336215,113.312780494,379.888740609,365.505160032,5.66466996096,8.71891061531
 11/03  04:00:00,845.823537334,99.022439469,305.14357848,0.0,100.150657288,148.969399434,374.026350971,350.940930579,5.66466996096,17.420750431
 11/03  05:00:00,834.642501579,99.8817682505,293.143528776,0.0,100.150657288,149.894399434,569.839654656,538.255666429,14.1616749024,17.4223133243
 11/03  06:00:00,1056.64549393,103.332514092,283.892130266,0.0,176.471037341,302.612436532,414.431303139,368.689642226,28.3233498048,17.4183111082
 11/03  07:00:00,1155.35378933,105.368232605,275.17326753,0.0,243.2593065,310.10971186,390.033252559,329.957207852,42.4850247072,17.59102
 11/03  08:00:00,1211.59356952,106.640951715,293.919321732,0.0,243.2593065,310.10971186,391.033032936,299.032487812,56.6466996096,35.3538455144
 11/03  09:00:00,1276.48662973,107.64896889,325.830097227,0.0,243.2593065,302.612436532,347.496615445,269.522860103,42.4850247072,35.4887306347
 11/03  10:00:00,1307.96883678,108.623868994,345.242689659,0.0,243.2593065,310.10971186,346.980621015,240.457908302,70.808374512,35.7143382014
 11/03  11:00:00,1318.51431222,109.458687233,353.510100753,0.0,243.2593065,310.10971186,345.667137952,230.127856895,70.808374512,44.7309065449
 11/03  12:00:00,1289.27334947,110.599392359,360.543889257,0.0,243.2593065,310.10971186,326.882444157,220.478923777,70.808374512,35.5951458677
 11/03  13:00:00,1322.74437348,111.807814755,366.747118424,0.0,243.2593065,302.612436532,314.766266116,213.387720331,56.6466996096,44.7318461755
 11/03  14:00:00,1320.68127758,113.138915275,370.638755791,0.0,243.2593065,302.612436532,289.895297724,202.769601485,42.4850247072,44.6406715319
 11/03  15:00:00,1311.52104127,114.528963562,376.858693544,0.0,243.2593065,302.612436532,278.164348912,185.877113572,56.6466996096,35.6405357309
 11/03  16:00:00,1329.90679284,116.42610546,379.646808451,0.0,243.2593065,310.10971186,294.864554718,174.450142346,84.9700494144,35.444362958
 11/03  17:00:00,1325.13630221,116.841847712,377.527600276,0.0,243.2593065,310.10971186,293.244853522,182.053112486,84.9700494144,26.2216916216
 11/03  18:00:00,1059.5914999,99.022439469,369.738320276,0.0,166.938926447,199.110933808,339.318367567,236.810087365,84.9700494144,17.5382307872
 11/03  19:00:00,1049.45256079,99.022439469,359.566757474,0.0,166.938926447,191.61365848,329.703781298,255.588159278,56.6466996096,17.4689224106
 11/03  20:00:00,923.891242869,99.022439469,355.599467075,0.0,100.150657288,124.558693486,367.767851061,293.651441909,56.6466996096,17.4697095427
 11/03  21:00:00,886.619872398,99.022439469,347.841988898,0.0,100.150657288,124.558693486,356.478932216,305.272207532,42.4850247072,8.72169997609
 11/03  22:00:00,814.557371228,99.022439469,342.450305572,0.0,46.0930336215,124.558693486,371.992310448,326.24842362,28.3233498048,17.4205370234
 11/03  23:00:00,805.082397861,99.022439469,334.08167882,0.0,46.0930336215,124.558693486,367.139736656,335.558668379,14.1616749024,17.4193933743
 11/03  24:00:00,784.79080975,99.022439469,328.44055516,0.0,46.0930336215,113.312780494,364.475882804,341.392987029,5.66466996096,17.4182258143
 11/04  01:00:00,777.51215582,99.022439469,321.752663912,0.0,46.0930336215,113.312780494,363.063520572,348.678119163,5.66466996096,8.7207314477
 11/04  02:00:00,768.413789476,99.022439469,313.205963122,0.0,46.0930336215,113.312780494,379.333727275,356.250840014,5.66466996096,17.4182173001
 11/04  03:00:00,756.134491847,99.022439469,302.405108084,0.0,46.0930336215,113.312780494,385.828004823,362.742889729,5.66466996096,17.4204451327
 11/04  04:00:00,753.25043026,99.022439469,293.047213515,0.0,55.6251445156,113.312780494,371.454639024,357.068385664,5.66466996096,8.72158339894
 11/04  05:00:00,738.89040875,99.022439469,280.276812088,0.0,55.6251445156,113.312780494,392.974829859,361.392874309,14.1616749024,17.4202806475
 11/04  06:00:00,798.27405887,99.022439469,268.821422388,0.0,65.1572554096,176.889270242,351.220394052,305.474832385,28.3233498048,17.4222118622
 11/04  07:00:00,891.717687098,99.4177732387,258.715065192,0.0,109.682768182,220.96816451,572.929443217,521.724850145,42.4850247072,8.71956836488
 11/04  08:00:00,903.18582525,99.4787136958,266.989615411,0.0,109.682768182,220.96816451,491.921075793,409.01311685,56.6466996096,26.2612593335
 11/04  09:00:00,1037.3288069,101.345145107,292.614170259,0.0,131.945524568,266.955817592,420.217079683,351.341210308,42.4850247072,26.390844668
 11/04  10:00:00,1084.7543904,101.954348787,328.876129152,0.0,131.945524568,274.45309292,414.648651819,317.322046245,70.808374512,26.5182310618
 11/04  11:00:00,1097.97235064,102.321113807,345.856212344,0.0,131.945524568,274.45309292,405.184430818,299.030798224,70.808374512,35.3452580818
 11/04  12:00:00,1078.78996852,102.660776433,355.064898925,0.0,131.945524568,274.45309292,378.178195961,280.859844272,70.808374512,26.5099771774
 11/04  13:00:00,1078.2607525,102.910305222,361.294131129,0.0,131.945524568,266.955817592,363.948076102,271.967215436,56.6466996096,35.3341610564
 11/04  14:00:00,1089.69107502,103.095550055,365.314997605,0.0,131.945524568,266.955817592,327.054897325,258.058179691,42.4850247072,26.5116929266
 11/04  15:00:00,1011.88441557,99.022439469,365.411417139,0.0,109.682768182,212.545889182,267.092686223,183.935140781,56.6466996096,26.510845832
 11/04  16:00:00,1030.40685374,99.0260587771,363.248012006,0.0,109.682768182,220.04316451,293.969459301,173.658962699,84.9700494144,35.3404471883
 11/04  17:00:00,985.184951249,99.0225041548,359.010122306,0.0,109.682768182,220.04316451,295.346839295,184.007705123,84.9700494144,26.3690847573
 11/04  18:00:00,955.33338955,99.022439469,349.920416437,0.0,100.150657288,199.110933808,345.235717949,251.545624647,84.9700494144,8.72004388775
 11/04  19:00:00,936.812463661,99.022439469,340.854134897,0.0,100.150657288,191.61365848,345.216060045,271.149004139,56.6466996096,17.4203562962
 11/04  20:00:00,830.956788784,99.022439469,338.9293614,0.0,55.6251445156,124.558693486,389.441807205,315.372818814,56.6466996096,17.4222887821
 11/04  21:00:00,832.85689073,99.022439469,332.939871769,0.0,55.6251445156,124.558693486,378.15856407,326.953956618,42.4850247072,8.71958274449
 11/04  22:00:00,817.600911145,99.022439469,328.796448372,0.0,46.0930336215,124.558693486,392.073927489,346.328489721,28.3233498048,17.4220879635
 11/04  23:00:00,810.940372187,99.022439469,323.083022928,0.0,46.0930336215,124.558693486,386.805072769,355.222407183,14.1616749024,17.4209906831
 11/04  24:00:00,796.590438255,99.022439469,322.371312798,0.0,46.0930336215,113.312780494,383.550422226,360.465909386,5.66466996096,17.4198428783
 11/05  01:00:00,784.18197186,99.022439469,320.693034431,0.0,34.9616554283,113.312780494,381.989671467,367.603368499,5.66466996096,8.72163300682
 11/05  02:00:00,781.542292838,99.022439469,317.828231146,0.0,34.9616554283,113.312780494,396.087755658,373.0027912,5.66466996096,17.4202944961
 11/05  03:00:00,778.878955472,99.022439469,314.823574418,0.0,34.9616554283,113.312780494,402.173218762,379.086221303,5.66466996096,17.422327498
 11/05  04:00:00,784.806187531,99.022439469,311.972334453,0.0,44.4937663224,113.312780494,388.281526755,373.897193176,5.66466996096,8.71966361775
 11/05  05:00:00,778.383838209,99.022439469,305.119347009,0.0,44.4937663224,113.312780494,410.854484477,379.270534952,14.1616749024,17.4222746218
 11/05  06:00:00,842.769446573,99.022439469,298.123238655,0.0,54.0258772165,176.889270242,370.422654634,324.678038868,28.3233498048,17.4212659612
 11/05  07:00:00,832.890175493,99.022439469,293.693345461,0.0,54.0258772165,184.38654557,382.941881203,323.036668316,42.4850247072,17.4201881797
 11/05  08:00:00,922.738931852,99.022439469,313.687261699,0.0,65.1572554096,220.04316451,366.549393633,292.401207408,56.6466996096,17.5014866151
 11/05  09:00:00,927.678104714,99.022439469,335.35039893,0.0,65.1572554096,212.545889182,331.045588808,262.198936455,42.4850247072,26.3616276458
 11/05  10:00:00,949.071338979,99.022439469,347.413642245,0.0,65.1572554096,220.04316451,337.018444509,239.717235442,70.808374512,26.4928345548
 11/05  11:00:00,964.977658308,99.022439469,356.72667598,0.0,65.1572554096,220.04316451,328.536881887,231.241693918,70.808374512,26.486813457
 11/05  12:00:00,972.003740265,99.0236620713,361.314764916,0.0,65.1572554096,220.04316451,331.855247473,225.736655827,70.808374512,35.3102171336
 11/05  13:00:00,960.755789907,99.0585521045,366.449826685,0.0,65.1572554096,212.545889182,305.164374151,222.029521185,56.6466996096,26.4881533559
 11/05  14:00:00,959.006799492,99.0893786576,363.137851152,0.0,65.1572554096,212.545889182,283.213936554,214.245668245,42.4850247072,26.4832436015
 11/05  15:00:00,957.467150823,99.1020954247,362.211104306,0.0,65.1572554096,212.545889182,287.435084705,195.477442054,56.6466996096,35.3109430419
 11/05  16:00:00,944.29865474,99.0861642461,364.689414471,0.0,65.1572554096,220.04316451,293.677180753,182.215884062,84.9700494144,26.4912472766
 11/05  17:00:00,903.413294814,99.0279227085,369.161883533,0.0,54.0258772165,184.38654557,310.114523185,198.778681845,84.9700494144,26.365791926
 11/05  18:00:00,876.07743883,99.022439469,360.417182579,0.0,44.4937663224,163.454314868,370.43734236,268.045736612,84.9700494144,17.4215563335
 11/05  19:00:00,852.332501979,99.022439469,352.46405092,0.0,44.4937663224,155.95703954,356.049273048,290.681165628,56.6466996096,8.72140781027
 11/05  20:00:00,825.637439374,99.022439469,351.697123326,0.0,44.4937663224,124.558693486,405.890803494,331.824313204,56.6466996096,17.4197906806
 11/05  21:00:00,826.658281987,99.022439469,345.713126958,0.0,44.4937663224,124.558693486,405.08595988,345.179216199,42.4850247072,17.4217189742
 11/05  22:00:00,811.722032084,99.022439469,341.242786039,0.0,34.9616554283,124.558693486,404.909134313,367.866400846,28.3233498048,8.71938366226
 11/05  23:00:00,805.888397379,99.022439469,338.340218607,0.0,34.9616554283,124.558693486,410.531944978,378.948614449,14.1616749024,17.4216556265
 11/05  24:00:00,789.394741484,99.022439469,336.954550913,0.0,34.9616554283,113.312780494,410.163309768,387.076342726,5.66466996096,17.4222970805
 11/06  01:00:00,797.298217147,99.022439469,333.665380429,0.0,46.0930336215,113.312780494,417.064137538,393.979403902,5.66466996096,17.420063675
 11/06  02:00:00,787.002247535,99.022439469,324.603119402,0.0,46.0930336215,113.312780494,416.138424464,401.752138545,5.66466996096,8.72161595828
 11/06  03:00:00,775.323042511,99.022439469,315.252366413,0.0,46.0930336215,113.312780494,434.424246289,411.33926787,5.66466996096,17.4203084577
 11/06  04:00:00,764.149515122,99.022439469,305.972492134,0.0,46.0930336215,113.312780494,441.93811443,418.85111724,5.66466996096,17.4223272295
 11/06  05:00:00,833.047532329,99.022439469,290.352762351,0.0,100.150657288,148.969399434,412.182348912,397.797953361,5.66466996096,8.71972559089
 11/06  06:00:00,821.547673045,99.022439469,278.508862553,0.0,100.150657288,149.894399434,850.528843079,818.944082337,14.1616749024,17.4230858397
 11/06  07:00:00,1022.2527152,99.3423562185,263.830299385,0.0,176.471037341,302.612436532,535.297122269,489.550676024,28.3233498048,17.4230964402
 11/06  08:00:00,1173.21097582,99.9773249524,292.98506859,0.0,243.2593065,310.10971186,473.246843771,404.381429233,42.4850247072,26.3803898309
 11/06  09:00:00,1256.50944847,100.904519496,332.749353864,0.0,243.2593065,310.10971186,432.288003835,349.114427237,56.6466996096,26.5268769878
 11/06  10:00:00,1306.37144093,101.840555863,346.841871738,0.0,243.2593065,302.612436532,393.717769719,315.723726618,42.4850247072,35.5090183935
 11/06  11:00:00,1321.39053336,102.46436208,355.328548566,0.0,243.2593065,310.10971186,406.403691298,290.939194578,70.808374512,44.6561222081
 11/06  12:00:00,1332.93165362,103.083217318,360.792754947,0.0,243.2593065,310.10971186,387.463844967,271.902330893,70.808374512,44.7531395616
 11/06  13:00:00,1291.35106682,103.832796016,363.868873545,0.0,243.2593065,310.10971186,365.63870099,259.242162212,70.808374512,35.5881642661
 11/06  14:00:00,1327.52840361,104.717848128,366.159039531,0.0,243.2593065,302.612436532,346.331534596,244.935930326,56.6466996096,44.7489046608
 11/06  15:00:00,1322.77066782,105.575548697,367.805502187,0.0,243.2593065,302.612436532,299.28123723,221.069396741,42.4850247072,35.7268157817
 11/06  16:00:00,1333.16179944,106.031176859,368.034725671,0.0,243.2593065,302.612436532,306.007741357,204.80307,56.6466996096,44.557971747
 11/06  17:00:00,1338.51548071,106.256704255,365.711961569,0.0,243.2593065,310.10971186,328.97067897,208.554682465,84.9700494144,35.4459470901
 11/06  18:00:00,1343.55732618,106.169233358,359.032833504,0.0,243.2593065,310.10971186,344.432600187,241.925996665,84.9700494144,17.5365541073
 11/06  19:00:00,1053.77641569,99.022439469,351.026618969,0.0,166.938926447,199.110933808,367.908091909,265.464880463,84.9700494144,17.4731620321
 11/06  20:00:00,1051.63145997,99.022439469,350.21840232,0.0,166.938926447,191.61365848,349.263910814,275.143659329,56.6466996096,17.4735518748
 11/06  21:00:00,921.51646456,99.022439469,343.965629203,0.0,100.150657288,124.558693486,390.764528428,316.64304892,56.6466996096,17.474779898
 11/06  22:00:00,871.142029282,99.022439469,335.446305745,0.0,100.150657288,124.558693486,386.66804905,326.754822988,42.4850247072,17.4282013551
 11/06  23:00:00,794.332721777,99.022439469,327.413891019,0.0,46.0930336215,124.558693486,392.822010435,347.07704722,28.3233498048,17.4216134108
 11/06  24:00:00,788.796971536,99.022439469,324.293637322,0.0,46.0930336215,124.558693486,386.328456626,354.746168168,14.1616749024,17.4206135557
 11/07  01:00:00,771.378587094,99.022439469,319.535990971,0.0,46.0930336215,113.312780494,377.024772847,362.638033258,5.66466996096,8.72206962765
 11/07  02:00:00,765.818958754,99.022439469,313.227277002,0.0,46.0930336215,113.312780494,392.070177741,368.984203064,5.66466996096,17.4213047154
 11/07  03:00:00,756.488893284,99.022439469,305.608199425,0.0,46.0930336215,113.312780494,397.352170626,374.26402528,5.66466996096,17.4234753845
 11/07  04:00:00,750.319991124,99.022439469,300.698825002,0.0,46.0930336215,113.312780494,392.74519593,378.360234329,5.66466996096,8.7202916405
 11/07  05:00:00,828.746820086,99.022439469,290.404989242,0.0,100.150657288,148.969399434,385.71265868,362.624220874,5.66466996096,17.4237678453
 11/07  06:00:00,821.376190038,99.2343654719,281.89841365,0.0,100.150657288,149.894399434,668.621501245,637.03459274,14.1616749024,17.4252336027
 11/07  07:00:00,1021.04020196,100.784032798,273.680117852,0.0,176.471037341,302.612436532,454.727577504,408.982371344,28.3233498048,17.4218563555
 11/07  08:00:00,1159.29639746,102.643083593,292.925212389,0.0,243.2593065,310.10971186,411.038631699,348.220636862,42.4850247072,20.3329701299
 11/07  09:00:00,1231.2259842,103.798542654,325.659228962,0.0,243.2593065,310.10971186,398.876884227,309.615166097,56.6466996096,32.6150185205
 11/07  10:00:00,1288.63638591,104.997566521,347.19745186,0.0,243.2593065,302.612436532,357.715032089,279.723673298,42.4850247072,35.5063340839
 11/07  11:00:00,1300.19828564,105.788263976,354.331398038,0.0,243.2593065,310.10971186,374.403287557,258.926919964,70.808374512,44.6679930803
 11/07  12:00:00,1318.91873327,106.728507594,358.741855202,0.0,243.2593065,310.10971186,357.434244602,243.441077345,70.808374512,43.1847927454
 11/07  13:00:00,1291.58699774,107.846655379,360.202531914,0.0,243.2593065,310.10971186,342.281220236,234.327698899,70.808374512,37.1451468252
 11/07  14:00:00,1335.02264951,108.818148819,361.590547911,0.0,243.2593065,302.612436532,324.260651954,222.85694162,56.6466996096,44.757010724
 11/07  15:00:00,1338.62591477,109.525051791,362.406037873,0.0,243.2593065,302.612436532,280.496055581,202.285279603,42.4850247072,35.7257512703
 11/07  16:00:00,1346.69592334,110.164989769,362.314067709,0.0,243.2593065,302.612436532,289.757640167,188.544087868,56.6466996096,44.5668526894
 11/07  17:00:00,1347.38229729,110.557765417,361.330825569,0.0,243.2593065,310.10971186,314.560402126,194.14472071,84.9700494144,35.4456320018
 11/07  18:00:00,1348.47879934,110.120580336,356.515413429,0.0,243.2593065,310.10971186,330.68449885,228.174349277,84.9700494144,17.5401001593
 11/07  19:00:00,1055.1651972,99.022439469,351.088081784,0.0,166.938926447,199.110933808,363.228261233,260.78298625,84.9700494144,17.4752255685
 11/07  20:00:00,1053.04273657,99.022439469,352.723310876,0.0,166.938926447,191.61365848,343.257331424,269.137768438,56.6466996096,17.4728633763
 11/07  21:00:00,924.379065793,99.022439469,348.916172771,0.0,100.150657288,124.558693486,381.337065146,307.214400898,56.6466996096,17.4759646389
 11/07  22:00:00,879.456297913,99.022439469,346.734614989,0.0,100.150657288,124.558693486,375.99093888,316.078342253,42.4850247072,17.4275719197
 11/07  23:00:00,811.016330205,99.022439469,346.694870695,0.0,46.0930336215,124.558693486,380.232594882,334.485222821,28.3233498048,17.4240222559
 11/07  24:00:00,809.420024665,99.022439469,347.990841915,0.0,46.0930336215,124.558693486,363.19733092,340.31511974,14.1616749024,8.72053627748
 11/08  01:00:00,796.127688349,99.022439469,349.977240012,0.0,46.0930336215,113.312780494,368.921819629,345.832526178,5.66466996096,17.4246234897
 11/08  02:00:00,795.396250749,99.022439469,351.206971615,0.0,46.0930336215,113.312780494,374.162482333,351.073832442,5.66466996096,17.4239799302
 11/08  03:00:00,795.403334262,99.022439469,352.193806774,0.0,46.0930336215,113.312780494,379.203806404,356.116014115,5.66466996096,17.4231223283
 11/08  04:00:00,795.28104007,99.022439469,352.875879435,0.0,46.0930336215,113.312780494,374.431779261,360.046926983,5.66466996096,8.7201823177
 11/08  05:00:00,882.514609621,99.022439469,353.394220392,0.0,100.150657288,148.969399434,367.411586601,344.323377403,5.66466996096,17.4235392368
 11/08  06:00:00,883.677778565,99.6456670563,353.268713425,0.0,100.150657288,149.894399434,586.947676998,555.360492749,14.1616749024,17.4255093467
 11/08  07:00:00,1091.37408342,102.266434193,355.784581525,0.0,176.471037341,302.612436532,416.088341561,370.343168696,28.3233498048,17.4218230599
 11/08  08:00:00,1211.78934513,104.287375134,359.115561261,0.0,243.2593065,310.10971186,386.843106299,326.760676916,42.4850247072,17.5974046763
 11/08  09:00:00,1242.70466355,105.047323637,359.567218874,0.0,243.2593065,310.10971186,400.184516042,308.16712402,56.6466996096,35.3706924125
 11/08  10:00:00,1282.70503479,105.759043702,365.075590849,0.0,243.2593065,302.612436532,369.160132752,291.166259594,42.4850247072,35.5088484504
 11/08  11:00:00,1292.05124016,106.935162157,369.807501334,0.0,243.2593065,310.10971186,372.943214418,257.462514184,70.808374512,44.6723257226
 11/08  12:00:00,1310.79506484,107.273120315,373.460097269,0.0,243.2593065,310.10971186,361.904199964,247.497578237,70.808374512,43.5982472147
 11/08  13:00:00,1279.17669013,107.918112674,373.735574042,0.0,243.2593065,310.10971186,344.851648782,237.300535045,70.808374512,36.7427392254
 11/08  14:00:00,1321.90286978,108.627545813,374.302740176,0.0,243.2593065,302.612436532,327.905327877,226.495636057,56.6466996096,44.7629922102
 11/08  15:00:00,1323.62688878,109.573872548,374.620553142,0.0,243.2593065,302.612436532,287.315195713,209.09943172,42.4850247072,35.7307392852
 11/08  16:00:00,1331.78731566,109.583369592,374.260981905,0.0,243.2593065,302.612436532,317.831057209,216.611595514,56.6466996096,44.5727620854
 11/08  17:00:00,1330.7935972,109.814405174,371.944343032,0.0,243.2593065,310.10971186,346.759479974,226.339167994,84.9700494144,35.4502625648
 11/08  18:00:00,1337.41978753,109.795382096,364.542811956,0.0,243.2593065,310.10971186,351.053194755,248.540958433,84.9700494144,17.5421869078
 11/08  19:00:00,1049.23770937,99.022439469,356.784071051,0.0,166.938926447,199.110933808,379.077098421,276.630519271,84.9700494144,17.4765297358
 11/08  20:00:00,1050.4770305,99.022439469,354.922729006,0.0,166.938926447,191.61365848,358.216095754,284.094666221,56.6466996096,17.4747299236
 11/08  21:00:00,919.922792845,99.022439469,347.038454636,0.0,100.150657288,124.558693486,396.391084893,322.268259681,56.6466996096,17.4761256024
 11/08  22:00:00,866.054058994,99.022439469,334.111388549,0.0,100.150657288,124.558693486,392.438884054,332.524421879,42.4850247072,17.4294374679
 11/08  23:00:00,785.800907461,99.022439469,321.657483581,0.0,46.0930336215,124.558693486,398.656549099,352.910233931,28.3233498048,17.4229653633
 11/08  24:00:00,777.084484259,99.022439469,314.470320238,0.0,46.0930336215,124.558693486,392.848423623,361.264648206,14.1616749024,17.4221005141
 11/09  01:00:00,753.615020178,99.022439469,304.445009785,0.0,46.0930336215,113.312780494,382.864752291,368.47718928,5.66466996096,8.72289304967
 11/09  02:00:00,741.017013383,99.022439469,293.288338975,0.0,46.0930336215,113.312780494,397.803917587,374.716235647,5.66466996096,17.4230119785
 11/09  03:00:00,729.026634837,99.022439469,282.718302511,0.0,46.0930336215,113.312780494,403.627199965,380.537154261,5.66466996096,17.4253757437
 11/09  04:00:00,719.920509952,99.022439469,274.221056172,0.0,46.0930336215,113.312780494,400.099630033,385.713697572,5.66466996096,8.72126249956
 11/09  05:00:00,793.084353265,99.022439469,260.514525994,0.0,100.150657288,148.969399434,393.893558533,370.802998339,5.66466996096,17.4258902337
 11/09  06:00:00,783.819564532,99.6194002932,248.828334316,0.0,100.150657288,149.894399434,633.312347593,601.726650444,14.1616749024,17.4240222463
 11/09  07:00:00,982.889890967,102.20991287,237.518792547,0.0,176.471037341,302.612436532,463.066817461,417.319236545,28.3233498048,17.4242311108
 11/09  08:00:00,1112.2930236,104.241521865,250.52833506,0.0,243.2593065,310.10971186,440.41253382,371.539491191,42.4850247072,26.3880179218
 11/09  09:00:00,1183.88870874,105.1258488,286.110991387,0.0,243.2593065,310.10971186,423.546419898,340.362730872,56.6466996096,26.5369894166
 11/09  10:00:00,1257.68706098,105.727294514,319.446637848,0.0,243.2593065,302.612436532,402.306269464,324.304676691,42.4850247072,35.5165680657
 11/09  11:00:00,1277.8061355,106.472887581,327.162470809,0.0,243.2593065,310.10971186,414.585421267,299.102748962,70.808374512,44.6742977932
 11/09  12:00:00,1304.66966408,107.538218168,336.32347926,0.0,243.2593065,310.10971186,390.109441523,274.532642483,70.808374512,44.7684245283
 11/09  13:00:00,1281.50921905,108.148472001,340.076477178,0.0,243.2593065,310.10971186,370.349877813,263.941877895,70.808374512,35.5996254061
 11/09  14:00:00,1321.96458427,108.138291514,338.179926198,0.0,243.2593065,302.612436532,365.88364786,264.470317609,56.6466996096,44.7666306419
 11/09  15:00:00,1321.12919432,108.852736307,335.085379695,0.0,243.2593065,302.612436532,331.073096546,243.913334547,42.4850247072,44.6747372923
 11/09  16:00:00,1315.33628306,109.217006702,332.216901404,0.0,243.2593065,302.612436532,323.965033108,231.664752588,56.6466996096,35.6535809103
 11/09  17:00:00,1275.78624936,108.715571906,314.827538196,0.0,243.2593065,310.10971186,378.783665878,258.352988507,84.9700494144,35.4606279568
 11/09  18:00:00,1216.35652322,108.46361078,248.380287457,0.0,243.2593065,310.10971186,385.503665707,282.991289217,84.9700494144,17.5423270749
 11/09  19:00:00,942.796766608,99.022439469,243.063387217,0.0,166.938926447,199.110933808,405.821090364,303.372392505,84.9700494144,17.4786484448
 11/09  20:00:00,950.486814059,99.022439469,246.098412171,0.0,166.938926447,191.61365848,391.767249741,308.914849523,56.6466996096,26.2057006092
 11/09  21:00:00,811.081351485,99.022439469,232.816026099,0.0,100.150657288,124.558693486,420.585654255,346.465317939,56.6466996096,17.4736367059
 11/09  22:00:00,760.649355299,99.022439469,222.461534391,0.0,100.150657288,124.558693486,415.190795199,363.982906786,42.4850247072,8.72286370577
 11/09  23:00:00,687.646680595,99.022439469,215.642557811,0.0,46.0930336215,124.558693486,438.595118566,392.847464733,28.3233498048,17.4243040286
 11/09  24:00:00,688.888238732,99.022439469,216.324080566,0.0,46.0930336215,124.558693486,432.393450852,400.808149665,14.1616749024,17.4236262852
 11/10  01:00:00,672.730646601,99.022439469,212.268971935,0.0,46.0930336215,113.312780494,436.612925288,413.524944449,5.66466996096,17.4233108778
 11/10  02:00:00,668.703368286,99.022439469,207.617200918,0.0,46.0930336215,113.312780494,440.703326042,426.315247834,5.66466996096,8.72340824723
 11/10  03:00:00,665.111907498,99.022439469,203.137429806,0.0,46.0930336215,113.312780494,462.705805048,439.617155677,5.66466996096,17.4239794095
 11/10  04:00:00,662.786715706,99.022439469,199.70336152,0.0,46.0930336215,113.312780494,474.123440371,451.032369512,5.66466996096,17.4264008977
 11/10  05:00:00,746.056801068,99.022439469,191.340599693,0.0,100.150657288,148.969399434,466.685002914,443.597635607,5.66466996096,17.4226973464
 11/10  06:00:00,742.765635399,99.657035039,184.691260232,0.0,100.150657288,149.894399434,734.051005253,711.166355437,14.1616749024,8.7229749132
 11/10  07:00:00,952.376981863,101.970942356,179.006124956,0.0,176.471037341,302.612436532,522.908649044,477.16047452,28.3233498048,17.4248247186
 11/10  08:00:00,1080.09966413,104.534124813,192.207967606,0.0,243.2593065,310.10971186,462.170279661,393.294186801,42.4850247072,26.391068153
 11/10  09:00:00,1147.76679237,105.78307668,223.865317964,0.0,243.2593065,310.10971186,420.375169915,337.201205036,56.6466996096,26.5272652692
 11/10  10:00:00,1230.53965914,106.707321753,270.233720948,0.0,243.2593065,302.612436532,390.61660581,312.601236029,42.4850247072,35.5303450737
 11/10  11:00:00,1254.86800301,107.4255569,289.366861567,0.0,243.2593065,310.10971186,410.0910618,294.610663043,70.808374512,44.6720242452
 11/10  12:00:00,1301.53480211,108.155639613,319.132213646,0.0,243.2593065,310.10971186,391.099196115,275.52245795,70.808374512,44.7683636528
 11/10  13:00:00,1291.39310558,108.836084708,332.092432578,0.0,243.2593065,310.10971186,365.528006165,259.104464518,70.808374512,35.6151671348
 11/10  14:00:00,1332.13742665,109.680588659,333.99337987,0.0,243.2593065,302.612436532,347.218280158,245.80488889,56.6466996096,44.766691658
 11/10  15:00:00,1332.37401725,110.365263794,336.792656496,0.0,243.2593065,302.612436532,310.9359495,223.774913069,42.4850247072,44.6760117245
 11/10  16:00:00,1335.92807241,110.565377035,338.737149789,0.0,243.2593065,302.612436532,305.612497619,213.295219758,56.6466996096,35.6705782508
 11/10  17:00:00,1337.94561943,110.545333825,339.352715822,0.0,243.2593065,310.10971186,341.115404068,220.67343977,84.9700494144,35.4719148835
 11/10  18:00:00,1341.35446034,110.259879748,331.270343225,0.0,243.2593065,310.10971186,364.423060376,253.152155782,84.9700494144,26.3008551799
 11/10  19:00:00,1058.59282147,99.022439469,325.76361643,0.0,166.938926447,199.110933808,387.582381731,285.134202099,84.9700494144,17.4781302175
 11/10  20:00:00,1059.80379053,99.022439469,328.269148209,0.0,166.938926447,191.61365848,366.236932659,292.110763216,56.6466996096,17.479469833
 11/10  21:00:00,924.779810486,99.022439469,322.486925311,0.0,100.150657288,124.558693486,402.288469887,328.164687417,56.6466996096,17.4770828597
 11/10  22:00:00,879.356034785,99.022439469,317.905877593,0.0,100.150657288,124.558693486,396.518597108,336.604189879,42.4850247072,17.4293825211
 11/10  23:00:00,812.302683091,99.022439469,316.471378277,0.0,46.0930336215,124.558693486,400.18619008,354.439529812,28.3233498048,17.4233104629
 11/10  24:00:00,816.478834824,99.022439469,320.153679332,0.0,46.0930336215,124.558693486,383.533421878,360.648420573,14.1616749024,8.7233264029
 11/11  01:00:00,796.041219147,99.022439469,322.821242556,0.0,34.9616554283,113.312780494,390.261485219,367.172529513,5.66466996096,17.4242857446
 11/11  02:00:00,797.381888263,99.022439469,323.639669131,0.0,34.9616554283,113.312780494,395.199570988,372.108018882,5.66466996096,17.4268821449
 11/11  03:00:00,799.439518336,99.022439469,324.911895691,0.0,34.9616554283,113.312780494,399.938899146,376.850945081,5.66466996096,17.4232841039
 11/11  04:00:00,801.393420503,99.022439469,326.490879769,0.0,34.9616554283,113.312780494,396.012415105,381.62444365,5.66466996096,8.723301495
 11/11  05:00:00,808.430892786,99.022439469,325.370107728,0.0,44.4937663224,113.312780494,399.953971433,376.865415849,5.66466996096,17.4238856238
 11/11  06:00:00,807.96567641,99.022439469,323.893771982,0.0,44.4937663224,113.312780494,412.387858737,380.799861151,14.1616749024,17.4263226834
 11/11  07:00:00,867.817257402,99.022439469,323.976639512,0.0,54.0258772165,176.889270242,361.076675362,324.031528106,28.3233498048,8.72179745079
 11/11  08:00:00,875.857807861,99.022439469,331.048652276,0.0,54.0258772165,184.38654557,372.591118711,312.679132202,42.4850247072,17.4269618012
 11/11  09:00:00,959.240517736,99.022439469,333.554323496,0.0,65.1572554096,220.04316451,357.398898379,274.793706864,56.6466996096,25.9584919057
 11/11  10:00:00,956.78514018,99.022439469,342.079965718,0.0,65.1572554096,212.545889182,312.081862549,251.71525409,42.4850247072,17.8815837518
 11/11  11:00:00,956.490359636,99.022439469,352.994228007,0.0,65.1572554096,220.04316451,350.442072249,244.305028934,70.808374512,35.328668803
 11/11  12:00:00,968.627830248,99.022439469,361.41071413,0.0,65.1572554096,220.04316451,332.128607509,234.817585656,70.808374512,26.5026473414
 11/11  13:00:00,975.612137508,99.022439469,363.994710488,0.0,65.1572554096,220.04316451,348.067614226,241.936354713,70.808374512,35.3228850013
 11/11  14:00:00,963.909597146,99.022439469,364.554669577,0.0,65.1572554096,212.545889182,334.606354777,251.456055115,56.6466996096,26.5036000522
 11/11  15:00:00,942.859345348,99.022439469,365.112719305,0.0,65.1572554096,212.545889182,328.446285375,259.460715034,42.4850247072,26.500545634
 11/11  16:00:00,938.371796949,99.022439469,365.719466624,0.0,65.1572554096,212.545889182,355.078221921,263.103875969,56.6466996096,35.3276463426
 11/11  17:00:00,894.826744402,99.022439469,367.327377557,0.0,65.1572554096,220.04316451,380.661186103,269.189085457,84.9700494144,26.5020512317
 11/11  18:00:00,863.833144962,99.022439469,363.113359594,0.0,54.0258772165,184.38654557,404.358941353,293.015565146,84.9700494144,26.3733267922
 11/11  19:00:00,836.856448172,99.022439469,357.324850887,0.0,44.4937663224,163.454314868,430.349879182,327.953818935,84.9700494144,17.4260108333
 11/11  20:00:00,841.930805407,99.022439469,356.276009558,0.0,44.4937663224,155.95703954,401.231038558,335.862691356,56.6466996096,8.7216475918
 11/11  21:00:00,813.995331814,99.022439469,349.352714005,0.0,44.4937663224,124.558693486,449.595823778,375.522498862,56.6466996096,17.4266253068
 11/11  22:00:00,803.633979686,99.022439469,341.553198107,0.0,44.4937663224,124.558693486,445.245520034,385.335706142,42.4850247072,17.424789184
 11/11  23:00:00,782.258268635,99.022439469,330.227574795,0.0,34.9616554283,124.558693486,450.500270104,404.75156138,28.3233498048,17.4253589192
 11/11  24:00:00,773.491003898,99.022439469,323.147013608,0.0,34.9616554283,124.558693486,434.338398816,411.455367342,14.1616749024,8.72135657181
 11/12  01:00:00,751.548601437,99.022439469,313.817967666,0.0,34.9616554283,113.312780494,441.80870021,418.71758864,5.66466996096,17.4264416096
 11/12  02:00:00,737.279348154,99.022439469,300.623537451,0.0,34.9616554283,113.312780494,448.293900574,425.203123715,5.66466996096,17.4261068978
 11/12  03:00:00,724.171274879,99.022439469,289.371673565,0.0,34.9616554283,113.312780494,455.645240539,432.555010805,5.66466996096,17.4255597725
 11/12  04:00:00,712.896218102,99.022439469,279.592134478,0.0,34.9616554283,113.312780494,454.213126543,439.826961358,5.66466996096,8.72149522485
 11/12  05:00:00,706.633450054,99.022439469,266.285503585,0.0,44.4937663224,113.312780494,459.225098216,436.134134571,5.66466996096,17.4262936845
 11/12  06:00:00,696.313924709,99.022439469,255.366623281,0.0,44.4937663224,113.312780494,472.265868555,440.678362141,14.1616749024,17.4258315112
 11/12  07:00:00,734.504416469,99.022439469,242.850671789,0.0,54.0258772165,176.889270242,430.108268118,384.359677416,28.3233498048,17.4252408976
