Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/12  08:00:00,726.333193211,99.022439469,234.872160086,0.0,54.0258772165,184.38654557,436.549619708,385.340204856,42.4850247072,8.72439014455
 11/12  09:00:00,800.564916321,99.022439469,235.343083959,0.0,65.1572554096,220.04316451,448.718541244,365.822022789,56.6466996096,26.2498188457
 11/12  10:00:00,827.626345229,99.022439469,268.235575928,0.0,65.1572554096,212.545889182,413.826055385,344.965527072,42.4850247072,26.3755036053
 11/12  11:00:00,843.806805494,99.022439469,285.768018596,0.0,65.1572554096,220.04316451,437.239839541,339.926253177,70.808374512,26.5052118516
 11/12  12:00:00,867.67662954,99.022439469,305.919029051,0.0,65.1572554096,220.04316451,433.205733954,335.894828414,70.808374512,26.5025310274
 11/12  13:00:00,869.772717213,99.022439469,313.582927211,0.0,65.1572554096,220.04316451,441.254408247,335.115710751,70.808374512,35.330322984
 11/12  14:00:00,867.27803509,99.022439469,317.024148286,0.0,65.1572554096,212.545889182,418.340106249,335.189138502,56.6466996096,26.5042681374
 11/12  15:00:00,858.785133398,99.022439469,313.558726957,0.0,65.1572554096,212.545889182,414.554760569,336.744330445,42.4850247072,35.3254054173
 11/12  16:00:00,872.171604903,99.022439469,318.295369109,0.0,65.1572554096,212.545889182,418.135806265,334.983445017,56.6466996096,26.505661638
 11/12  17:00:00,838.433474929,99.022439469,315.98727249,0.0,65.1572554096,220.04316451,452.183964042,340.714915062,84.9700494144,26.4989995663
 11/12  18:00:00,771.675966959,99.022439469,276.225493607,0.0,54.0258772165,184.38654557,473.136621378,361.787904412,84.9700494144,26.378667552
 11/12  19:00:00,751.106505311,99.022439469,293.901647915,0.0,44.4937663224,163.454314868,497.710731523,395.316905543,84.9700494144,17.423776566
 11/12  20:00:00,743.010458497,99.022439469,303.525491385,0.0,44.4937663224,155.95703954,475.064345965,400.991307455,56.6466996096,17.4263389008
 11/12  21:00:00,697.025757307,99.022439469,287.266921144,0.0,44.4937663224,124.558693486,503.810245964,438.441682242,56.6466996096,8.72186411229
 11/12  22:00:00,680.267580759,99.022439469,257.369040536,0.0,44.4937663224,124.558693486,510.344334075,450.432193159,42.4850247072,17.4271162094
 11/12  23:00:00,661.835777692,99.022439469,245.496686015,0.0,34.9616554283,124.558693486,515.892915716,470.142928587,28.3233498048,17.4266373242
 11/12  24:00:00,660.414479853,99.022439469,242.380514479,0.0,34.9616554283,124.558693486,509.709008319,478.121324299,14.1616749024,17.4260091175
 11/13  01:00:00,653.056568163,99.022439469,233.192171365,0.0,46.0930336215,113.312780494,507.29402583,492.907468072,5.66466996096,8.7218877973
 11/13  02:00:00,658.234410492,99.022439469,242.258361822,0.0,46.0930336215,113.312780494,512.444441644,489.352366632,5.66466996096,17.427405051
 11/13  03:00:00,680.501001071,99.022439469,273.514133771,0.0,46.0930336215,113.312780494,507.96137366,484.869635864,5.66466996096,17.4270678349
 11/13  04:00:00,697.899017601,99.022439469,295.008271223,0.0,46.0930336215,113.312780494,509.11112714,486.019923067,5.66466996096,17.4265341114
 11/13  05:00:00,771.649089316,99.022439469,273.053331402,0.0,100.150657288,148.969399434,473.740909491,459.354233972,5.66466996096,8.72200555858
 11/13  06:00:00,764.005028615,99.022439469,260.044742373,0.0,100.150657288,149.894399434,1021.56373775,989.973964817,14.1616749024,17.4280980299
 11/13  07:00:00,987.956819861,99.1647451166,265.383508633,0.0,176.471037341,302.612436532,619.399852752,573.647265959,28.3233498048,17.4292369884
 11/13  08:00:00,1118.81953307,99.5048753084,272.458336395,0.0,243.2593065,310.10971186,559.955172249,491.075351411,42.4850247072,26.3947961313
 11/13  09:00:00,1163.0262757,99.6684479075,285.536747935,0.0,243.2593065,310.10971186,537.603344892,454.423727858,56.6466996096,26.5329174241
 11/13  10:00:00,1222.81936373,99.7911100481,311.146886314,0.0,243.2593065,302.612436532,510.543396159,432.518606029,42.4850247072,35.5397654232
 11/13  11:00:00,1225.99000174,99.9008217237,312.69526628,0.0,243.2593065,310.10971186,518.642978388,403.146960803,70.808374512,44.6876430733
 11/13  12:00:00,1244.91838056,99.9971463756,329.505399889,0.0,243.2593065,310.10971186,478.256446281,362.657397081,70.808374512,44.7906746879
 11/13  13:00:00,1221.07597131,100.196999515,356.027203567,0.0,243.2593065,310.10971186,440.376400118,333.938782666,70.808374512,35.6292429408
 11/13  14:00:00,1269.48678079,100.669686572,366.158675992,0.0,243.2593065,302.612436532,414.808074439,313.374684865,56.6466996096,44.7866899635
 11/13  15:00:00,1280.37884952,101.135756324,370.151120405,0.0,243.2593065,302.612436532,367.135191682,279.962351751,42.4850247072,44.6878152233
 11/13  16:00:00,1294.67921556,101.367384799,371.637014262,0.0,243.2593065,302.612436532,367.549902966,266.30437656,56.6466996096,44.5988267967
 11/13  17:00:00,1292.36404619,101.368592999,369.893897648,0.0,243.2593065,310.10971186,409.112639289,293.127382751,84.9700494144,31.015207124
 11/13  18:00:00,1295.38442537,101.710181637,346.692882185,0.0,243.2593065,310.10971186,423.247190539,316.330395588,84.9700494144,21.9467455367
 11/13  19:00:00,1001.84529907,99.022439469,321.136149182,0.0,166.938926447,199.110933808,415.215779156,312.767260624,84.9700494144,17.4784691172
 11/13  20:00:00,1001.80472067,99.022439469,313.396355006,0.0,166.938926447,191.61365848,391.751512111,317.62633985,56.6466996096,17.4784726516
 11/13  21:00:00,863.082771876,99.022439469,296.686101035,0.0,100.150657288,124.558693486,431.154656183,357.027699172,56.6466996096,17.4802574017
 11/13  22:00:00,808.642311112,99.022439469,285.502126519,0.0,100.150657288,124.558693486,423.759526939,363.841219724,42.4850247072,17.4332825081
 11/13  23:00:00,733.547627729,99.022439469,278.249533035,0.0,46.0930336215,124.558693486,429.285954479,383.535492665,28.3233498048,17.4271120091
 11/13  24:00:00,733.909294221,99.022439469,279.158028609,0.0,46.0930336215,124.558693486,421.205573017,389.617341113,14.1616749024,17.426557002
 11/14  01:00:00,717.785043965,99.022439469,274.936884728,0.0,46.0930336215,113.312780494,409.153933531,394.767065338,5.66466996096,8.72219823146
 11/14  02:00:00,714.070214534,99.022439469,270.347387463,0.0,46.0930336215,113.312780494,423.22568017,400.132945124,5.66466996096,17.4280650845
 11/14  03:00:00,710.299718334,99.022439469,265.766323064,0.0,46.0930336215,113.312780494,429.372384345,406.279914057,5.66466996096,17.4278003262
 11/14  04:00:00,707.533528445,99.022439469,262.39865281,0.0,46.0930336215,113.312780494,435.822889888,412.730886704,5.66466996096,17.427333223
 11/14  05:00:00,789.403054039,99.022439469,253.711771224,0.0,100.150657288,148.969399434,409.114243673,394.727149377,5.66466996096,8.72242433533
 11/14  06:00:00,785.386619325,99.1428589658,247.051240361,0.0,100.150657288,149.894399434,770.487554226,738.89686248,14.1616749024,17.429016844
 11/14  07:00:00,989.082471862,99.9997135867,240.897108909,0.0,176.471037341,302.612436532,510.886830865,465.133813493,28.3233498048,17.4296675669
 11/14  08:00:00,1119.30145556,100.529185109,259.450877858,0.0,243.2593065,310.10971186,467.056955546,398.174766871,42.4850247072,26.3971639677
 11/14  09:00:00,1189.15163076,101.383189874,299.554325906,0.0,243.2593065,310.10971186,435.133665165,351.951251277,56.6466996096,26.5357142788
 11/14  10:00:00,1275.71552233,102.379084184,329.057386558,0.0,243.2593065,302.612436532,406.326950815,325.862758274,42.4850247072,37.9791678342
 11/14  11:00:00,1323.39622227,103.253493679,333.566512772,0.0,243.2593065,310.10971186,420.387286615,307.33771238,70.808374512,42.2411997228
 11/14  12:00:00,1325.24637216,104.233537311,334.184966692,0.0,243.2593065,310.10971186,397.181553302,281.57934129,70.808374512,44.7938374995
 11/14  13:00:00,1267.30511809,105.321088947,349.45017496,0.0,243.2593065,310.10971186,374.082827009,258.733941561,70.808374512,44.5405109363
 11/14  14:00:00,1306.98500099,106.388820527,362.29639745,0.0,243.2593065,302.612436532,342.439730222,241.487998869,56.6466996096,44.3050317429
 11/14  15:00:00,1310.64060315,107.257938669,364.262762201,0.0,243.2593065,302.612436532,293.56923542,214.852948509,42.4850247072,36.2312622044
 11/14  16:00:00,1316.27923693,107.646309928,359.40548021,0.0,243.2593065,302.612436532,301.498871305,200.252871442,56.6466996096,44.5993002534
 11/14  17:00:00,1327.11055141,107.433069755,367.927452156,0.0,243.2593065,310.10971186,345.509436223,225.069992109,84.9700494144,35.4693946997
 11/14  18:00:00,1349.6897595,107.628808095,373.612716915,0.0,243.2593065,310.10971186,351.558267962,249.043588076,84.9700494144,17.5446304725
 11/14  19:00:00,1057.60349517,99.022439469,364.441647959,0.0,166.938926447,199.110933808,374.848951606,272.397989686,84.9700494144,17.480912506
 11/14  20:00:00,1058.33418407,99.022439469,361.535522382,0.0,166.938926447,191.61365848,353.211877114,279.083663666,56.6466996096,17.4815138377
 11/14  21:00:00,931.03567445,99.022439469,354.498643567,0.0,100.150657288,124.558693486,398.931634803,316.073124559,56.6466996096,26.2118106342
 11/14  22:00:00,887.494924607,99.022439469,349.873230539,0.0,100.150657288,124.558693486,375.529091133,324.316308658,42.4850247072,8.72775776817
 11/14  23:00:00,819.077006658,99.022439469,347.416253647,0.0,46.0930336215,124.558693486,388.038652464,342.288355864,28.3233498048,17.4269467958
 11/14  24:00:00,818.713808581,99.022439469,346.741917992,0.0,46.0930336215,124.558693486,379.906084873,348.317780732,14.1616749024,17.4266292382
 11/15  01:00:00,807.855607437,99.022439469,346.543995308,0.0,46.0930336215,113.312780494,377.898758206,354.807415593,5.66466996096,17.4266726525
 11/15  02:00:00,809.456662973,99.022439469,345.309880427,0.0,46.0930336215,113.312780494,374.622712241,360.232775048,5.66466996096,8.72526723144
 11/15  03:00:00,810.550739323,99.022439469,343.836986069,0.0,46.0930336215,113.312780494,388.134479294,365.041910143,5.66466996096,17.4278991904
 11/15  04:00:00,811.001868915,99.022439469,342.432938858,0.0,46.0930336215,113.312780494,392.054146424,368.961808497,5.66466996096,17.4276679661
 11/15  05:00:00,899.840254559,99.022439469,340.890788511,0.0,100.150657288,148.969399434,376.467570046,353.375587653,5.66466996096,17.4273124323
 11/15  06:00:00,902.426832261,99.4933130378,338.415488963,0.0,100.150657288,149.894399434,633.40020976,610.516272626,14.1616749024,8.72226223199
 11/15  07:00:00,1116.24263198,101.182525164,338.211429148,0.0,176.471037341,302.612436532,438.953199777,393.201374024,28.3233498048,17.4284759479
 11/15  08:00:00,1231.89689262,103.706882152,342.37175375,0.0,243.2593065,310.10971186,397.654007141,328.771214189,42.4850247072,26.3977682448
 11/15  09:00:00,1266.10532896,105.032707723,352.283757521,0.0,243.2593065,310.10971186,372.228236438,280.200193864,56.6466996096,35.381342964
 11/15  10:00:00,1304.84189846,106.154619573,360.268797042,0.0,243.2593065,302.612436532,329.794715904,251.785051786,42.4850247072,35.5246394109
 11/15  11:00:00,1302.22198876,107.015757319,354.932247032,0.0,243.2593065,310.10971186,339.629816443,232.238175029,70.808374512,36.5832669013
 11/15  12:00:00,1297.01566117,108.140476516,342.68594569,0.0,243.2593065,310.10971186,336.251557349,221.46826773,70.808374512,43.9749151067
 11/15  13:00:00,1248.61308975,109.257922439,335.521091658,0.0,243.2593065,310.10971186,327.954790275,212.616862956,70.808374512,44.5295528071
 11/15  14:00:00,1280.77020623,110.199064272,329.131915737,0.0,243.2593065,302.612436532,301.851157668,200.410723316,56.6466996096,44.7937347425
 11/15  15:00:00,1276.258378,111.255517727,327.984219091,0.0,243.2593065,302.612436532,266.919436178,179.731376875,42.4850247072,44.7030345953
 11/15  16:00:00,1286.51017545,112.054818577,327.253883401,0.0,243.2593065,302.612436532,260.512147741,168.187738703,56.6466996096,35.6777094279
 11/15  17:00:00,1300.74483111,111.528528299,338.888481496,0.0,243.2593065,310.10971186,312.042431597,191.594169557,84.9700494144,35.4782126251
 11/15  18:00:00,1351.87869671,111.500321315,379.053970017,0.0,243.2593065,310.10971186,329.572168386,218.294642234,84.9700494144,26.307476738
 11/15  19:00:00,1053.07044032,99.022439469,378.910331193,0.0,166.938926447,199.110933808,349.445696127,246.996844198,84.9700494144,17.4788025146
 11/15  20:00:00,1053.66848341,99.022439469,377.20827891,0.0,166.938926447,191.61365848,329.510211318,255.383060916,56.6466996096,17.4804507923
 11/15  21:00:00,928.229990023,99.022439469,369.978287755,0.0,100.150657288,124.558693486,367.151206732,293.022257609,56.6466996096,17.4822495139
 11/15  22:00:00,885.549145785,99.022439469,364.80383724,0.0,100.150657288,124.558693486,362.836223862,302.917028729,42.4850247072,17.4341704252
 11/15  23:00:00,817.317872687,99.022439469,361.349696485,0.0,46.0930336215,124.558693486,359.593191361,322.546987265,28.3233498048,8.72285429075
 11/15  24:00:00,816.275369903,99.022439469,359.370617387,0.0,46.0930336215,124.558693486,361.074585756,329.483643754,14.1616749024,17.4292671
 11/16  01:00:00,805.43005915,99.022439469,357.687651681,0.0,46.0930336215,113.312780494,359.338129868,336.245514676,5.66466996096,17.427945231
 11/16  02:00:00,807.088797037,99.022439469,354.964166364,0.0,46.0930336215,113.312780494,365.937497832,342.84355,5.66466996096,17.4292778712
 11/16  03:00:00,807.711114131,99.022439469,352.010409298,0.0,46.0930336215,113.312780494,364.39770931,350.009610896,5.66466996096,8.72342845269
 11/16  04:00:00,807.692840097,99.022439469,348.848322167,0.0,46.0930336215,113.312780494,378.728372455,355.63313188,5.66466996096,17.4305706137
 11/16  05:00:00,895.391799585,99.022439469,345.667010017,0.0,100.150657288,148.969399434,364.859449702,341.765888805,5.66466996096,17.4288909358
 11/16  06:00:00,898.388381284,99.753716241,341.557492604,0.0,100.150657288,149.894399434,570.117252778,538.525507917,14.1616749024,17.4300699581
 11/16  07:00:00,1112.62183089,102.813030622,339.420376573,0.0,176.471037341,302.612436532,410.298639587,364.548525941,28.3233498048,17.4267638407
 11/16  08:00:00,1232.96384669,105.457540262,341.70208617,0.0,243.2593065,310.10971186,366.988401773,303.27964755,42.4850247072,21.2237295154
 11/16  09:00:00,1280.2530268,106.842392386,348.91756222,0.0,243.2593065,310.10971186,345.285264335,256.882888411,56.6466996096,31.7556763146
 11/16  10:00:00,1320.69591359,107.922873024,348.258391511,0.0,243.2593065,302.612436532,307.702311938,229.677047688,42.4850247072,35.5402395431
 11/16  11:00:00,1319.48199137,108.97255232,332.867520652,0.0,243.2593065,310.10971186,329.049332382,213.5375484,70.808374512,44.7034094707
 11/16  12:00:00,1304.84599018,110.138000931,321.731571135,0.0,243.2593065,310.10971186,320.593610886,204.982711018,70.808374512,44.8025253557
 11/16  13:00:00,1233.50201484,111.260983357,323.388532164,0.0,243.2593065,310.10971186,304.865127496,198.423471443,70.808374512,35.6332815409
 11/16  14:00:00,1277.89937532,112.314366754,323.876229089,0.0,243.2593065,302.612436532,290.41106473,188.966966029,56.6466996096,44.7973990914
 11/16  15:00:00,1300.13334363,113.341842879,322.167597134,0.0,243.2593065,302.612436532,258.960514664,171.768095551,42.4850247072,44.7073944061
 11/16  16:00:00,1303.02557783,114.013806781,319.619680846,0.0,243.2593065,302.612436532,264.440559184,163.175749807,56.6466996096,44.6181097681
 11/16  17:00:00,1298.2952329,113.355623882,334.265539486,0.0,243.2593065,310.10971186,296.443983094,184.857153491,84.9700494144,26.6167801883
 11/16  18:00:00,1352.54967243,113.128823823,376.349937588,0.0,243.2593065,310.10971186,320.978980825,209.694487188,84.9700494144,26.3144442231
 11/16  19:00:00,1070.03105246,99.022439469,379.348090766,0.0,166.938926447,199.110933808,338.755382802,236.302466127,84.9700494144,17.4828672605
 11/16  20:00:00,1073.74365898,99.022439469,377.373710746,0.0,166.938926447,191.61365848,317.497711582,243.369929359,56.6466996096,17.4810826129
 11/16  21:00:00,944.147053263,99.022439469,371.15496993,0.0,100.150657288,124.558693486,354.432389622,280.302567824,56.6466996096,17.4831221879
 11/16  22:00:00,899.08501074,99.022439469,367.340009397,0.0,100.150657288,124.558693486,350.055084846,290.13408393,42.4850247072,17.4359762083
 11/16  23:00:00,831.649993367,99.022439469,365.023753922,0.0,46.0930336215,124.558693486,355.233200774,309.483004397,28.3233498048,17.4268465722
 11/16  24:00:00,829.932928993,99.022439469,363.813944355,0.0,46.0930336215,124.558693486,347.677257998,316.08592959,14.1616749024,17.4296535058
 11/17  01:00:00,817.162670432,99.022439469,363.160843084,0.0,46.0930336215,113.312780494,345.427604551,322.411878695,5.66466996096,17.3510558947
 11/17  02:00:00,817.132028846,99.022439469,361.548487765,0.0,46.0930336215,113.312780494,342.242406813,327.776639004,5.66466996096,8.80109784721
 11/17  03:00:00,817.101492497,99.022439469,359.884132923,0.0,46.0930336215,113.312780494,357.212300205,334.119364535,5.66466996096,17.4282657094
 11/17  04:00:00,816.571442013,99.022439469,357.98684774,0.0,46.0930336215,113.312780494,362.634577603,339.538654458,5.66466996096,17.4312531835
 11/17  05:00:00,906.570619431,99.022439469,356.029275889,0.0,100.150657288,148.969399434,348.47118937,325.378551299,5.66466996096,17.4279681101
 11/17  06:00:00,908.485755354,100.178631895,353.391600469,0.0,100.150657288,149.894399434,514.251181488,491.363612201,14.1616749024,8.72589438453
 11/17  07:00:00,1121.79726781,103.786965927,352.620921745,0.0,176.471037341,302.612436532,378.682385261,332.929679765,28.3233498048,17.429355691
 11/17  08:00:00,1241.15485944,105.862184637,354.175161823,0.0,243.2593065,310.10971186,362.562094729,293.675667557,42.4850247072,26.401402465
 11/17  09:00:00,1282.79602466,106.862381436,357.54342536,0.0,243.2593065,310.10971186,358.37431084,266.340523278,56.6466996096,35.3870879531
 11/17  10:00:00,1318.54563728,108.182290652,357.828723709,0.0,243.2593065,302.612436532,311.416765665,233.400018803,42.4850247072,35.5317221552
 11/17  11:00:00,1311.91463771,109.373466728,347.47287292,0.0,243.2593065,310.10971186,328.929679369,213.409477721,70.808374512,44.7118271357
 11/17  12:00:00,1312.24009086,110.24828293,338.389676832,0.0,243.2593065,310.10971186,319.628199071,204.016653555,70.808374512,44.8031710041
 11/17  13:00:00,1272.16168513,111.424158679,336.773427887,0.0,243.2593065,310.10971186,304.891691009,198.457832173,70.808374512,35.625484324
 11/17  14:00:00,1311.49111069,112.679070902,335.778959483,0.0,243.2593065,302.612436532,292.190991622,190.736079687,56.6466996096,44.8082123251
 11/17  15:00:00,1319.25808259,113.691184928,341.763693029,0.0,243.2593065,302.612436532,265.492204118,178.297443573,42.4850247072,44.7097358375
 11/17  16:00:00,1325.64547793,114.75174681,342.419499117,0.0,243.2593065,302.612436532,263.04429635,170.708081014,56.6466996096,35.6895157258
 11/17  17:00:00,1333.24508764,113.42789766,359.073135513,0.0,243.2593065,310.10971186,316.351587954,195.891233546,84.9700494144,35.4903049938
 11/17  18:00:00,1364.42239216,113.069419354,373.574359472,0.0,243.2593065,310.10971186,331.530859652,220.246248846,84.9700494144,26.3145613908
 11/17  19:00:00,1074.39500972,99.022439469,365.939308321,0.0,166.938926447,199.110933808,348.809326517,246.355774087,84.9700494144,17.483503015
 11/17  20:00:00,1075.37385239,99.022439469,364.313862408,0.0,166.938926447,191.61365848,328.962434644,254.83032331,56.6466996096,17.4854117242
 11/17  21:00:00,942.60206131,99.022439469,356.598229999,0.0,100.150657288,124.558693486,368.723835082,294.595479548,56.6466996096,17.4816559238
 11/17  22:00:00,896.089581392,99.022439469,349.806440313,0.0,100.150657288,124.558693486,367.14224792,307.221414948,42.4850247072,17.4358082652
 11/17  23:00:00,824.727247673,99.022439469,343.835952567,0.0,46.0930336215,124.558693486,375.557431773,329.804423771,28.3233498048,17.4296581976
 11/17  24:00:00,820.419834479,99.022439469,338.988363799,0.0,46.0930336215,124.558693486,362.26819876,339.382886434,14.1616749024,8.72363742415
 11/18  01:00:00,798.84162735,99.022439469,329.541380942,0.0,46.0930336215,113.312780494,371.725826431,348.629705569,5.66466996096,17.431450901
 11/18  02:00:00,776.44585715,99.022439469,308.984447672,0.0,46.0930336215,113.312780494,381.774041757,358.680988643,5.66466996096,17.4283831523
 11/18  03:00:00,752.573927551,99.022439469,286.616239536,0.0,46.0930336215,113.312780494,389.435025028,366.338900054,5.66466996096,17.431455013
 11/18  04:00:00,732.552285423,99.022439469,267.189354807,0.0,46.0930336215,113.312780494,396.431354476,373.338417845,5.66466996096,17.4282666696
 11/18  05:00:00,715.228012784,99.022439469,242.965069719,0.0,55.6251445156,113.312780494,386.842292991,372.451573264,5.66466996096,8.72604976561
 11/18  06:00:00,695.246743364,99.022439469,222.712340386,0.0,55.6251445156,113.312780494,425.176082474,393.584775668,14.1616749024,17.4296319033
 11/18  07:00:00,730.54808623,99.022439469,202.040892303,0.0,65.1572554096,176.889270242,402.984151703,357.231199661,28.3233498048,17.4296022377
 11/18  08:00:00,898.26544012,99.4562812737,257.390317892,0.0,109.682768182,220.96816451,582.319067795,522.404582065,42.4850247072,17.4294610225
 11/18  09:00:00,981.903100399,99.7133303164,332.724977131,0.0,109.682768182,220.96816451,459.335621198,385.159900835,56.6466996096,17.5290207533
 11/18  10:00:00,1111.9976801,101.733421903,352.575531205,0.0,131.945524568,266.955817592,392.724685498,323.825204422,42.4850247072,26.4144563688
 11/18  11:00:00,1125.6810952,102.153978232,361.739209845,0.0,131.945524568,274.45309292,407.60936188,301.416342358,70.808374512,35.3846450097
 11/18  12:00:00,1140.65194057,102.474906638,366.102614038,0.0,131.945524568,274.45309292,381.280375672,283.922793383,70.808374512,26.5492077771
 11/18  13:00:00,1117.83145765,102.772168646,367.350600011,0.0,131.945524568,274.45309292,377.203582296,271.014666992,70.808374512,35.3805407922
 11/18  14:00:00,1102.53301944,102.985951249,353.856188793,0.0,131.945524568,266.955817592,343.859891521,260.680040774,56.6466996096,26.5331511378
 11/18  15:00:00,1094.97400464,103.193408565,347.377527648,0.0,131.945524568,266.955817592,312.763686227,234.895967725,42.4850247072,35.3826937943
 11/18  16:00:00,1022.75096947,99.022439469,352.521226596,0.0,109.682768182,212.545889182,260.064347927,168.039147392,56.6466996096,35.3785009255
 11/18  17:00:00,1036.741576,99.022439469,368.42170728,0.0,109.682768182,220.04316451,308.792723117,197.27885299,84.9700494144,26.5438207118
 11/18  18:00:00,1007.19516151,99.022439469,366.094262442,0.0,109.682768182,220.04316451,336.478873876,225.113818218,84.9700494144,26.3950062435
 11/18  19:00:00,953.186124694,99.022439469,356.545650706,0.0,100.150657288,199.110933808,368.820981655,266.419230269,84.9700494144,17.4317019715
 11/18  20:00:00,950.47730528,99.022439469,353.346134426,0.0,100.150657288,191.61365848,349.642334043,275.567159017,56.6466996096,17.4284754162
 11/18  21:00:00,841.096645306,99.022439469,345.558130612,0.0,55.6251445156,124.558693486,386.06149718,320.68862224,56.6466996096,8.72617533122
 11/18  22:00:00,833.580417044,99.022439469,339.081161737,0.0,55.6251445156,124.558693486,392.913824427,332.998951997,42.4850247072,17.4298477228
 11/18  23:00:00,819.805275794,99.022439469,334.193299095,0.0,46.0930336215,124.558693486,399.559434471,353.80626544,28.3233498048,17.4298192265
 11/18  24:00:00,814.788221663,99.022439469,329.877720866,0.0,46.0930336215,124.558693486,393.796220857,362.204899269,14.1616749024,17.429646685
 11/19  01:00:00,781.015831722,99.022439469,320.444085707,0.0,34.9616554283,113.312780494,384.867127287,370.47859581,5.66466996096,8.72386151602
 11/19  02:00:00,768.981211448,99.022439469,308.709577887,0.0,34.9616554283,113.312780494,400.212534015,377.116142423,5.66466996096,17.4317216306
 11/19  03:00:00,754.346070408,99.022439469,294.381473178,0.0,34.9616554283,113.312780494,407.682448809,384.589107814,5.66466996096,17.4286710343
 11/19  04:00:00,742.062701703,99.022439469,282.253623377,0.0,34.9616554283,113.312780494,415.293918953,392.197514944,5.66466996096,17.4317340477
 11/19  05:00:00,733.020675206,99.022439469,266.19631243,0.0,44.4937663224,113.312780494,412.977314576,389.884005864,5.66466996096,17.4286387507
 11/19  06:00:00,718.849990268,99.022439469,251.09448063,0.0,44.4937663224,113.312780494,423.04868808,400.160765632,14.1616749024,8.72624754556
 11/19  07:00:00,766.293379037,99.022439469,237.562395971,0.0,54.0258772165,176.889270242,397.565846172,351.812392941,28.3233498048,17.4301034262
 11/19  08:00:00,777.181475157,99.022439469,252.013569879,0.0,54.0258772165,184.38654557,385.630750307,325.71558318,42.4850247072,17.4301424195
 11/19  09:00:00,896.547686909,99.022439469,290.658181726,0.0,65.1572554096,220.04316451,360.631139831,286.469573783,56.6466996096,17.5148664384
 11/19  10:00:00,932.676967862,99.022439469,327.087103872,0.0,65.1572554096,212.545889182,332.926380485,264.052017014,42.4850247072,26.3893387634
 11/19  11:00:00,948.242994076,99.022439469,336.627097071,0.0,65.1572554096,220.04316451,360.153528001,254.00023931,70.808374512,35.3449141794
 11/19  12:00:00,957.442077248,99.022439469,343.20693387,0.0,65.1572554096,220.04316451,352.822393091,255.491963841,70.808374512,26.5220547386
 11/19  13:00:00,956.983959647,99.022439469,348.578075831,0.0,65.1572554096,220.04316451,352.639481308,247.45562184,70.808374512,34.3754849563
 11/19  14:00:00,952.9783115,99.022439469,352.767715506,0.0,65.1572554096,212.545889182,318.889363673,234.754504804,56.6466996096,27.4881592592
 11/19  15:00:00,949.10694561,99.022439469,355.622990737,0.0,65.1572554096,212.545889182,297.409040743,228.411548179,42.4850247072,26.5124678565
 11/19  16:00:00,956.497575157,99.022439469,355.934160748,0.0,65.1572554096,212.545889182,311.855564534,219.854772671,56.6466996096,35.3540922532
 11/19  17:00:00,926.438809637,99.022439469,352.265217827,0.0,65.1572554096,220.04316451,356.752360849,245.264526249,84.9700494144,26.517785186
 11/19  18:00:00,880.567698572,99.022439469,331.968552069,0.0,54.0258772165,184.38654557,393.604840395,282.247011423,84.9700494144,26.3877795573
 11/19  19:00:00,822.923141309,99.022439469,307.77267143,0.0,44.4937663224,163.454314868,428.647245805,326.247372217,84.9700494144,17.4298241737
 11/19  20:00:00,812.076316156,99.022439469,298.383498582,0.0,44.4937663224,155.95703954,410.954930783,336.878311226,56.6466996096,17.4299199472
 11/19  21:00:00,767.529145942,99.022439469,281.345286111,0.0,44.4937663224,124.558693486,450.731017083,376.654465008,56.6466996096,17.4298524655
 11/19  22:00:00,751.49099954,99.022439469,268.751254455,0.0,44.4937663224,124.558693486,437.980160831,386.771332058,42.4850247072,8.72380406573
 11/19  23:00:00,732.972942786,99.022439469,260.918527901,0.0,34.9616554283,124.558693486,452.219879819,406.465164101,28.3233498048,17.4313659131
 11/19  24:00:00,732.043914894,99.022439469,260.710223195,0.0,34.9616554283,124.558693486,445.922519268,414.333112386,14.1616749024,17.4277319795
 11/20  01:00:00,723.456571141,99.022439469,254.653817442,0.0,46.0930336215,113.312780494,443.416650407,420.320195023,5.66466996096,17.4317854236
 11/20  02:00:00,716.767022791,99.022439469,248.32605744,0.0,46.0930336215,113.312780494,454.052053926,431.221170128,5.66466996096,17.1662138373
 11/20  03:00:00,709.695007536,99.022439469,241.920809587,0.0,46.0930336215,113.312780494,459.5837382,444.930034627,5.66466996096,8.98903361199
 11/20  04:00:00,704.755744792,99.022439469,237.696361368,0.0,46.0930336215,113.312780494,478.824183599,455.728965375,5.66466996096,17.4305482629
 11/20  05:00:00,781.950453437,99.022439469,227.942305399,0.0,100.150657288,148.969399434,463.45748196,440.360456227,5.66466996096,17.4323557727
 11/20  06:00:00,775.029392224,99.022439469,219.486769921,0.0,100.150657288,149.894399434,894.353915929,862.761569744,14.1616749024,17.4306712826
 11/20  07:00:00,983.530644301,99.3750798692,211.917185403,0.0,176.471037341,302.612436532,552.066630912,515.019045849,28.3233498048,8.72423525814
 11/20  08:00:00,1094.53475744,99.7270553515,210.64615857,0.0,243.2593065,310.10971186,515.884059374,446.991049335,42.4850247072,26.4079853317
 11/20  09:00:00,1144.4537837,99.9840164946,219.685878909,0.0,243.2593065,310.10971186,497.619630631,405.567493922,56.6466996096,35.4054370989
 11/20  10:00:00,1218.30913576,100.758930919,260.187057343,0.0,243.2593065,302.612436532,443.446259736,365.408739097,42.4850247072,35.552495932
 11/20  11:00:00,1242.40332319,101.606316334,285.879981793,0.0,243.2593065,310.10971186,451.508246819,335.976542572,70.808374512,44.7233297349
 11/20  12:00:00,1283.40259772,102.315534967,316.234029321,0.0,243.2593065,310.10971186,428.550744645,312.916954801,70.808374512,44.8254153313
 11/20  13:00:00,1270.61063691,102.910194475,333.524071314,0.0,243.2593065,310.10971186,399.810789683,293.351274629,70.808374512,35.6511405416
 11/20  14:00:00,1312.86940088,103.712807449,336.962305647,0.0,243.2593065,302.612436532,378.566138904,277.095969018,56.6466996096,44.8234702774
 11/20  15:00:00,1315.4453202,104.730225119,341.087886782,0.0,243.2593065,302.612436532,334.11982781,246.909499158,42.4850247072,44.7253039453
 11/20  16:00:00,1322.96192281,105.224013115,343.206171955,0.0,243.2593065,302.612436532,333.68642343,232.411174849,56.6466996096,44.6285489713
 11/20  17:00:00,1322.44086855,104.868297635,341.317562842,0.0,243.2593065,310.10971186,383.911336829,263.450019778,84.9700494144,35.4912676367
 11/20  18:00:00,1298.30567388,104.901342178,302.158743147,0.0,243.2593065,310.10971186,390.834599774,288.311616093,84.9700494144,17.552934267
 11/20  19:00:00,988.002046558,99.022439469,271.611451473,0.0,166.938926447,199.110933808,408.828908301,297.639634833,84.9700494144,26.2192240532
 11/20  20:00:00,980.837934201,99.022439469,265.164800609,0.0,166.938926447,191.61365848,378.139922865,304.010305824,56.6466996096,17.4829174315
 11/20  21:00:00,838.026973536,99.022439469,250.614602698,0.0,100.150657288,124.558693486,418.148870143,344.017093766,56.6466996096,17.4850767668
 11/20  22:00:00,786.683913229,99.022439469,239.92560646,0.0,100.150657288,124.558693486,413.654828352,353.733016011,42.4850247072,17.4367876337
 11/20  23:00:00,713.007458121,99.022439469,233.748609061,0.0,46.0930336215,124.558693486,416.846307462,379.798705091,28.3233498048,8.72425256575
 11/20  24:00:00,713.112837696,99.022439469,234.086195535,0.0,46.0930336215,124.558693486,420.480761283,388.886746571,14.1616749024,17.43233981
 11/21  01:00:00,695.864901106,99.022439469,229.381007865,0.0,46.0930336215,113.312780494,424.276340673,401.180296072,5.66466996096,17.4313746401
 11/21  02:00:00,691.573101836,99.022439469,224.636419398,0.0,46.0930336215,113.312780494,435.35514064,412.257360702,5.66466996096,17.4331099765
 11/21  03:00:00,687.136407504,99.022439469,219.986792445,0.0,46.0930336215,113.312780494,447.891347996,424.796504169,5.66466996096,17.4301738664
 11/21  04:00:00,683.80896397,99.022439469,216.479656274,0.0,46.0930336215,113.312780494,449.912504059,435.520727528,5.66466996096,8.72710657004
 11/21  05:00:00,765.71206162,99.022439469,207.920706351,0.0,100.150657288,148.969399434,450.084208385,426.987522466,5.66466996096,17.4320159576
 11/21  06:00:00,760.681925695,99.254043513,201.18148237,0.0,100.150657288,149.894399434,762.859697397,731.264999558,14.1616749024,17.4330229367
 11/21  07:00:00,972.293235213,100.206462626,195.491854073,0.0,176.471037341,302.612436532,515.954765374,470.199286636,28.3233498048,17.4321289333
 11/21  08:00:00,1102.16401807,101.952916099,217.99944211,0.0,243.2593065,310.10971186,459.578791273,390.683299527,42.4850247072,26.4104670385
 11/21  09:00:00,1181.79891292,103.276780439,265.768720013,0.0,243.2593065,310.10971186,425.954537471,342.750654504,56.6466996096,26.5571833583
 11/21  10:00:00,1287.48842331,104.454062698,327.315257992,0.0,243.2593065,302.612436532,387.201805237,309.151440526,42.4850247072,35.565340004
 11/21  11:00:00,1327.01533732,105.41791362,344.823772052,0.0,243.2593065,310.10971186,392.500406534,276.962573849,70.808374512,44.7294581724
 11/21  12:00:00,1348.7539158,106.247887073,349.809342018,0.0,243.2593065,310.10971186,369.816760943,254.18383931,70.808374512,44.8245471205
 11/21  13:00:00,1310.51701166,107.365314949,342.758718424,0.0,243.2593065,310.10971186,357.034751641,241.665020637,70.808374512,44.5613564919
 11/21  14:00:00,1335.58229306,108.467844733,325.740294134,0.0,243.2593065,302.612436532,328.443781448,226.973204092,56.6466996096,44.8238777468
 11/21  15:00:00,1332.9169288,109.33683119,314.818995687,0.0,243.2593065,302.612436532,288.317099548,201.097488758,42.4850247072,44.7345860826
 11/21  16:00:00,1331.91754132,109.943260493,312.23575251,0.0,243.2593065,302.612436532,278.469163155,186.119018509,56.6466996096,35.7034450363
 11/21  17:00:00,1342.15519803,109.819970504,328.653272344,0.0,243.2593065,310.10971186,330.06148292,209.588573706,84.9700494144,35.5028597992
 11/21  18:00:00,1387.23076901,109.83992105,363.987044671,0.0,243.2593065,310.10971186,349.244711091,237.953319064,84.9700494144,26.321342612
 11/21  19:00:00,1091.3602095,99.022439469,350.326910667,0.0,166.938926447,199.110933808,372.131882946,269.674143636,84.9700494144,17.4876898963
 11/21  20:00:00,1079.34020841,99.022439469,340.848580809,0.0,166.938926447,191.61365848,353.002046076,278.869293781,56.6466996096,17.4860526857
 11/21  21:00:00,941.942936949,99.022439469,333.121261621,0.0,100.150657288,124.558693486,389.974944999,315.841954445,56.6466996096,17.4862909441
 11/21  22:00:00,899.287955846,99.022439469,331.915605873,0.0,100.150657288,124.558693486,383.993909021,324.07181848,42.4850247072,17.4370658336
 11/21  23:00:00,833.207672462,99.022439469,331.911860866,0.0,46.0930336215,124.558693486,387.719844018,341.965159766,28.3233498048,17.4313344478
 11/21  24:00:00,833.297337763,99.022439469,331.911854643,0.0,46.0930336215,124.558693486,379.614236628,348.021168064,14.1616749024,17.431393661
 11/22  01:00:00,821.409016534,99.022439469,331.911854633,0.0,46.0930336215,113.312780494,368.900857725,354.511379589,5.66466996096,8.72480817557
 11/22  02:00:00,822.020725011,99.022439469,331.911854633,0.0,46.0930336215,113.312780494,382.669612896,359.57113949,5.66466996096,17.4338034448
 11/22  03:00:00,821.96455741,99.022439469,331.911854633,0.0,46.0930336215,113.312780494,387.42845397,364.332851733,5.66466996096,17.4309322766
 11/22  04:00:00,821.820731984,99.022439469,331.911854633,0.0,46.0930336215,113.312780494,391.311257193,368.212313754,5.66466996096,17.4342734778
 11/22  05:00:00,909.907038394,99.022439469,331.911854633,0.0,100.150657288,148.969399434,375.944548981,352.848546539,5.66466996096,17.4313324813
 11/22  06:00:00,912.750736633,99.5378675655,331.911854633,0.0,100.150657288,149.894399434,610.985746605,588.096319149,14.1616749024,8.72775255344
 11/22  07:00:00,1135.0635912,102.006818727,331.949830973,0.0,176.471037341,302.612436532,432.569832355,386.813215017,28.3233498048,17.4332675332
 11/22  08:00:00,1251.44764571,104.536384196,332.327015182,0.0,243.2593065,310.10971186,395.472050628,326.575219643,42.4850247072,26.4118062771
 11/22  09:00:00,1299.36751405,105.938109055,334.830778581,0.0,243.2593065,310.10971186,372.929846777,280.878491601,56.6466996096,35.4046555662
 11/22  10:00:00,1346.94164748,107.054575775,338.44501276,0.0,243.2593065,302.612436532,329.459683645,251.421581585,42.4850247072,35.5530773524
 11/22  11:00:00,1350.14110607,107.920877864,325.633018367,0.0,243.2593065,310.10971186,345.111689478,229.567198812,70.808374512,44.7361161539
 11/22  12:00:00,1342.05997793,109.007067375,314.830665555,0.0,243.2593065,310.10971186,334.731914226,219.093113159,70.808374512,44.8304265554
 11/22  13:00:00,1297.18563385,110.080243232,318.730382239,0.0,243.2593065,310.10971186,319.75582017,213.293439825,70.808374512,35.6540058331
 11/22  14:00:00,1327.79312954,110.903768502,319.162275236,0.0,243.2593065,302.612436532,305.696621137,204.219364798,56.6466996096,44.8305567293
 11/22  15:00:00,1325.4493417,111.888784511,323.289311215,0.0,243.2593065,302.612436532,274.321052363,187.103346712,42.4850247072,44.7326809444
 11/22  16:00:00,1328.02156222,112.352045609,326.106944864,0.0,243.2593065,302.612436532,278.259817996,176.975669534,56.6466996096,44.6374488517
 11/22  17:00:00,1339.49925878,111.864952303,342.800297334,0.0,243.2593065,310.10971186,320.357260094,199.890519679,84.9700494144,35.4966910005
 11/22  18:00:00,1377.77921803,111.778405513,369.281334113,0.0,243.2593065,310.10971186,328.21563091,225.690843359,84.9700494144,17.5547381376
 11/22  19:00:00,1080.50146692,99.022439469,359.262825487,0.0,166.938926447,199.110933808,365.970473463,254.778713284,84.9700494144,26.2217107649
 11/22  20:00:00,1078.78324422,99.022439469,355.607057852,0.0,166.938926447,191.61365848,336.896639501,262.765227392,56.6466996096,17.4847124985
 11/22  21:00:00,948.687576281,99.022439469,348.729884554,0.0,100.150657288,124.558693486,373.290616476,299.156862714,56.6466996096,17.4870541529
 11/22  22:00:00,906.368791874,99.022439469,344.043467192,0.0,100.150657288,124.558693486,368.48286203,308.559212532,42.4850247072,17.4386247904
 11/22  23:00:00,840.137293598,99.022439469,340.922895352,0.0,46.0930336215,124.558693486,364.3024624,327.253922169,28.3233498048,8.72519042626
 11/22  24:00:00,840.785584474,99.022439469,339.275068209,0.0,46.0930336215,124.558693486,364.672314838,333.076230141,14.1616749024,17.4344097945
 11/23  01:00:00,819.392533905,99.022439469,338.222519272,0.0,34.9616554283,113.312780494,362.8432907,339.745114071,5.66466996096,17.4335066686
 11/23  02:00:00,820.572130954,99.022439469,336.316873804,0.0,34.9616554283,113.312780494,368.936689932,345.836544354,5.66466996096,17.4354756174
 11/23  03:00:00,821.310394213,99.022439469,334.74058317,0.0,34.9616554283,113.312780494,374.713941186,351.616700812,5.66466996096,17.4325704128
 11/23  04:00:00,821.726625138,99.022439469,333.043970629,0.0,34.9616554283,113.312780494,370.702531767,356.312606574,5.66466996096,8.72525523117
 11/23  05:00:00,830.201656083,99.022439469,331.9979923,0.0,44.4937663224,113.312780494,373.351207737,350.251970041,5.66466996096,17.4345677351
 11/23  06:00:00,831.718201452,99.022439469,331.911999392,0.0,44.4937663224,113.312780494,384.593149148,352.999768863,14.1616749024,17.431705383
 11/23  07:00:00,899.062952187,99.022439469,331.911855093,0.0,54.0258772165,176.889270242,342.193593634,296.435117823,28.3233498048,17.4351260066
 11/23  08:00:00,893.44460396,99.022439469,332.432810179,0.0,54.0258772165,184.38654557,337.682871106,277.765636113,42.4850247072,17.432210286
 11/23  09:00:00,974.97658583,99.022439469,338.31859319,0.0,65.1572554096,220.04316451,312.71544901,238.549549587,56.6466996096,17.5191998132
 11/23  10:00:00,967.433229002,99.022439469,337.183059976,0.0,65.1572554096,212.545889182,284.6498751,215.767971192,42.4850247072,26.3968792007
 11/23  11:00:00,966.246561497,99.022439469,329.768654012,0.0,65.1572554096,220.04316451,305.671967075,208.343931947,70.808374512,26.5196606156
 11/23  12:00:00,966.312735953,99.0538273218,324.622726587,0.0,65.1572554096,220.04316451,309.484611539,203.311549054,70.808374512,35.3646879727
 11/23  13:00:00,965.713797091,99.1165468111,326.892055918,0.0,65.1572554096,220.04316451,297.033671083,199.705413259,70.808374512,26.5198833113
 11/23  14:00:00,959.622810258,99.1484604564,325.903877371,0.0,65.1572554096,212.545889182,286.125277473,194.113744472,56.6466996096,35.3648333918
 11/23  15:00:00,960.261622271,99.1581482183,329.023067108,0.0,65.1572554096,212.545889182,248.01403589,179.009050691,42.4850247072,26.5199604915
 11/23  16:00:00,967.738396208,99.129595049,335.022011386,0.0,65.1572554096,212.545889182,263.041125734,171.026684087,56.6466996096,35.3677420378
 11/23  17:00:00,954.189114464,99.0354031171,356.067359036,0.0,65.1572554096,220.04316451,308.050652552,196.554237965,84.9700494144,26.5263651725
 11/23  18:00:00,925.73040483,99.022439469,363.325097452,0.0,54.0258772165,184.38654557,344.768792774,233.402868134,84.9700494144,26.3958752247
 11/23  19:00:00,876.072238592,99.022439469,351.906991376,0.0,44.4937663224,163.454314868,380.19688895,277.79306504,84.9700494144,17.4337744959
 11/23  20:00:00,869.18739545,99.022439469,348.071777478,0.0,44.4937663224,155.95703954,362.49722084,288.419530306,56.6466996096,17.430990925
 11/23  21:00:00,838.274308059,99.022439469,342.434279917,0.0,44.4937663224,124.558693486,400.807432284,326.726390846,56.6466996096,17.4343418278
 11/23  22:00:00,832.65381773,99.022439469,339.090724667,0.0,44.4937663224,124.558693486,395.839777603,335.923252564,42.4850247072,17.4315003323
 11/23  23:00:00,821.20533309,99.022439469,337.676636784,0.0,34.9616554283,124.558693486,391.77320261,354.722020019,28.3233498048,8.7278327864
 11/23  24:00:00,820.957123953,99.022439469,338.005245444,0.0,34.9616554283,124.558693486,394.722996548,363.127904184,14.1616749024,17.4334174613
 11/24  01:00:00,820.17103559,99.022439469,338.673847116,0.0,46.0930336215,113.312780494,392.69265277,369.592085696,5.66466996096,17.435897113
 11/24  02:00:00,820.219408423,99.022439469,338.634270089,0.0,46.0930336215,113.312780494,398.450205893,375.350923637,5.66466996096,17.4346122953
 11/24  03:00:00,819.445083141,99.022439469,338.917530822,0.0,46.0930336215,113.312780494,404.278115686,381.181547833,5.66466996096,17.4318978914
 11/24  04:00:00,819.863674996,99.022439469,339.022473306,0.0,46.0930336215,113.312780494,400.184250111,385.791527845,5.66466996096,8.72805230533
 11/24  05:00:00,909.469924412,99.022439469,338.819693367,0.0,100.150657288,148.969399434,387.439169589,364.340436482,5.66466996096,17.4340631465
 11/24  06:00:00,909.9540636,99.022439469,338.047229449,0.0,100.150657288,149.894399434,746.937647098,715.339077341,14.1616749024,17.4368948555
 11/24  07:00:00,1126.68280521,99.9654311286,339.070438951,0.0,176.471037341,302.612436532,482.659611175,436.90165517,28.3233498048,17.4346062001
 11/24  08:00:00,1239.25829287,101.237716648,342.869855182,0.0,243.2593065,310.10971186,430.996152077,362.094572285,42.4850247072,26.4165550854
 11/24  09:00:00,1279.64412495,102.411182397,349.886391797,0.0,243.2593065,310.10971186,394.277420697,311.074502818,56.6466996096,26.556218269
 11/24  10:00:00,1316.01193182,103.280051985,355.020093141,0.0,243.2593065,302.612436532,366.79089134,279.849513981,42.4850247072,44.4563526515
 11/24  11:00:00,1310.05337945,103.897535704,349.929641967,0.0,243.2593065,310.10971186,362.589633587,255.987658484,70.808374512,35.793600592
 11/24  12:00:00,1311.18965896,104.774898733,346.200029319,0.0,243.2593065,310.10971186,366.616541532,241.994969378,70.808374512,53.8131976415
 11/24  13:00:00,1274.6859637,106.003721846,350.605143851,0.0,243.2593065,310.10971186,340.820378589,234.36073448,70.808374512,35.6512695969
 11/24  14:00:00,1307.82878494,107.049410785,344.970721203,0.0,243.2593065,302.612436532,324.305234932,222.818936823,56.6466996096,44.8395984996
 11/24  15:00:00,1305.46870898,107.847507184,341.525687029,0.0,243.2593065,302.612436532,287.110913386,199.883642783,42.4850247072,44.7422458962
 11/24  16:00:00,1313.74534642,108.224666249,343.462724447,0.0,243.2593065,302.612436532,288.249391432,186.948838772,56.6466996096,44.6538530501
 11/24  17:00:00,1330.69751024,108.00456143,364.114174819,0.0,243.2593065,310.10971186,328.37078422,207.90376503,84.9700494144,35.4969697756
 11/24  18:00:00,1361.71842792,108.243875879,375.14061069,0.0,243.2593065,310.10971186,332.492417158,229.969016888,84.9700494144,17.553350855
 11/24  19:00:00,1078.62211843,99.022439469,369.19367581,0.0,166.938926447,199.110933808,347.775258925,245.315194102,84.9700494144,17.4900154089
 11/24  20:00:00,1082.54792076,99.022439469,369.833615067,0.0,166.938926447,191.61365848,329.35507705,251.039601775,56.6466996096,21.6687756657
 11/24  21:00:00,953.211714734,99.022439469,363.724066438,0.0,100.150657288,124.558693486,371.041318657,292.354383178,56.6466996096,22.0402358689
 11/24  22:00:00,908.439295307,99.022439469,358.013043145,0.0,100.150657288,124.558693486,363.08351602,303.16078766,42.4850247072,17.437703652
 11/24  23:00:00,839.283007187,99.022439469,353.289093837,0.0,46.0930336215,124.558693486,361.731417078,324.680193796,28.3233498048,8.72787347737
 11/24  24:00:00,837.650844748,99.022439469,349.669724088,0.0,46.0930336215,124.558693486,364.846303805,333.25101991,14.1616749024,17.4336089933
 11/25  01:00:00,823.556054978,99.022439469,346.328868316,0.0,46.0930336215,113.312780494,364.398851628,341.298029321,5.66466996096,17.4361523459
 11/25  02:00:00,821.742412607,99.022439469,341.983489697,0.0,46.0930336215,113.312780494,372.442653628,349.343031329,5.66466996096,17.4349523379
 11/25  03:00:00,820.135781714,99.022439469,337.358258444,0.0,46.0930336215,113.312780494,379.999361744,356.90237985,5.66466996096,17.4323119326
 11/25  04:00:00,817.280133704,99.022439469,332.799274674,0.0,46.0930336215,113.312780494,377.641429159,363.248485656,5.66466996096,8.72827354249
 11/25  05:00:00,821.810974903,99.022439469,330.724506503,0.0,55.6251445156,113.312780494,382.206714433,359.107603204,5.66466996096,17.434441268
 11/25  06:00:00,811.076373918,99.022439469,319.028601561,0.0,55.6251445156,113.312780494,395.724194697,364.127575206,14.1616749024,17.4349445887
 11/25  07:00:00,856.83005516,99.022439469,301.361202507,0.0,65.1572554096,176.889270242,354.587790697,308.829188926,28.3233498048,17.4352519664
 11/25  08:00:00,973.722132313,99.1565315649,311.919977558,0.0,109.682768182,220.96816451,613.436724387,553.519117545,42.4850247072,17.4325821344
 11/25  09:00:00,994.481426676,99.487492796,332.336677353,0.0,109.682768182,220.96816451,477.498961178,403.317862618,56.6466996096,17.5343989501
 11/25  10:00:00,1113.50627882,100.962738767,342.801512679,0.0,131.945524568,266.955817592,412.206967035,343.292703223,42.4850247072,26.4292391049
 11/25  11:00:00,1134.73562159,101.42580761,351.724282182,0.0,131.945524568,274.45309292,423.020778893,316.806991527,70.808374512,35.4054128545
 11/25  12:00:00,1148.04329943,101.755767894,354.831856135,0.0,131.945524568,274.45309292,395.485768089,298.11928765,70.808374512,26.5581059264
 11/25  13:00:00,1115.40494762,102.045427284,348.269394779,0.0,131.945524568,274.45309292,389.774633907,283.561297097,70.808374512,35.4049622985
 11/25  14:00:00,1103.35772865,102.320306723,337.080328718,0.0,131.945524568,266.955817592,363.189080607,271.147457559,56.6466996096,35.3949234378
 11/25  15:00:00,1102.53115655,102.52243153,332.89877442,0.0,131.945524568,266.955817592,311.532276233,242.490946277,42.4850247072,26.5563052489
 11/25  16:00:00,1026.60299952,99.0764161908,335.414365884,0.0,109.682768182,212.545889182,256.32289473,164.271213002,56.6466996096,35.4049821182
 11/25  17:00:00,1043.30416473,99.0271572923,350.475852286,0.0,109.682768182,220.04316451,309.078433687,188.711662119,84.9700494144,35.3967221537
 11/25  18:00:00,1027.95934418,99.022439469,363.789675923,0.0,109.682768182,220.04316451,329.221012498,217.844891153,84.9700494144,26.406071931
 11/25  19:00:00,969.393655218,99.022439469,350.664968471,0.0,100.150657288,199.110933808,356.576202086,262.877924984,84.9700494144,8.72822768731
 11/25  20:00:00,959.768956295,99.022439469,343.970073473,0.0,100.150657288,191.61365848,347.491208306,273.410138661,56.6466996096,17.4343700358
 11/25  21:00:00,845.017386961,99.022439469,335.490564625,0.0,55.6251445156,124.558693486,393.069578203,318.986279546,56.6466996096,17.4365990467
 11/25  22:00:00,837.168878515,99.022439469,331.968912175,0.0,55.6251445156,124.558693486,390.050992437,330.130781612,42.4850247072,17.4351861177
 11/25  23:00:00,824.264662235,99.022439469,330.208450251,0.0,46.0930336215,124.558693486,396.475042173,350.719194728,28.3233498048,17.4324976399
 11/25  24:00:00,816.760448113,99.022439469,324.589319181,0.0,46.0930336215,124.558693486,382.017327367,359.127277191,14.1616749024,8.72837527336
