Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  01:00:00,783.314651348,99.022439469,316.883329249,0.0,34.9616554283,113.312780494,390.520770434,367.421020607,5.66466996096,17.4350798667
 11/26  02:00:00,771.634984931,99.022439469,306.271316305,0.0,34.9616554283,113.312780494,396.707636083,373.608693066,5.66466996096,17.4342730557
 11/26  03:00:00,757.293669947,99.022439469,293.978300527,0.0,34.9616554283,113.312780494,403.65571232,380.554831127,5.66466996096,17.4362112314
 11/26  04:00:00,746.405591435,99.022439469,284.520617566,0.0,34.9616554283,113.312780494,411.189010544,388.090766964,5.66466996096,17.4335736192
 11/26  05:00:00,738.418051704,99.022439469,270.502815804,0.0,44.4937663224,113.312780494,400.260171315,385.866518877,5.66466996096,8.72898247695
 11/26  06:00:00,725.05465445,99.022439469,257.813731612,0.0,44.4937663224,113.312780494,425.926876847,394.329369806,14.1616749024,17.4358321386
 11/26  07:00:00,772.016725738,99.022439469,246.225618966,0.0,54.0258772165,176.889270242,387.441233459,341.684680739,28.3233498048,17.4332029152
 11/26  08:00:00,796.040922905,99.022439469,275.121522231,0.0,54.0258772165,184.38654557,380.015756882,320.09391095,42.4850247072,17.4368212254
 11/26  09:00:00,924.281916784,99.022439469,323.966828514,0.0,65.1572554096,220.04316451,349.994264345,275.826994248,56.6466996096,17.5205704868
 11/26  10:00:00,934.890397528,99.022439469,342.974345139,0.0,65.1572554096,212.545889182,316.251436545,247.36200377,42.4850247072,26.4044080676
 11/26  11:00:00,953.543508736,99.022439469,355.214040956,0.0,65.1572554096,220.04316451,342.939672345,236.765666381,70.808374512,35.3656314514
 11/26  12:00:00,957.494983356,99.0676664278,342.5982239,0.0,65.1572554096,220.04316451,321.508112449,224.166338826,70.808374512,26.5333991109
 11/26  13:00:00,950.433883816,99.1178396945,316.297219092,0.0,65.1572554096,220.04316451,314.918297421,208.742766286,70.808374512,35.367156623
 11/26  14:00:00,945.439402228,99.1304898856,316.272180944,0.0,65.1572554096,212.545889182,280.636229935,197.457826238,56.6466996096,26.5317040869
 11/26  15:00:00,946.95927323,99.1387058458,325.590517065,0.0,65.1572554096,212.545889182,263.340635679,185.486982925,42.4850247072,35.3686280466
 11/26  16:00:00,949.048000907,99.0960083926,331.951146558,0.0,65.1572554096,212.545889182,265.322504853,182.146021158,56.6466996096,26.5297840853
 11/26  17:00:00,921.646936748,99.0283531827,350.432422439,0.0,65.1572554096,220.04316451,324.993449261,204.653078542,84.9700494144,35.3703213042
 11/26  18:00:00,915.690712971,99.022439469,376.275604101,0.0,54.0258772165,184.38654557,350.403318088,239.031122098,84.9700494144,26.4021465755
 11/26  19:00:00,874.464427367,99.022439469,365.536674679,0.0,44.4937663224,163.454314868,383.499480453,281.095188493,84.9700494144,17.4342425455
 11/26  20:00:00,872.011570136,99.022439469,360.649219996,0.0,44.4937663224,155.95703954,356.185460886,290.812625414,56.6466996096,8.72613586172
 11/26  21:00:00,840.631995673,99.022439469,354.1688797,0.0,44.4937663224,124.558693486,403.044163552,328.960983672,56.6466996096,17.4364802705
 11/26  22:00:00,834.052776455,99.022439469,350.767278877,0.0,44.4937663224,124.558693486,398.385978535,338.467146361,42.4850247072,17.4338074662
 11/26  23:00:00,822.669288374,99.022439469,349.256026367,0.0,34.9616554283,124.558693486,403.383187697,357.622346677,28.3233498048,17.4374912157
 11/26  24:00:00,821.973673514,99.022439469,349.178318891,0.0,34.9616554283,124.558693486,397.048740414,365.452337093,14.1616749024,17.4347284186
 11/27  01:00:00,821.311012467,99.022439469,349.513290511,0.0,46.0930336215,113.312780494,385.368102896,370.976849364,5.66466996096,8.72658357036
 11/27  02:00:00,820.064915331,99.022439469,349.196684965,0.0,46.0930336215,113.312780494,399.416645725,376.314261645,5.66466996096,17.4377141185
 11/27  03:00:00,819.873272335,99.022439469,349.180063026,0.0,46.0930336215,113.312780494,405.000271565,381.90050267,5.66466996096,17.4350989346
 11/27  04:00:00,819.55183635,99.022439469,348.721456193,0.0,46.0930336215,113.312780494,409.867300301,386.766900537,5.66466996096,17.4357298027
 11/27  05:00:00,907.064735125,99.022439469,348.184683195,0.0,100.150657288,148.969399434,386.191695602,363.090811071,5.66466996096,17.4362145703
 11/27  06:00:00,907.735032989,99.0405920548,346.950975942,0.0,100.150657288,149.894399434,797.884194937,766.288850817,14.1616749024,17.4336692172
 11/27  07:00:00,1122.05461462,99.3560557662,347.848987137,0.0,176.471037341,302.612436532,493.934139939,456.881775663,28.3233498048,8.72901447113
 11/27  08:00:00,1237.91984136,100.147988817,351.347596158,0.0,243.2593065,310.10971186,454.166659041,385.262680292,42.4850247072,26.4189540422
 11/27  09:00:00,1283.11618795,100.788687061,356.551779412,0.0,243.2593065,310.10971186,425.704289434,333.631844479,56.6466996096,35.4257453451
 11/27  10:00:00,1317.21438627,101.197045005,352.022304538,0.0,243.2593065,302.612436532,391.248023644,313.185177004,42.4850247072,35.5778219324
 11/27  11:00:00,1315.4035252,101.91022269,341.100094647,0.0,243.2593065,310.10971186,397.992055283,282.420850857,70.808374512,44.7628299132
 11/27  12:00:00,1308.89414636,102.693442606,331.234803482,0.0,243.2593065,310.10971186,370.675657162,255.005903883,70.808374512,44.8613787675
 11/27  13:00:00,1254.93515022,103.675365397,328.675206582,0.0,243.2593065,310.10971186,351.273092834,235.877466824,70.808374512,44.5872514985
 11/27  14:00:00,1293.48454288,104.151126575,326.839307082,0.0,243.2593065,302.612436532,326.43018836,224.926868728,56.6466996096,44.8566200224
 11/27  15:00:00,1301.78229533,104.595756536,327.896762624,0.0,243.2593065,302.612436532,303.473856815,216.229052593,42.4850247072,44.7597795143
 11/27  16:00:00,1310.11324423,105.387250989,329.296289561,0.0,243.2593065,302.612436532,297.185879502,204.806937162,56.6466996096,35.7322427298
 11/27  17:00:00,1324.40187524,105.633727214,345.112495709,0.0,243.2593065,310.10971186,345.10298555,224.602950253,84.9700494144,35.5299858823
 11/27  18:00:00,1368.00122664,105.997109658,375.068693644,0.0,243.2593065,310.10971186,355.559341694,244.257565785,84.9700494144,26.3317264943
 11/27  19:00:00,1078.85891611,99.022439469,368.305846376,0.0,166.938926447,199.110933808,358.449911099,255.987366026,84.9700494144,17.4924956585
 11/27  20:00:00,1076.81169909,99.022439469,366.334406555,0.0,166.938926447,191.61365848,336.089911182,261.950877339,56.6466996096,17.4923342328
 11/27  21:00:00,947.328088933,99.022439469,361.061442342,0.0,100.150657288,124.558693486,384.247789172,301.375273154,56.6466996096,26.2258164088
 11/27  22:00:00,903.40916393,99.022439469,357.832998899,0.0,100.150657288,124.558693486,369.292451012,309.367600446,42.4850247072,17.4398258589
 11/27  23:00:00,834.286589414,99.022439469,356.670768453,0.0,46.0930336215,124.558693486,364.721371779,327.668999526,28.3233498048,8.72902244816
 11/27  24:00:00,833.69816715,99.022439469,357.155522265,0.0,46.0930336215,124.558693486,364.642923084,333.045227475,14.1616749024,17.4360207064
 11/28  01:00:00,821.904161623,99.022439469,357.841300023,0.0,46.0930336215,113.312780494,360.714492007,337.614258162,5.66466996096,17.435563885
 11/28  02:00:00,821.868564044,99.022439469,357.802329457,0.0,46.0930336215,113.312780494,365.01824944,341.915779105,5.66466996096,17.4378003737
 11/28  03:00:00,822.152867252,99.022439469,357.912182663,0.0,46.0930336215,113.312780494,369.586647423,346.486685226,5.66466996096,17.4352922361
 11/28  04:00:00,821.790606843,99.022439469,357.813867424,0.0,46.0930336215,113.312780494,364.080085625,349.689118768,5.66466996096,8.72629689559
 11/28  05:00:00,911.836265718,99.022439469,357.659809689,0.0,100.150657288,148.969399434,356.351234254,333.24864293,5.66466996096,17.4379213629
 11/28  06:00:00,913.047348713,99.2151162424,356.70579437,0.0,100.150657288,149.894399434,595.318827828,563.719784592,14.1616749024,17.4373683333
 11/28  07:00:00,1128.13856965,100.997584914,357.793815093,0.0,176.471037341,302.612436532,409.702973021,363.943111442,28.3233498048,17.4365117743
 11/28  08:00:00,1241.49925918,102.379429491,360.23525673,0.0,243.2593065,310.10971186,388.790410664,319.883883398,42.4850247072,26.4215025586
 11/28  09:00:00,1277.75906988,103.212485713,362.614785298,0.0,243.2593065,310.10971186,390.072449303,298.009917074,56.6466996096,35.4158326197
 11/28  10:00:00,1320.38521601,103.889651882,368.624388925,0.0,243.2593065,302.612436532,362.542431956,284.48968116,42.4850247072,35.5677260895
 11/28  11:00:00,1326.93700489,104.507208151,372.083626108,0.0,243.2593065,310.10971186,385.79278706,270.219683415,70.808374512,44.7647291332
 11/28  12:00:00,1334.24062536,104.987719798,373.646420763,0.0,243.2593065,310.10971186,379.254777738,263.585769098,70.808374512,44.8606341274
 11/28  13:00:00,1287.20300987,105.415690133,373.00395345,0.0,243.2593065,310.10971186,368.584511168,262.099054931,70.808374512,35.6770817246
 11/28  14:00:00,1322.00808673,105.833742958,372.505307648,0.0,243.2593065,302.612436532,367.288603714,256.985595739,56.6466996096,53.656308366
 11/28  15:00:00,1318.82865606,106.228298983,372.223397372,0.0,243.2593065,302.612436532,333.360278636,254.886469584,42.4850247072,35.9887843456
 11/28  16:00:00,1306.90152177,106.66108059,372.000359013,0.0,243.2593065,302.612436532,360.369035365,259.058242857,56.6466996096,44.6640928976
 11/28  17:00:00,1260.4898288,107.01919913,367.194774229,0.0,243.2593065,310.10971186,391.26350391,270.771633456,84.9700494144,35.5218210397
 11/28  18:00:00,1240.82463481,107.187429531,331.419866436,0.0,243.2593065,310.10971186,395.780977035,284.479887453,84.9700494144,26.3310401678
 11/28  19:00:00,960.856239937,99.022439469,330.950121949,0.0,166.938926447,199.110933808,398.938950801,296.475415148,84.9700494144,17.4934862388
 11/28  20:00:00,978.927456063,99.022439469,341.950629577,0.0,166.938926447,191.61365848,373.383016227,299.248169837,56.6466996096,17.4881467807
 11/28  21:00:00,854.430993143,99.022439469,332.382845886,0.0,100.150657288,124.558693486,411.108389539,336.968639315,56.6466996096,17.4930506149
 11/28  22:00:00,808.469761454,99.022439469,322.096095474,0.0,100.150657288,124.558693486,405.280123445,345.351716195,42.4850247072,17.4433825432
 11/28  23:00:00,737.937872187,99.022439469,314.334705749,0.0,46.0930336215,124.558693486,410.314660089,364.556469726,28.3233498048,17.4348405583
 11/28  24:00:00,739.328001329,99.022439469,313.300517332,0.0,46.0930336215,124.558693486,402.525857162,370.925530732,14.1616749024,17.4386515269
 11/29  01:00:00,726.641662688,99.022439469,308.105543914,0.0,46.0930336215,113.312780494,399.726260263,376.62510219,5.66466996096,17.4364881116
 11/29  02:00:00,727.593139304,99.022439469,302.949881166,0.0,46.0930336215,113.312780494,395.444558566,381.05248561,5.66466996096,8.72740299486
 11/29  03:00:00,727.858152321,99.022439469,297.865101566,0.0,46.0930336215,113.312780494,408.920008551,385.81598367,5.66466996096,17.4393549196
 11/29  04:00:00,729.10921794,99.022439469,294.046524681,0.0,46.0930336215,113.312780494,413.742488262,390.641017659,5.66466996096,17.4368006418
 11/29  05:00:00,811.365100996,99.022439469,285.163859573,0.0,100.150657288,148.969399434,396.729788025,373.625790178,5.66466996096,17.4393278862
 11/29  06:00:00,810.010748875,99.5073702008,278.70482386,0.0,100.150657288,149.894399434,662.177733482,630.577858688,14.1616749024,17.4381998909
 11/29  07:00:00,1021.51010969,101.200468006,272.743987933,0.0,176.471037341,302.612436532,475.026433874,429.267351766,28.3233498048,17.4357323031
 11/29  08:00:00,1132.77155349,103.577050873,272.084149175,0.0,243.2593065,310.10971186,441.375985482,372.46817442,42.4850247072,26.4227863551
 11/29  09:00:00,1170.95784423,104.848044952,280.183323549,0.0,243.2593065,310.10971186,408.301507961,325.082784634,56.6466996096,26.5720237177
 11/29  10:00:00,1228.54631835,105.244503528,306.422499004,0.0,243.2593065,302.612436532,402.643238186,315.677369446,42.4850247072,44.4808440323
 11/29  11:00:00,1230.75287644,105.556871427,310.742889434,0.0,243.2593065,310.10971186,415.08161279,307.886941968,70.808374512,36.3862963099
 11/29  12:00:00,1250.03473676,106.219800527,322.66622085,0.0,243.2593065,310.10971186,413.258360178,289.177662495,70.808374512,53.2723231708
 11/29  13:00:00,1221.88484708,106.628057755,335.555285154,0.0,243.2593065,310.10971186,388.369634721,281.888223364,70.808374512,35.6730368448
 11/29  14:00:00,1267.8692513,107.32856287,347.704142833,0.0,243.2593065,302.612436532,367.833376875,266.314209282,56.6466996096,44.8724679842
 11/29  15:00:00,1268.29558081,108.071446066,355.769745847,0.0,243.2593065,302.612436532,331.32816687,244.07214441,42.4850247072,44.7709977529
 11/29  16:00:00,1279.31022364,108.326771601,354.995944695,0.0,243.2593065,302.612436532,338.458222598,237.140670426,56.6466996096,44.6708525622
 11/29  17:00:00,1259.71408621,107.870382693,333.363702926,0.0,243.2593065,310.10971186,386.944001416,266.447369467,84.9700494144,35.5265825348
 11/29  18:00:00,1221.34018011,107.810410287,270.16163616,0.0,243.2593065,310.10971186,398.636471611,287.337680365,84.9700494144,26.3287418311
 11/29  19:00:00,941.38006597,99.022439469,268.865126812,0.0,166.938926447,199.110933808,407.529343511,305.065449421,84.9700494144,17.4938446753
 11/29  20:00:00,955.376949029,99.022439469,275.37053839,0.0,166.938926447,191.61365848,384.095149912,309.953862866,56.6466996096,17.4945874364
 11/29  21:00:00,820.426334633,99.022439469,262.567570605,0.0,100.150657288,124.558693486,420.656355825,346.518028433,56.6466996096,17.491627782
 11/29  22:00:00,771.476085646,99.022439469,252.3474473,0.0,100.150657288,124.558693486,415.178438179,355.251590701,42.4850247072,17.4418227715
 11/29  23:00:00,700.92398646,99.022439469,246.606007698,0.0,46.0930336215,124.558693486,421.271309816,375.511467837,28.3233498048,17.436492174
 11/29  24:00:00,703.692829993,99.022439469,247.366024656,0.0,46.0930336215,124.558693486,413.645031962,382.046196155,14.1616749024,17.4371609049
 11/30  01:00:00,689.805795841,99.022439469,243.0404964,0.0,46.0930336215,113.312780494,411.430699958,388.330829253,5.66466996096,17.4352007435
 11/30  02:00:00,688.553733272,99.022439469,238.665470276,0.0,46.0930336215,113.312780494,411.44585707,397.051243563,5.66466996096,8.72994354601
 11/30  03:00:00,687.226746163,99.022439469,234.394316881,0.0,46.0930336215,113.312780494,431.202081811,408.099374163,5.66466996096,17.4380376874
 11/30  04:00:00,687.272497568,99.022439469,231.256267393,0.0,46.0930336215,113.312780494,441.335181647,418.23483319,5.66466996096,17.4356784963
 11/30  05:00:00,770.012648493,99.022439469,223.091885604,0.0,100.150657288,148.969399434,432.482832544,409.378528363,5.66466996096,17.4396342195
 11/30  06:00:00,768.361160382,99.6174263459,216.564933954,0.0,100.150657288,149.894399434,711.852830805,680.253979145,14.1616749024,17.437176757
 11/30  07:00:00,983.889528517,101.77424475,211.01448769,0.0,176.471037341,302.612436532,479.00202662,441.950968091,28.3233498048,8.72770872396
 11/30  08:00:00,1113.51490771,104.227558672,229.377030114,0.0,243.2593065,310.10971186,458.345745079,380.634435317,42.4850247072,35.2262850547
 11/30  09:00:00,1187.21494561,105.52136161,269.501825789,0.0,243.2593065,310.10971186,417.929447913,334.699141751,56.6466996096,26.5836065523
 11/30  10:00:00,1274.70040953,106.542041099,322.029717305,0.0,243.2593065,302.612436532,381.599616458,303.520565551,42.4850247072,35.5940261999
 11/30  11:00:00,1294.88364404,107.394393605,344.185128915,0.0,243.2593065,310.10971186,394.061836657,278.477475532,70.808374512,44.7759866125
 11/30  12:00:00,1306.32496218,108.185850636,356.837772796,0.0,243.2593065,310.10971186,380.874766672,256.216440561,70.808374512,53.8499515999
 11/30  13:00:00,1265.28270729,109.145340444,368.269357441,0.0,243.2593065,310.10971186,347.436136025,240.953501848,70.808374512,35.6742596654
 11/30  14:00:00,1303.70729358,110.073667699,374.240385424,0.0,243.2593065,302.612436532,330.459278759,228.937367547,56.6466996096,44.8752116028
 11/30  15:00:00,1303.89592875,110.787939124,376.479089729,0.0,243.2593065,302.612436532,296.300129959,209.039859562,42.4850247072,44.7752456905
 11/30  16:00:00,1305.11217436,111.19480218,373.426225914,0.0,243.2593065,302.612436532,297.435254789,196.114465784,56.6466996096,44.6740893961
 11/30  17:00:00,1302.6573551,110.931657418,382.667101465,0.0,243.2593065,310.10971186,340.890598877,220.395555046,84.9700494144,35.524994416
 11/30  18:00:00,1315.75639675,110.846918292,377.715166467,0.0,243.2593065,310.10971186,356.55282484,245.252953442,84.9700494144,26.329821983
 11/30  19:00:00,1027.99186406,99.022439469,372.180992768,0.0,166.938926447,199.110933808,374.934601118,272.472227298,84.9700494144,17.4923244059
 11/30  20:00:00,1035.24796489,99.022439469,369.519480455,0.0,166.938926447,191.61365848,353.98043048,279.838458188,56.6466996096,17.4952726821
 11/30  21:00:00,909.021991592,99.022439469,360.235179363,0.0,100.150657288,124.558693486,390.922823314,316.783743445,56.6466996096,17.4923802588
 11/30  22:00:00,858.445754393,99.022439469,350.204638188,0.0,100.150657288,124.558693486,385.656912036,325.729384122,42.4850247072,17.4425032063
 11/30  23:00:00,785.157298314,99.022439469,342.666737291,0.0,46.0930336215,124.558693486,390.157541685,344.397447872,28.3233498048,17.4367440077
 11/30  24:00:00,781.497190637,99.022439469,335.917058277,0.0,46.0930336215,124.558693486,383.758089257,352.158446041,14.1616749024,17.4379683129
 12/01  01:00:00,765.63053206,99.022439469,328.717561374,0.0,46.0930336215,113.312780494,382.775934228,359.675205534,5.66466996096,17.436058733
 12/01  02:00:00,761.955300189,99.022439469,321.529699155,0.0,46.0930336215,113.312780494,380.496501388,366.101408197,5.66466996096,8.7304232298
 12/01  03:00:00,758.72222225,99.022439469,314.880000776,0.0,46.0930336215,113.312780494,395.224835256,372.121150385,5.66466996096,17.4390149103
 12/01  04:00:00,753.276887598,99.022439469,306.559232237,0.0,46.0930336215,113.312780494,400.283601748,377.182232531,5.66466996096,17.4366992555
 12/01  05:00:00,831.958810765,99.022439469,293.825992333,0.0,100.150657288,148.969399434,385.854757771,362.749308096,5.66466996096,17.4407797135
 12/01  06:00:00,826.668364842,99.6461059273,284.532492237,0.0,100.150657288,149.894399434,619.008311901,587.408297583,14.1616749024,17.4383394153
 12/01  07:00:00,1034.26259882,102.753526873,275.180203723,0.0,176.471037341,302.612436532,440.65047872,394.891094016,28.3233498048,17.4360348984
 12/01  08:00:00,1167.06234271,105.177051678,293.747890602,0.0,243.2593065,310.10971186,409.577053256,340.667156364,42.4850247072,26.4248721853
 12/01  09:00:00,1247.87100986,106.491700742,329.474247753,0.0,243.2593065,310.10971186,378.690006817,295.462389272,56.6466996096,26.5809179352
 12/01  10:00:00,1303.50725631,107.635251346,348.338673599,0.0,243.2593065,302.612436532,350.607979453,263.628578912,42.4850247072,44.4943758336
 12/01  11:00:00,1321.32612559,108.429467232,360.260142126,0.0,243.2593065,310.10971186,351.572929633,242.918489503,70.808374512,37.8460656175
 12/01  12:00:00,1322.76516114,109.45016422,352.702812557,0.0,243.2593065,310.10971186,352.465741865,229.82977333,70.808374512,51.8275940228
 12/01  13:00:00,1269.45035358,110.478806422,343.947622221,0.0,243.2593065,310.10971186,327.998767906,221.509066893,70.808374512,35.6813265012
 12/01  14:00:00,1300.96193967,111.247525884,334.241749456,0.0,243.2593065,302.612436532,312.457804174,210.931406761,56.6466996096,44.8796978034
 12/01  15:00:00,1306.75513459,111.996428209,341.17133725,0.0,243.2593065,302.612436532,281.911077763,194.646795357,42.4850247072,44.7792576989
 12/01  16:00:00,1315.19007023,112.452533378,346.634711445,0.0,243.2593065,302.612436532,285.738204194,184.416046879,56.6466996096,44.6754577055
 12/01  17:00:00,1312.35390719,112.001524871,365.326762365,0.0,243.2593065,310.10971186,327.396990823,206.897400513,84.9700494144,35.5295408954
 12/01  18:00:00,1335.75459902,111.784990061,381.358196583,0.0,243.2593065,310.10971186,342.776747781,231.471804084,84.9700494144,26.3348942828
 12/01  19:00:00,1048.55278713,99.022439469,371.529571044,0.0,166.938926447,199.110933808,366.537913176,264.072077059,84.9700494144,17.495786703
 12/01  20:00:00,1047.29575896,99.022439469,363.915154912,0.0,166.938926447,191.61365848,346.766231835,272.6290094,56.6466996096,17.4905228248
 12/01  21:00:00,916.143695066,99.022439469,357.307989154,0.0,100.150657288,124.558693486,381.674609922,307.532135902,56.6466996096,17.4957744106
 12/01  22:00:00,872.013727032,99.022439469,353.722802096,0.0,100.150657288,124.558693486,376.637141908,316.706195336,42.4850247072,17.4459218652
 12/01  23:00:00,804.897612583,99.022439469,351.306702986,0.0,46.0930336215,124.558693486,381.457848985,335.697013031,28.3233498048,17.4374861494
 12/01  24:00:00,802.476865432,99.022439469,349.887659723,0.0,46.0930336215,124.558693486,374.66868263,343.068637506,14.1616749024,17.4383702214
 12/02  01:00:00,784.46013446,99.022439469,345.17907378,0.0,46.0930336215,113.312780494,374.48827484,351.384039346,5.66466996096,17.4395655327
 12/02  02:00:00,777.346535108,99.022439469,339.646567684,0.0,46.0930336215,113.312780494,380.501716142,357.39961036,5.66466996096,17.4374358202
 12/02  03:00:00,774.154270678,99.022439469,339.890129862,0.0,46.0930336215,113.312780494,376.504071238,362.108265506,5.66466996096,8.73113577106
 12/02  04:00:00,767.733829852,99.022439469,336.588101185,0.0,46.0930336215,113.312780494,390.748301781,367.643236442,5.66466996096,17.4403953775
 12/02  05:00:00,765.909491909,99.022439469,334.533176825,0.0,55.6251445156,113.312780494,383.302622618,360.199857743,5.66466996096,17.4380949146
 12/02  06:00:00,759.193126357,99.022439469,326.36072581,0.0,55.6251445156,113.312780494,397.289599424,365.688862755,14.1616749024,17.439061766
 12/02  07:00:00,807.687934209,99.022439469,319.017708159,0.0,65.1572554096,176.889270242,362.639325476,316.87610315,28.3233498048,17.439872522
 12/02  08:00:00,911.997173534,99.4088613318,318.307000131,0.0,109.682768182,220.96816451,606.016619483,546.093976254,42.4850247072,17.4376185224
 12/02  09:00:00,918.138005453,99.4052410662,324.515041085,0.0,109.682768182,220.96816451,500.668880564,426.480232525,56.6466996096,17.54194843
 12/02  10:00:00,1058.83196089,100.68435135,356.471219599,0.0,131.945524568,266.955817592,437.749707501,368.823786808,42.4850247072,26.4408959861
 12/02  11:00:00,1077.39705829,101.460117716,370.035160133,0.0,131.945524568,274.45309292,433.834559184,327.596157088,70.808374512,35.4300275844
 12/02  12:00:00,1096.29644178,101.853227336,377.368427888,0.0,131.945524568,274.45309292,409.48294119,303.25212573,70.808374512,35.4224409475
 12/02  13:00:00,1064.98018652,101.773139478,382.549605266,0.0,131.945524568,274.45309292,392.701844583,295.326979769,70.808374512,26.5664903014
 12/02  14:00:00,1069.92716982,102.273984813,384.758602762,0.0,131.945524568,266.955817592,370.844813504,278.774021529,56.6466996096,35.4240923659
 12/02  15:00:00,1057.60027772,102.304746234,380.726659654,0.0,131.945524568,266.955817592,347.192134317,269.292964896,42.4850247072,35.4141447145
 12/02  16:00:00,984.224303481,99.022439469,376.052643038,0.0,109.682768182,212.545889182,312.160430691,228.942498166,56.6466996096,26.5712329157
 12/02  17:00:00,961.269676416,99.022439469,359.012431017,0.0,109.682768182,220.04316451,372.412098985,252.017680757,84.9700494144,35.4243688136
 12/02  18:00:00,890.870116786,99.022439469,314.742074653,0.0,109.682768182,220.04316451,376.814315505,265.423827684,84.9700494144,26.4204384065
 12/02  19:00:00,843.944192153,99.022439469,302.811179797,0.0,100.150657288,199.110933808,402.819895007,300.413046381,84.9700494144,17.4367992114
 12/02  20:00:00,860.370656114,99.022439469,309.952427914,0.0,100.150657288,191.61365848,380.573101931,306.485469414,56.6466996096,17.4409329073
 12/02  21:00:00,758.129117009,99.022439469,307.245161861,0.0,55.6251445156,124.558693486,423.837776947,349.75246478,56.6466996096,17.4386125571
 12/02  22:00:00,748.801720465,99.022439469,298.592708485,0.0,55.6251445156,124.558693486,409.794506642,358.581021835,42.4850247072,8.72846009979
 12/02  23:00:00,736.308797854,99.022439469,291.899131908,0.0,46.0930336215,124.558693486,422.235488302,376.470509639,28.3233498048,17.4416288587
 12/02  24:00:00,736.036129445,99.022439469,290.495770978,0.0,46.0930336215,124.558693486,414.958749448,383.357854757,14.1616749024,17.4392197888
 12/03  01:00:00,703.138569794,99.022439469,281.937735738,0.0,34.9616554283,113.312780494,414.90410575,391.800366629,5.66466996096,17.4390691602
 12/03  02:00:00,700.737857804,99.022439469,280.240845749,0.0,34.9616554283,113.312780494,421.119760101,398.013372557,5.66466996096,17.4417175823
 12/03  03:00:00,703.291515325,99.022439469,283.426109715,0.0,34.9616554283,113.312780494,427.081889785,403.9777614,5.66466996096,17.4394584237
 12/03  04:00:00,699.242024901,99.022439469,280.000761298,0.0,34.9616554283,113.312780494,433.804496231,410.702540319,5.66466996096,17.4372859509
 12/03  05:00:00,703.988923587,99.022439469,280.884959953,0.0,44.4937663224,113.312780494,420.919623616,406.523942642,5.66466996096,8.73101101279
 12/03  06:00:00,692.085628592,99.022439469,268.685821081,0.0,44.4937663224,113.312780494,444.953974746,413.352026379,14.1616749024,17.440273465
 12/03  07:00:00,747.816315589,99.022439469,264.644682424,0.0,54.0258772165,176.889270242,398.796980172,353.035564033,28.3233498048,17.438066334
 12/03  08:00:00,759.218404014,99.022439469,279.352345089,0.0,54.0258772165,184.38654557,401.522194045,341.594870753,42.4850247072,17.4422985849
 12/03  09:00:00,867.297357629,99.022439469,310.50804992,0.0,65.1572554096,220.04316451,379.009603676,304.834988501,56.6466996096,17.5279155651
 12/03  10:00:00,896.709245529,99.022439469,346.721230481,0.0,65.1572554096,212.545889182,344.76807739,275.866686527,42.4850247072,26.4163661562
 12/03  11:00:00,912.06742778,99.022439469,360.830017601,0.0,65.1572554096,220.04316451,370.369116645,264.17072998,70.808374512,35.3900121525
 12/03  12:00:00,927.718447367,99.022439469,369.142919344,0.0,65.1572554096,220.04316451,350.033816716,252.609713897,70.808374512,26.6157283075
 12/03  13:00:00,925.294785484,99.022439469,375.239267632,0.0,65.1572554096,220.04316451,352.237774256,246.109911626,70.808374512,35.3194881178
 12/03  14:00:00,930.347279532,99.022439469,378.831934719,0.0,65.1572554096,212.545889182,331.339700608,239.309561348,56.6466996096,35.3834396501
 12/03  15:00:00,926.457493087,99.022439469,378.490461123,0.0,65.1572554096,212.545889182,294.963723886,225.930687579,42.4850247072,26.5480115995
 12/03  16:00:00,934.898342632,99.022439469,375.389724434,0.0,65.1572554096,212.545889182,309.373672787,217.338928368,56.6466996096,35.388044809
 12/03  17:00:00,889.765122477,99.022439469,371.751668102,0.0,65.1572554096,220.04316451,358.483682863,246.967744331,84.9700494144,26.5458891177
 12/03  18:00:00,846.472311432,99.022439469,366.494925943,0.0,54.0258772165,184.38654557,391.967202512,280.584157933,84.9700494144,26.4129951644
 12/03  19:00:00,799.928198586,99.022439469,356.027350135,0.0,44.4937663224,163.454314868,425.803332076,323.391685484,84.9700494144,17.4415971774
 12/03  20:00:00,809.493802286,99.022439469,356.462558848,0.0,44.4937663224,155.95703954,407.177015818,333.090991867,56.6466996096,17.4393243416
 12/03  21:00:00,791.768393265,99.022439469,353.523961011,0.0,44.4937663224,124.558693486,445.597015708,371.513688663,56.6466996096,17.4366274361
 12/03  22:00:00,786.201322893,99.022439469,345.009551257,0.0,44.4937663224,124.558693486,442.279022491,382.352725583,42.4850247072,17.4412722012
 12/03  23:00:00,775.941392811,99.022439469,336.623445056,0.0,34.9616554283,124.558693486,448.165370987,402.403006239,28.3233498048,17.4390149429
 12/03  24:00:00,775.954711547,99.022439469,330.949375559,0.0,34.9616554283,124.558693486,434.051838163,411.161472231,14.1616749024,8.72869103018
 12/04  01:00:00,770.242543503,99.022439469,321.981316625,0.0,46.0930336215,113.312780494,440.957755953,417.850537253,5.66466996096,17.442548739
 12/04  02:00:00,767.061111187,99.022439469,315.418777488,0.0,46.0930336215,113.312780494,447.077872114,423.972776543,5.66466996096,17.44042561
 12/04  03:00:00,767.627107695,99.022439469,314.106885275,0.0,46.0930336215,113.312780494,453.839459063,430.736447414,5.66466996096,17.4383416879
 12/04  04:00:00,764.830759157,99.022439469,309.662102945,0.0,46.0930336215,113.312780494,461.068721169,437.961422002,5.66466996096,17.4426292062
 12/04  05:00:00,849.620312994,99.022439469,307.596734666,0.0,100.150657288,148.969399434,435.948127581,412.843067144,5.66466996096,17.4403904767
 12/04  06:00:00,838.929893543,99.022439469,292.744729575,0.0,100.150657288,149.894399434,881.276131095,849.676187893,14.1616749024,17.438268299
 12/04  07:00:00,1054.10701869,99.3614301957,286.93409516,0.0,176.471037341,302.612436532,546.245051048,509.190144193,28.3233498048,8.73155705057
 12/04  08:00:00,1186.87608406,99.7212593014,305.574074428,0.0,243.2593065,310.10971186,500.667829376,431.750635833,42.4850247072,26.4321688364
 12/04  09:00:00,1256.7309289,100.252429482,330.645020979,0.0,243.2593065,310.10971186,466.947406115,374.851156912,56.6466996096,35.4495495941
 12/04  10:00:00,1304.0563402,101.082405047,343.159729758,0.0,243.2593065,302.612436532,415.475010377,337.383380144,42.4850247072,35.6066055263
 12/04  11:00:00,1310.7414058,101.7870197,351.641978653,0.0,243.2593065,310.10971186,429.688399096,314.083567246,70.808374512,44.7964573377
 12/04  12:00:00,1319.04964519,102.354731455,357.832808057,0.0,243.2593065,310.10971186,418.456045537,293.770223586,70.808374512,53.8774474392
 12/04  13:00:00,1268.75854689,102.684296816,363.371152691,0.0,243.2593065,310.10971186,390.322689814,283.822213314,70.808374512,35.6921019885
 12/04  14:00:00,1312.60542009,103.497026375,366.747581486,0.0,243.2593065,302.612436532,368.591445965,267.05215394,56.6466996096,44.8925924152
 12/04  15:00:00,1312.75452538,104.507269665,367.244759493,0.0,243.2593065,302.612436532,332.167693131,244.886096947,42.4850247072,44.7965714765
 12/04  16:00:00,1319.19973229,105.056270282,365.666354531,0.0,243.2593065,302.612436532,331.184360181,229.845233357,56.6466996096,44.6924272145
 12/04  17:00:00,1305.69959585,104.771874264,365.064100157,0.0,243.2593065,310.10971186,376.944521511,256.431125534,84.9700494144,35.5433465624
 12/04  18:00:00,1313.28519579,104.851941129,364.301648003,0.0,243.2593065,310.10971186,388.836579902,277.528470229,84.9700494144,26.3380602587
 12/04  19:00:00,1031.32395,99.022439469,358.994120915,0.0,166.938926447,199.110933808,387.732681546,285.265649525,84.9700494144,17.496982607
 12/04  20:00:00,1034.052544,99.022439469,356.963247592,0.0,166.938926447,191.61365848,364.99947801,290.856787878,56.6466996096,17.4959905226
 12/04  21:00:00,907.414726241,99.022439469,353.397767463,0.0,100.150657288,124.558693486,412.704740318,329.821732413,56.6466996096,26.2363082946
 12/04  22:00:00,858.407232406,99.022439469,344.905846234,0.0,100.150657288,124.558693486,389.563924477,338.346815781,42.4850247072,8.73208398807
 12/04  23:00:00,786.844674883,99.022439469,336.445894844,0.0,46.0930336215,124.558693486,405.342925946,359.576660823,28.3233498048,17.4429153183
 12/04  24:00:00,781.481280556,99.022439469,330.718989836,0.0,46.0930336215,124.558693486,399.581182061,367.978859283,14.1616749024,17.4406478762
 12/05  01:00:00,759.575989881,99.022439469,321.647760012,0.0,46.0930336215,113.312780494,398.927474795,375.822187476,5.66466996096,17.4406173583
 12/05  02:00:00,753.059710769,99.022439469,315.058532277,0.0,46.0930336215,113.312780494,403.887159557,380.77904103,5.66466996096,17.4434485657
 12/05  03:00:00,749.736616472,99.022439469,313.677792921,0.0,46.0930336215,113.312780494,407.707102099,384.601159396,5.66466996096,17.4412727419
 12/05  04:00:00,742.569651565,99.022439469,307.976595633,0.0,46.0930336215,113.312780494,413.527469372,390.423598139,5.66466996096,17.4392012712
 12/05  05:00:00,824.871502023,99.022439469,305.393193662,0.0,100.150657288,148.969399434,387.004581842,372.607814643,5.66466996096,8.73209723808
 12/05  06:00:00,812.737412216,99.2388841362,290.0921029,0.0,100.150657288,149.894399434,697.360438311,665.755596423,14.1616749024,17.4431669851
 12/05  07:00:00,1019.31001444,100.334523433,282.868229237,0.0,176.471037341,302.612436532,473.610014513,427.845075616,28.3233498048,17.4415890918
 12/05  08:00:00,1138.51600061,101.748259347,282.783857261,0.0,243.2593065,310.10971186,447.937846533,379.019067032,42.4850247072,26.4337547936
 12/05  09:00:00,1192.6337515,102.5926891,294.692001693,0.0,243.2593065,310.10971186,449.245494158,357.154722524,56.6466996096,35.4440720245
 12/05  10:00:00,1250.61429198,103.20696394,317.087378558,0.0,243.2593065,302.612436532,424.55199179,346.465007389,42.4850247072,35.6019596942
 12/05  11:00:00,1233.30629902,103.757093072,306.401759103,0.0,243.2593065,310.10971186,448.563147463,332.952264045,70.808374512,44.8025089066
 12/05  12:00:00,1244.47588179,104.260624572,312.02997499,0.0,243.2593065,310.10971186,436.074424758,320.368626701,70.808374512,44.8974235447
 12/05  13:00:00,1183.58009789,104.671884146,304.456162971,0.0,243.2593065,310.10971186,433.238208512,317.809241947,70.808374512,44.6205920531
 12/05  14:00:00,1234.41735405,105.099062606,308.441752174,0.0,243.2593065,302.612436532,412.692874778,311.146570268,56.6466996096,44.8996049005
 12/05  15:00:00,1225.0883316,105.555655637,291.871332001,0.0,243.2593065,302.612436532,392.335913889,305.055935565,42.4850247072,44.7949536161
 12/05  16:00:00,1231.66041665,106.257970733,285.027235537,0.0,243.2593065,302.612436532,379.041680881,277.695173066,56.6466996096,44.6998082053
 12/05  17:00:00,1212.06687597,106.245055585,268.695489334,0.0,243.2593065,310.10971186,415.767795536,295.256639685,84.9700494144,35.5411064364
 12/05  18:00:00,1189.15864421,106.386745055,236.747372435,0.0,243.2593065,310.10971186,421.351635297,310.040457972,84.9700494144,26.3411279107
 12/05  19:00:00,910.848774077,99.022439469,232.73900477,0.0,166.938926447,199.110933808,423.168926422,320.699258296,84.9700494144,17.4996187119
 12/05  20:00:00,924.654680339,99.022439469,240.732581033,0.0,166.938926447,191.61365848,399.435112707,325.293641888,56.6466996096,17.4947712095
 12/05  21:00:00,800.358638438,99.022439469,239.548554602,0.0,100.150657288,124.558693486,436.402625195,362.257720985,56.6466996096,17.4982046001
 12/05  22:00:00,753.44900391,99.022439469,231.480635503,0.0,100.150657288,124.558693486,433.791259644,373.856185237,42.4850247072,17.4500497
 12/05  23:00:00,683.695673682,99.022439469,224.255914934,0.0,46.0930336215,124.558693486,446.942624914,401.177563709,28.3233498048,17.4417114006
 12/05  24:00:00,683.402931313,99.022439469,221.759010252,0.0,46.0930336215,124.558693486,444.498029236,412.896744137,14.1616749024,17.439610196
 12/06  01:00:00,662.439524539,99.022439469,212.125226061,0.0,46.0930336215,113.312780494,454.919498469,431.811928295,5.66466996096,17.4429002127
 12/06  02:00:00,660.235678836,99.022439469,208.823137281,0.0,46.0930336215,113.312780494,465.154080142,442.046982123,5.66466996096,17.4424280578
 12/06  03:00:00,662.490577505,99.022439469,210.332910788,0.0,46.0930336215,113.312780494,470.449852068,447.344763536,5.66466996096,17.4404185708
 12/06  04:00:00,658.230561783,99.022439469,205.615512901,0.0,46.0930336215,113.312780494,475.313880985,460.919748213,5.66466996096,8.72946281145
 12/06  05:00:00,743.939788785,99.022439469,205.059052562,0.0,100.150657288,148.969399434,464.557539828,441.448930131,5.66466996096,17.4439397355
 12/06  06:00:00,735.839000852,99.5268841415,192.810992339,0.0,100.150657288,149.894399434,778.908504861,747.30390377,14.1616749024,17.4429261885
 12/06  07:00:00,952.123462592,100.725414562,188.255131548,0.0,176.471037341,302.612436532,546.47315976,500.708368155,28.3233498048,17.4414417999
 12/06  08:00:00,1067.41755172,102.76146937,185.35575812,0.0,243.2593065,310.10971186,508.105945292,439.187453327,42.4850247072,26.4334672581
 12/06  09:00:00,1114.38723111,103.947032223,191.625957377,0.0,243.2593065,310.10971186,479.445921537,387.354622878,56.6466996096,35.4445990492
 12/06  10:00:00,1192.3300946,104.46251593,226.984114297,0.0,243.2593065,302.612436532,447.966960524,369.878941291,42.4850247072,35.6029945258
 12/06  11:00:00,1211.47068125,105.15900597,233.631096365,0.0,243.2593065,310.10971186,462.52601091,346.912344107,70.808374512,44.8052922911
 12/06  12:00:00,1237.8833417,105.550758738,251.706528221,0.0,243.2593065,310.10971186,451.453017194,335.737498426,70.808374512,44.9071442562
 12/06  13:00:00,1183.49195614,105.802532208,242.594590757,0.0,243.2593065,310.10971186,451.762051468,336.329921415,70.808374512,44.6237555405
 12/06  14:00:00,1225.59576445,106.469150623,251.879764541,0.0,243.2593065,302.612436532,421.03088224,319.480476119,56.6466996096,44.9037065123
 12/06  15:00:00,1199.42470551,106.775030681,240.717141554,0.0,243.2593065,302.612436532,397.039898735,309.7541906,42.4850247072,44.8006834272
 12/06  16:00:00,1199.9255521,106.782279605,237.771415164,0.0,243.2593065,302.612436532,421.200530462,319.849568397,56.6466996096,44.7042624551
 12/06  17:00:00,1185.68983991,106.927289922,222.739969922,0.0,243.2593065,310.10971186,446.482143643,325.967649801,84.9700494144,35.5444444274
 12/06  18:00:00,1164.54742882,107.091144384,191.49803131,0.0,243.2593065,310.10971186,443.887456608,332.574441633,84.9700494144,26.3429655608
 12/06  19:00:00,881.990685011,99.022439469,186.651735414,0.0,166.938926447,199.110933808,469.074315539,366.603485767,84.9700494144,17.500780358
 12/06  20:00:00,891.481374582,99.022439469,193.665509037,0.0,166.938926447,191.61365848,440.961006237,366.81838621,56.6466996096,17.495920417
 12/06  21:00:00,765.359000798,99.022439469,192.18177173,0.0,100.150657288,124.558693486,493.466921585,412.503068429,56.6466996096,24.3171535469
 12/06  22:00:00,718.57834739,99.022439469,184.367696215,0.0,100.150657288,124.558693486,484.771755542,431.637962664,42.4850247072,10.6487681713
 12/06  23:00:00,647.653105257,99.022439469,177.026567164,0.0,46.0930336215,124.558693486,509.060043252,463.293763063,28.3233498048,17.4429303838
 12/06  24:00:00,647.160750735,99.022439469,174.528592306,0.0,46.0930336215,124.558693486,508.014064671,476.41152008,14.1616749024,17.4408696886
 12/07  01:00:00,626.548391137,99.022439469,165.047446359,0.0,46.0930336215,113.312780494,525.752292697,502.645452901,5.66466996096,17.4421698349
 12/07  02:00:00,624.383542665,99.022439469,161.683713209,0.0,46.0930336215,113.312780494,537.47762368,514.369103598,5.66466996096,17.4438501215
 12/07  03:00:00,625.772648025,99.022439469,162.962135826,0.0,46.0930336215,113.312780494,540.72221629,517.615681764,5.66466996096,17.4418645644
 12/07  04:00:00,621.28541493,99.022439469,158.258774004,0.0,46.0930336215,113.312780494,557.992498721,534.887907766,5.66466996096,17.4399209943
 12/07  05:00:00,707.186892632,99.022439469,157.680732955,0.0,100.150657288,148.969399434,527.820298612,513.423148146,5.66466996096,8.73248050458
 12/07  06:00:00,699.36804003,99.6265297352,145.616055693,0.0,100.150657288,149.894399434,843.062985575,811.457052378,14.1616749024,17.4442582948
 12/07  07:00:00,917.424846842,101.144724411,141.208103709,0.0,176.471037341,302.612436532,602.271820926,556.505380171,28.3233498048,17.4430909505
 12/07  08:00:00,1026.97613991,102.851987625,136.096181607,0.0,243.2593065,310.10971186,566.199062497,497.277090797,42.4850247072,26.4369469928
 12/07  09:00:00,1064.71933724,103.768458363,138.493360482,0.0,243.2593065,310.10971186,548.980758569,456.884190205,56.6466996096,35.4498687548
 12/07  10:00:00,1127.30513679,104.338280642,164.064434313,0.0,243.2593065,302.612436532,495.660858616,417.566642169,42.4850247072,35.6091917399
 12/07  11:00:00,1125.76331619,104.785533324,157.219755518,0.0,243.2593065,310.10971186,528.343721857,412.730765352,70.808374512,44.8045819926
 12/07  12:00:00,1152.01252555,105.215719114,177.727042493,0.0,243.2593065,310.10971186,509.663078342,384.965254794,70.808374512,53.8894490353
 12/07  13:00:00,1112.62329666,105.567089156,184.474716872,0.0,243.2593065,310.10971186,480.496145778,373.989017088,70.808374512,35.6987541776
 12/07  14:00:00,1166.16555783,105.92648022,200.427718166,0.0,243.2593065,302.612436532,468.808920778,367.248350263,56.6466996096,44.9138709051
 12/07  15:00:00,1157.12933856,106.238217931,192.242975447,0.0,243.2593065,302.612436532,452.797909374,365.503849823,42.4850247072,44.8090348437
 12/07  16:00:00,1156.55768944,106.485304756,185.217971249,0.0,243.2593065,302.612436532,464.956728214,363.604679094,56.6466996096,44.7053495102
 12/07  17:00:00,1135.34049761,106.643006161,163.06336567,0.0,243.2593065,310.10971186,501.65938372,381.13641851,84.9700494144,35.552915796
 12/07  18:00:00,1109.07603808,106.77882863,120.459243151,0.0,243.2593065,310.10971186,542.595565475,431.282306571,84.9700494144,26.3432094895
 12/07  19:00:00,822.350841334,99.022439469,101.32038673,0.0,166.938926447,199.110933808,647.456117141,544.986206647,84.9700494144,17.4998610792
 12/07  20:00:00,823.515614787,99.022439469,101.518987039,0.0,166.938926447,191.61365848,617.041846993,542.896260613,56.6466996096,17.4988867708
 12/07  21:00:00,691.613892447,99.022439469,98.6323126954,0.0,100.150657288,124.558693486,670.311851749,587.427480545,56.6466996096,26.2376715944
 12/07  22:00:00,643.817681463,99.022439469,90.2537890646,0.0,100.150657288,124.558693486,672.214373572,612.282093723,42.4850247072,17.4472551418
 12/07  23:00:00,571.739791707,99.022439469,82.6569606094,0.0,46.0930336215,124.558693486,683.036247489,645.983154676,28.3233498048,8.72974300843
 12/07  24:00:00,570.138112856,99.022439469,79.9045223858,0.0,46.0930336215,124.558693486,684.846410168,653.240276308,14.1616749024,17.444458958
 12/08  01:00:00,547.595763378,99.022439469,69.8127897896,0.0,46.0930336215,113.312780494,705.48681986,682.379321707,5.66466996096,17.4428281916
 12/08  02:00:00,544.144210671,99.022439469,66.4175308587,0.0,46.0930336215,113.312780494,710.361103712,687.255427598,5.66466996096,17.4410061527
 12/08  03:00:00,545.253337822,99.022439469,67.8295450837,0.0,46.0930336215,113.312780494,705.232536932,682.125791897,5.66466996096,17.4420750738
 12/08  04:00:00,540.063790955,99.022439469,62.592282789,0.0,46.0930336215,113.312780494,722.748695455,699.640373736,5.66466996096,17.4436517576
 12/08  05:00:00,629.172887235,99.022439469,62.2182829738,0.0,100.150657288,148.969399434,696.636257453,673.529838942,5.66466996096,17.4417485503
 12/08  06:00:00,619.893092091,99.6638690538,50.4102412173,0.0,100.150657288,149.894399434,981.354787353,958.461166961,14.1616749024,8.7319454892
 12/08  07:00:00,839.424783965,101.2256438,46.9302947386,0.0,176.471037341,302.612436532,722.007111212,676.238271991,28.3233498048,17.4454894165
 12/08  08:00:00,951.36787768,102.847050795,46.7612751776,0.0,243.2593065,310.10971186,664.378500293,595.455399992,42.4850247072,26.4380755938
 12/08  09:00:00,994.37044846,103.448438193,55.7054422882,0.0,243.2593065,310.10971186,638.455248306,546.348027133,56.6466996096,35.4605215638
 12/08  10:00:00,1079.86076826,104.001694634,107.316236069,0.0,243.2593065,302.612436532,540.48096572,453.474607557,42.4850247072,44.5213334553
 12/08  11:00:00,1118.32187089,104.505645356,137.753474736,0.0,243.2593065,310.10971186,526.650383304,411.032580701,70.808374512,44.8094280909
 12/08  12:00:00,1153.47166922,104.970095455,169.639151574,0.0,243.2593065,310.10971186,493.954420526,378.238680627,70.808374512,44.9073653871
 12/08  13:00:00,1103.27896215,105.342059681,170.565659174,0.0,243.2593065,310.10971186,481.776589557,375.256624534,70.808374512,35.7115905113
 12/08  14:00:00,1167.51376916,105.720376662,198.072681148,0.0,243.2593065,302.612436532,474.232906326,363.684971552,56.6466996096,53.9012351643
 12/08  15:00:00,1185.82720908,106.184254313,214.130876198,0.0,243.2593065,302.612436532,438.421989784,351.120742111,42.4850247072,44.8162229657
 12/08  16:00:00,1190.18409396,106.605117601,212.435457286,0.0,243.2593065,302.612436532,432.89079048,333.002283932,56.6466996096,43.2418069381
 12/08  17:00:00,1160.71014294,106.592972216,182.83048152,0.0,243.2593065,310.10971186,473.887726131,351.920842341,84.9700494144,36.9968343762
 12/08  18:00:00,1131.43318387,106.705909381,141.469084535,0.0,243.2593065,310.10971186,497.733788324,395.195091346,84.9700494144,17.5686475639
 12/08  19:00:00,845.263451005,99.022439469,129.145644687,0.0,166.938926447,199.110933808,583.481171096,472.269874942,84.9700494144,26.2412467402
 12/08  20:00:00,851.256582017,99.022439469,135.932140465,0.0,166.938926447,191.61365848,538.634407118,464.488933909,56.6466996096,17.4987735993
 12/08  21:00:00,724.621264163,99.022439469,137.627471587,0.0,100.150657288,124.558693486,579.195750859,505.048051295,56.6466996096,17.5009999543
 12/08  22:00:00,681.998153735,99.022439469,134.590834344,0.0,100.150657288,124.558693486,582.135478978,522.200895738,42.4850247072,17.4495585326
 12/08  23:00:00,615.793753597,99.022439469,132.496998318,0.0,46.0930336215,124.558693486,595.02066294,549.252757405,28.3233498048,17.4445557306
 12/08  24:00:00,618.947995377,99.022439469,134.584525337,0.0,46.0930336215,124.558693486,585.728331032,554.124058191,14.1616749024,17.4425979391
 12/09  01:00:00,602.221292493,99.022439469,130.645153134,0.0,46.0930336215,113.312780494,594.780683415,571.674877113,5.66466996096,17.441136342
 12/09  02:00:00,605.154186845,99.022439469,133.485915203,0.0,46.0930336215,113.312780494,586.061118085,571.663220539,5.66466996096,8.73322758548
 12/09  03:00:00,611.283737792,99.022439469,140.079721533,0.0,46.0930336215,113.312780494,588.780218861,565.670601026,5.66466996096,17.444947874
 12/09  04:00:00,610.829128789,99.022439469,140.219418263,0.0,46.0930336215,113.312780494,598.458811552,575.351080721,5.66466996096,17.4430608703
 12/09  05:00:00,621.812291496,99.022439469,145.258373908,0.0,55.6251445156,113.312780494,584.773650991,561.667759356,5.66466996096,17.4412216733
 12/09  06:00:00,616.53320792,99.022439469,138.884427538,0.0,55.6251445156,113.312780494,615.206805788,583.599264532,14.1616749024,17.4458663533
 12/09  07:00:00,681.115234807,99.022439469,139.204829316,0.0,65.1572554096,176.889270242,566.874876562,521.10762374,28.3233498048,17.4439030172
 12/09  08:00:00,789.096326758,99.4274414972,136.044182047,0.0,109.682768182,220.96816451,913.379937466,853.451054212,42.4850247072,17.4438585466
 12/09  09:00:00,795.047564605,99.4207188883,138.68765856,0.0,109.682768182,220.96816451,711.760644997,637.569776357,56.6466996096,17.544169031
 12/09  10:00:00,943.445653757,99.8884143878,178.048330563,0.0,131.945524568,266.955817592,573.202595938,504.268765855,42.4850247072,26.4488053754
 12/09  11:00:00,962.29415637,99.9257948339,194.358955324,0.0,131.945524568,274.45309292,564.09075867,457.829387792,70.808374512,35.4529963654
 12/09  12:00:00,997.145941807,99.9404840669,221.192166582,0.0,131.945524568,274.45309292,531.523761803,425.268709322,70.808374512,35.4466779685
 12/09  13:00:00,967.772748757,99.9643128217,221.8032336,0.0,131.945524568,274.45309292,531.821887254,425.582301916,70.808374512,35.4312108268
 12/09  14:00:00,977.274857349,100.017214794,235.073436455,0.0,131.945524568,266.955817592,512.511289516,429.283930837,56.6466996096,26.580659069
 12/09  15:00:00,962.333383096,100.08675966,225.736614795,0.0,131.945524568,266.955817592,473.999491442,396.071148235,42.4850247072,35.4433184996
 12/09  16:00:00,887.383998619,99.022439469,227.366291048,0.0,109.682768182,212.545889182,362.075014374,269.985773921,56.6466996096,35.4425408433
 12/09  17:00:00,877.560244177,99.022439469,219.918104126,0.0,109.682768182,220.04316451,429.349231974,308.943141676,84.9700494144,35.4360408834
