Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  18:00:00,818.546036075,99.022439469,192.09296459,0.0,109.682768182,220.04316451,468.64548912,357.242583697,84.9700494144,26.432856009
 12/09  19:00:00,775.835538505,99.022439469,188.071790324,0.0,100.150657288,199.110933808,500.728686435,398.316714973,84.9700494144,17.4419220478
 12/09  20:00:00,785.396006885,99.022439469,196.784973996,0.0,100.150657288,191.61365848,461.27437405,395.897409581,56.6466996096,8.73026485927
 12/09  21:00:00,680.108168179,99.022439469,197.116822976,0.0,55.6251445156,124.558693486,520.226568068,446.134172032,56.6466996096,17.4456964263
 12/09  22:00:00,672.946864197,99.022439469,191.588151138,0.0,55.6251445156,124.558693486,524.15632073,464.227638897,42.4850247072,17.4436571252
 12/09  23:00:00,661.177477362,99.022439469,187.307905834,0.0,46.0930336215,124.558693486,534.909516686,489.144363457,28.3233498048,17.4418034242
 12/09  24:00:00,661.23286165,99.022439469,186.852447545,0.0,46.0930336215,124.558693486,528.845757787,497.240871218,14.1616749024,17.443211666
 12/10  01:00:00,629.615436573,99.022439469,179.627412456,0.0,34.9616554283,113.312780494,542.999803005,519.890192107,5.66466996096,17.4449409369
 12/10  02:00:00,628.317662357,99.022439469,179.20890153,0.0,34.9616554283,113.312780494,551.453553248,528.345627106,5.66466996096,17.4432561818
 12/10  03:00:00,630.398459825,99.022439469,182.611549416,0.0,34.9616554283,113.312780494,552.804267902,529.698090989,5.66466996096,17.4415069521
 12/10  04:00:00,627.054612986,99.022439469,180.368610121,0.0,34.9616554283,113.312780494,555.982302951,541.584287517,5.66466996096,8.73334547304
 12/10  05:00:00,633.785131022,99.022439469,182.695015407,0.0,44.4937663224,113.312780494,555.025067337,531.915153109,5.66466996096,17.4452442668
 12/10  06:00:00,624.347714238,99.022439469,172.814394019,0.0,44.4937663224,113.312780494,587.755993322,556.15089872,14.1616749024,17.4434196996
 12/10  07:00:00,683.920784214,99.022439469,170.57523031,0.0,54.0258772165,176.889270242,540.684985045,494.919999335,28.3233498048,17.4416359049
 12/10  08:00:00,683.826662345,99.022439469,171.58626078,0.0,54.0258772165,184.38654557,545.125422085,485.194062277,42.4850247072,17.4463351006
 12/10  09:00:00,770.742248469,99.022439469,182.277595609,0.0,65.1572554096,220.04316451,504.347405726,430.166767696,56.6466996096,17.5339384207
 12/10  10:00:00,803.492887952,99.022439469,217.089148031,0.0,65.1572554096,212.545889182,453.178731916,384.271090166,42.4850247072,26.4226170428
 12/10  11:00:00,810.200089251,99.022439469,218.140677145,0.0,65.1572554096,220.04316451,490.016712671,383.797180835,70.808374512,35.4111573238
 12/10  12:00:00,842.679565405,99.022439469,243.260560638,0.0,65.1572554096,220.04316451,463.143039306,356.930093658,70.808374512,35.4045711357
 12/10  13:00:00,844.94386461,99.022439469,250.120402721,0.0,65.1572554096,220.04316451,428.460366293,331.089209104,70.808374512,26.5627826769
 12/10  14:00:00,872.52287358,99.022439469,277.192390105,0.0,65.1572554096,212.545889182,411.200324526,319.144609109,56.6466996096,35.4090158079
 12/10  15:00:00,881.684305311,99.022439469,284.413231531,0.0,65.1572554096,212.545889182,376.705700134,298.821103286,42.4850247072,35.3995721412
 12/10  16:00:00,890.376429586,99.022439469,288.259710841,0.0,65.1572554096,212.545889182,370.113406687,286.905666318,56.6466996096,26.5610407595
 12/10  17:00:00,839.609008666,99.022439469,272.470696759,0.0,65.1572554096,220.04316451,441.287688354,320.910181506,84.9700494144,35.4074574327
 12/10  18:00:00,752.750629104,99.022439469,221.634984551,0.0,54.0258772165,184.38654557,495.839893302,384.442197419,84.9700494144,26.4276464689
 12/10  19:00:00,687.302216497,99.022439469,186.574382351,0.0,44.4937663224,163.454314868,572.962884578,470.546793036,84.9700494144,17.4460421275
 12/10  20:00:00,682.214737043,99.022439469,180.736779712,0.0,44.4937663224,155.95703954,561.703970699,487.613137171,56.6466996096,17.4441339181
 12/10  21:00:00,654.250197227,99.022439469,177.971695402,0.0,44.4937663224,124.558693486,603.114449653,529.025421099,56.6466996096,17.442328944
 12/10  22:00:00,644.831077557,99.022439469,169.685985599,0.0,44.4937663224,124.558693486,602.625034116,551.409512443,42.4850247072,8.73049696631
 12/10  23:00:00,629.926549731,99.022439469,162.173341438,0.0,34.9616554283,124.558693486,627.411773031,581.64231127,28.3233498048,17.4461119563
 12/10  24:00:00,628.262568952,99.022439469,159.354636249,0.0,34.9616554283,124.558693486,623.105910298,591.499994946,14.1616749024,17.4442404499
 12/11  01:00:00,617.052618427,99.022439469,149.659474341,0.0,46.0930336215,113.312780494,641.609430013,618.502003648,5.66466996096,17.4427564042
 12/11  02:00:00,613.35776953,99.022439469,146.118056736,0.0,46.0930336215,113.312780494,649.416482607,626.307288407,5.66466996096,17.4445242384
 12/11  03:00:00,613.59214575,99.022439469,147.235091525,0.0,46.0930336215,113.312780494,647.774351164,624.663680916,5.66466996096,17.4460002864
 12/11  04:00:00,608.098319633,99.022439469,142.390934392,0.0,46.0930336215,113.312780494,661.473737593,638.364833548,5.66466996096,17.444234084
 12/11  05:00:00,693.170002739,99.022439469,141.707202864,0.0,100.150657288,148.969399434,629.538615912,606.431422415,5.66466996096,17.4425235361
 12/11  06:00:00,683.119673154,99.022439469,129.483137219,0.0,100.150657288,149.894399434,1127.35695437,1104.46126,14.1616749024,8.73401946975
 12/11  07:00:00,898.974342464,99.3770546676,125.053049721,0.0,176.471037341,302.612436532,727.826777191,682.056929307,28.3233498048,17.4464980789
 12/11  08:00:00,1006.98889637,99.7296253164,119.862603647,0.0,243.2593065,310.10971186,666.48138297,597.554289855,42.4850247072,26.4420684073
 12/11  09:00:00,1043.88179591,99.8812368009,122.246677463,0.0,243.2593065,310.10971186,631.494026305,539.379322806,56.6466996096,35.4680038894
 12/11  10:00:00,1125.27813736,99.9955414974,169.250902466,0.0,243.2593065,302.612436532,531.473221891,444.454937278,42.4850247072,44.533259905
 12/11  11:00:00,1159.92446458,100.096476538,199.640318625,0.0,243.2593065,310.10971186,508.353313014,392.720275978,70.808374512,44.8246625241
 12/11  12:00:00,1209.14032348,100.293087434,243.144837083,0.0,243.2593065,310.10971186,479.582714286,363.850157889,70.808374512,44.9241818853
 12/11  13:00:00,1181.45205997,100.759628992,261.117354247,0.0,243.2593065,310.10971186,461.650222714,346.188230458,70.808374512,44.653617744
 12/11  14:00:00,1248.02277414,101.188249012,289.193689598,0.0,243.2593065,302.612436532,435.513931279,333.945368916,56.6466996096,44.9218627527
 12/11  15:00:00,1247.48449723,101.794293488,292.36154385,0.0,243.2593065,302.612436532,394.639748651,307.327684234,42.4850247072,44.8270397096
 12/11  16:00:00,1257.15636388,102.260553455,297.009595061,0.0,243.2593065,302.612436532,389.387318068,288.016524286,56.6466996096,44.7240941724
 12/11  17:00:00,1240.3538368,102.172625805,284.97740285,0.0,243.2593065,310.10971186,432.783823378,312.258941805,84.9700494144,35.5548321585
 12/11  18:00:00,1206.87615567,102.423711606,240.49764714,0.0,243.2593065,310.10971186,442.19371031,330.878446837,84.9700494144,26.3452140583
 12/11  19:00:00,914.022374785,99.022439469,213.512327528,0.0,166.938926447,199.110933808,436.706148736,334.234394045,84.9700494144,17.5017052763
 12/11  20:00:00,918.442576801,99.022439469,214.458188416,0.0,166.938926447,191.61365848,415.92889169,341.780715149,56.6466996096,17.501476931
 12/11  21:00:00,793.107674054,99.022439469,215.93412283,0.0,100.150657288,124.558693486,459.883172411,385.733357502,56.6466996096,17.5031152996
 12/11  22:00:00,747.675087571,99.022439469,210.92348602,0.0,100.150657288,124.558693486,461.542708055,401.604982838,42.4850247072,17.45270051
 12/11  23:00:00,679.626248556,99.022439469,207.494769327,0.0,46.0930336215,124.558693486,472.303415215,426.535378555,28.3233498048,17.4446868559
 12/11  24:00:00,681.619125008,99.022439469,208.681228133,0.0,46.0930336215,124.558693486,466.027744909,434.423134105,14.1616749024,17.4429359013
 12/12  01:00:00,663.094710439,99.022439469,203.047882011,0.0,46.0930336215,113.312780494,473.50357605,450.392289897,5.66466996096,17.4466161923
 12/12  02:00:00,664.501333368,99.022439469,204.436404266,0.0,46.0930336215,113.312780494,479.704839431,456.593652518,5.66466996096,17.4465169528
 12/12  03:00:00,668.61207726,99.022439469,209.604497345,0.0,46.0930336215,113.312780494,481.692628856,458.583124392,5.66466996096,17.4448345037
 12/12  04:00:00,667.333166569,99.022439469,208.979594209,0.0,46.0930336215,113.312780494,492.186771779,469.07893706,5.66466996096,17.443164758
 12/12  05:00:00,758.37297065,99.022439469,212.192920446,0.0,100.150657288,148.969399434,459.935632755,445.536681761,5.66466996096,8.73428103315
 12/12  06:00:00,751.765527529,99.2522890878,203.991146612,0.0,100.150657288,149.894399434,832.803602344,801.195013285,14.1616749024,17.4469141565
 12/12  07:00:00,969.326363625,100.096191188,203.108390574,0.0,176.471037341,302.612436532,542.855653798,497.086787851,28.3233498048,17.4455161423
 12/12  08:00:00,1081.35333691,100.528727444,199.636524316,0.0,243.2593065,310.10971186,507.507708753,438.581164513,42.4850247072,26.4415195325
 12/12  09:00:00,1125.37931314,101.544034144,203.07237659,0.0,243.2593065,310.10971186,481.23932994,389.125228379,56.6466996096,35.4674019516
 12/12  10:00:00,1205.34228618,102.435174869,245.506174375,0.0,243.2593065,302.612436532,437.698092672,359.582696648,42.4850247072,35.6303713168
 12/12  11:00:00,1226.96843339,103.379898612,264.117252126,0.0,243.2593065,310.10971186,460.761396897,336.153866466,70.808374512,53.7991559196
 12/12  12:00:00,1263.20385685,104.318652046,294.398809335,0.0,243.2593065,310.10971186,430.901208209,315.166404595,70.808374512,44.9264291021
 12/12  13:00:00,1218.83593318,105.037957706,299.416087127,0.0,243.2593065,310.10971186,413.063096962,300.950903264,70.808374512,41.3038191852
 12/12  14:00:00,1275.64151523,105.718315897,314.918931447,0.0,243.2593065,302.612436532,391.984941888,287.034954378,56.6466996096,48.3032878998
 12/12  15:00:00,1283.71515797,106.277823235,319.563100987,0.0,243.2593065,302.612436532,356.965170363,269.650191085,42.4850247072,44.8299545703
 12/12  16:00:00,1287.44710489,106.71546983,317.983775155,0.0,243.2593065,302.612436532,358.57995278,257.205717324,56.6466996096,44.7275358461
 12/12  17:00:00,1267.58994262,106.282549271,305.658053051,0.0,243.2593065,310.10971186,402.702892293,282.171908058,84.9700494144,35.5609348203
 12/12  18:00:00,1233.32198667,106.30201912,262.347066179,0.0,243.2593065,310.10971186,410.649030524,299.332720108,84.9700494144,26.3462610008
 12/12  19:00:00,940.482758298,99.022439469,242.258326609,0.0,166.938926447,199.110933808,414.250702968,311.77834014,84.9700494144,17.5023134131
 12/12  20:00:00,944.146670267,99.022439469,242.635081681,0.0,166.938926447,191.61365848,390.96647317,316.817615993,56.6466996096,17.5021575674
 12/12  21:00:00,812.236634315,99.022439469,237.041055344,0.0,100.150657288,124.558693486,427.997054795,353.846493467,56.6466996096,17.5038617176
 12/12  22:00:00,761.183302139,99.022439469,225.995473307,0.0,100.150657288,124.558693486,430.686665142,370.748246683,42.4850247072,17.4533937518
 12/12  23:00:00,687.093417576,99.022439469,215.78741954,0.0,46.0930336215,124.558693486,447.664134125,401.895364608,28.3233498048,17.4454197131
 12/12  24:00:00,682.345274892,99.022439469,210.00111427,0.0,46.0930336215,124.558693486,448.21799316,416.612597285,14.1616749024,17.4437209728
 12/13  01:00:00,657.886753449,99.022439469,197.981237846,0.0,46.0930336215,113.312780494,460.879497333,437.767342223,5.66466996096,17.4474851493
 12/13  02:00:00,652.804471393,99.022439469,192.887162169,0.0,46.0930336215,113.312780494,472.964320784,449.852213043,5.66466996096,17.44743778
 12/13  03:00:00,650.733138929,99.022439469,191.629526195,0.0,46.0930336215,113.312780494,481.142837359,458.032369187,5.66466996096,17.4457982107
 12/13  04:00:00,641.976369306,99.022439469,183.576906987,0.0,46.0930336215,113.312780494,500.023890264,476.915042259,5.66466996096,17.4441780435
 12/13  05:00:00,724.86901127,99.022439469,180.659827482,0.0,100.150657288,148.969399434,475.301718275,460.90555152,5.66466996096,8.73149679384
 12/13  06:00:00,713.536594514,99.5322785451,165.819720794,0.0,100.150657288,149.894399434,805.957937784,774.347717951,14.1616749024,17.4485449305
 12/13  07:00:00,925.494178045,100.615166395,157.972142772,0.0,176.471037341,302.612436532,556.435600937,510.665545543,28.3233498048,17.446705589
 12/13  08:00:00,1044.77984264,102.779983714,165.098352353,0.0,243.2593065,310.10971186,504.738775396,435.809730378,42.4850247072,26.4440203107
 12/13  09:00:00,1100.38362252,104.151573019,189.901921838,0.0,243.2593065,310.10971186,460.724057826,368.605544694,56.6466996096,35.4718135227
 12/13  10:00:00,1198.51030701,105.127183235,250.583583856,0.0,243.2593065,302.612436532,422.41178399,335.386720295,42.4850247072,44.5400389879
 12/13  11:00:00,1241.95424461,105.993245115,284.74105356,0.0,243.2593065,310.10971186,429.290573978,313.648631523,70.808374512,44.8335679429
 12/13  12:00:00,1286.80745943,106.815804884,321.228578005,0.0,243.2593065,310.10971186,408.036163617,292.293506233,70.808374512,44.9342828713
 12/13  13:00:00,1257.64392348,107.528225367,340.30747229,0.0,243.2593065,310.10971186,390.666606367,275.195000612,70.808374512,44.6632312424
 12/13  14:00:00,1302.37361336,108.39512043,347.82409649,0.0,243.2593065,302.612436532,364.443764987,262.863710793,56.6466996096,44.9333545842
 12/13  15:00:00,1304.12234424,109.222678267,353.482064494,0.0,243.2593065,302.612436532,325.788542447,238.466987569,42.4850247072,44.8365301706
 12/13  16:00:00,1320.39425431,109.529355087,355.4739915,0.0,243.2593065,302.612436532,324.048016105,222.665217945,56.6466996096,44.7360985501
 12/13  17:00:00,1329.28877947,108.883560105,353.391848566,0.0,243.2593065,310.10971186,367.049446008,246.515086428,84.9700494144,35.564310165
 12/13  18:00:00,1334.8511648,108.861951753,345.112970746,0.0,243.2593065,310.10971186,381.829079322,270.508099926,84.9700494144,26.3509299814
 12/13  19:00:00,1006.37596379,99.022439469,297.516985574,0.0,166.938926447,199.110933808,398.411645089,295.936104661,84.9700494144,17.5054910138
 12/13  20:00:00,986.292156118,99.022439469,279.588793335,0.0,166.938926447,191.61365848,376.990063721,302.842305918,56.6466996096,17.5010581927
 12/13  21:00:00,856.273961004,99.022439469,275.687111056,0.0,100.150657288,124.558693486,421.090783705,338.199095375,56.6466996096,26.2449887205
 12/13  22:00:00,807.616948522,99.022439469,266.743281353,0.0,100.150657288,124.558693486,398.079296039,346.859573495,42.4850247072,8.73469783701
 12/13  23:00:00,735.692251574,99.022439469,259.002395329,0.0,46.0930336215,124.558693486,413.30590121,367.534032606,28.3233498048,17.4485187996
 12/13  24:00:00,735.040410889,99.022439469,256.546566556,0.0,46.0930336215,124.558693486,407.075900582,375.467434356,14.1616749024,17.4467913236
 12/14  01:00:00,712.622850172,99.022439469,246.560024475,0.0,46.0930336215,113.312780494,406.499174128,383.38723898,5.66466996096,17.4472651878
 12/14  02:00:00,709.593924376,99.022439469,243.221720536,0.0,46.0930336215,113.312780494,412.640973863,389.532231034,5.66466996096,17.4440728683
 12/14  03:00:00,711.23920071,99.022439469,244.814119558,0.0,46.0930336215,113.312780494,418.998338933,395.88449794,5.66466996096,17.4491710326
 12/14  04:00:00,706.663148836,99.022439469,239.997432006,0.0,46.0930336215,113.312780494,431.10969095,407.99753116,5.66466996096,17.4474898294
 12/14  05:00:00,792.539951,99.022439469,239.51646156,0.0,100.150657288,148.969399434,414.854496863,391.743910033,5.66466996096,17.4459168682
 12/14  06:00:00,782.9045809,99.6276231495,226.860468894,0.0,100.150657288,149.894399434,722.8046424,691.198609745,14.1616749024,17.4443577531
 12/14  07:00:00,1001.19025224,101.831426654,222.419865473,0.0,176.471037341,302.612436532,477.661492806,440.604672456,28.3233498048,8.7334705445
 12/14  08:00:00,1140.07055763,104.178168689,242.005313614,0.0,243.2593065,310.10971186,461.05942339,383.317311875,42.4850247072,35.2570868081
 12/14  09:00:00,1229.53721163,105.601239221,286.412656442,0.0,243.2593065,310.10971186,420.661318546,337.409397724,56.6466996096,26.6052212131
 12/14  10:00:00,1314.10542937,106.720613636,328.394472921,0.0,243.2593065,302.612436532,390.326363282,303.314942144,42.4850247072,44.5263964311
 12/14  11:00:00,1326.39629528,107.579943561,337.111252331,0.0,243.2593065,310.10971186,394.888882806,279.242582616,70.808374512,44.8379256787
 12/14  12:00:00,1339.1497039,108.285453025,345.141186269,0.0,243.2593065,310.10971186,375.370775866,259.623820144,70.808374512,44.9385812099
 12/14  13:00:00,1301.42243154,109.199933066,353.816819804,0.0,243.2593065,310.10971186,363.469225553,248.001506079,70.808374512,44.6593449625
 12/14  14:00:00,1337.84874723,110.081636999,356.46205496,0.0,243.2593065,302.612436532,339.2699403,237.684511134,56.6466996096,44.9387295564
 12/14  15:00:00,1334.60107156,110.763922742,364.009617386,0.0,243.2593065,302.612436532,306.250940066,218.927268765,42.4850247072,44.8386465932
 12/14  16:00:00,1343.58084567,110.895928233,365.729867363,0.0,243.2593065,302.612436532,307.64577785,206.266032182,56.6466996096,44.7330460584
 12/14  17:00:00,1340.5080695,110.200428936,364.441773089,0.0,243.2593065,310.10971186,348.363562321,227.820144761,84.9700494144,35.5733681447
 12/14  18:00:00,1347.74700905,110.126023664,359.921958962,0.0,243.2593065,310.10971186,363.854617678,252.530501589,84.9700494144,26.3540666746
 12/14  19:00:00,1053.48660962,99.022439469,343.982702578,0.0,166.938926447,199.110933808,384.88659196,282.410684271,84.9700494144,17.5058582744
 12/14  20:00:00,1040.48880929,99.022439469,327.692571175,0.0,166.938926447,191.61365848,373.911135109,291.017160433,56.6466996096,26.2472750659
 12/14  21:00:00,903.689519255,99.022439469,318.208733091,0.0,100.150657288,124.558693486,401.261595543,327.110654816,56.6466996096,17.5042411176
 12/14  22:00:00,845.577377717,99.022439469,303.009279945,0.0,100.150657288,124.558693486,396.486850135,336.547251278,42.4850247072,17.454574149
 12/14  23:00:00,765.20143755,99.022439469,288.949446175,0.0,46.0930336215,124.558693486,402.839821451,357.069968095,28.3233498048,17.4465035516
 12/14  24:00:00,755.632872982,99.022439469,280.054769962,0.0,46.0930336215,124.558693486,397.125397329,365.518811101,14.1616749024,17.4449113254
 12/15  01:00:00,725.86146242,99.022439469,264.261127743,0.0,46.0930336215,113.312780494,387.653118121,373.256409747,5.66466996096,8.73203841291
 12/15  02:00:00,716.124530298,99.022439469,255.90277211,0.0,46.0930336215,113.312780494,402.492200432,379.377813259,5.66466996096,17.4497172123
 12/15  03:00:00,709.689183516,99.022439469,251.410683897,0.0,46.0930336215,113.312780494,408.079261416,384.966464923,5.66466996096,17.4481265323
 12/15  04:00:00,696.955142174,99.022439469,240.809910583,0.0,46.0930336215,113.312780494,419.222017638,396.110752364,5.66466996096,17.4465953134
 12/15  05:00:00,777.917919033,99.022439469,235.116927113,0.0,100.150657288,148.969399434,407.156525028,384.044975163,5.66466996096,17.4468799037
 12/15  06:00:00,760.836050161,99.6560150832,216.566689475,0.0,100.150657288,149.894399434,693.741613256,662.129950783,14.1616749024,17.4499875704
 12/15  07:00:00,969.186473439,102.532692254,206.226784029,0.0,176.471037341,302.612436532,473.100745534,427.328813776,28.3233498048,17.4485819532
 12/15  08:00:00,1082.10024401,104.816943097,208.100570563,0.0,243.2593065,310.10971186,442.746578511,373.811855629,42.4850247072,26.4496981744
 12/15  09:00:00,1129.68944575,106.240873932,225.715824806,0.0,243.2593065,310.10971186,424.127687165,332.015622794,56.6466996096,35.4653647606
 12/15  10:00:00,1225.26453113,107.291710513,279.677702359,0.0,243.2593065,302.612436532,383.878406813,305.763973146,42.4850247072,35.6294089598
 12/15  11:00:00,1265.40019463,108.026590866,305.543619119,0.0,243.2593065,310.10971186,404.180122618,288.523340665,70.808374512,44.8484074413
 12/15  12:00:00,1294.31660005,108.664312659,326.910527438,0.0,243.2593065,310.10971186,395.820905976,271.075545517,70.808374512,53.9369859471
 12/15  13:00:00,1258.34020728,109.447099711,340.139063686,0.0,243.2593065,310.10971186,368.27535421,261.73780266,70.808374512,35.7291770375
 12/15  14:00:00,1302.30494731,110.287306274,346.54139415,0.0,243.2593065,302.612436532,361.348257756,250.763798012,56.6466996096,53.9377601345
 12/15  15:00:00,1304.7497278,110.992084941,352.34527752,0.0,243.2593065,302.612436532,315.587855351,228.259721715,42.4850247072,44.8431089286
 12/15  16:00:00,1323.9305016,111.130101722,354.647324229,0.0,243.2593065,302.612436532,314.884514874,213.493799876,56.6466996096,44.7440153882
 12/15  17:00:00,1336.68485814,110.411953272,351.615870191,0.0,243.2593065,310.10971186,355.941185797,235.404168819,84.9700494144,35.5669675631
 12/15  18:00:00,1350.26312936,110.409482496,345.369230763,0.0,243.2593065,310.10971186,368.896731714,257.57295614,84.9700494144,26.3537261593
 12/15  19:00:00,1062.68219282,99.022439469,335.013986596,0.0,166.938926447,199.110933808,385.98735273,283.51356695,84.9700494144,17.5037363654
 12/15  20:00:00,1051.16968774,99.022439469,325.692862898,0.0,166.938926447,191.61365848,365.115776246,290.965254687,56.6466996096,17.503821949
 12/15  21:00:00,910.919024479,99.022439469,316.267748346,0.0,100.150657288,124.558693486,401.82840251,327.676005939,56.6466996096,17.5056969612
 12/15  22:00:00,849.678858902,99.022439469,297.215507962,0.0,100.150657288,124.558693486,397.653576956,337.71347641,42.4850247072,17.455075838
 12/15  23:00:00,766.618929761,99.022439469,280.100486389,0.0,46.0930336215,124.558693486,404.791729228,359.02114327,28.3233498048,17.4472361525
 12/15  24:00:00,754.957311615,99.022439469,269.033841158,0.0,46.0930336215,124.558693486,399.724065618,368.116691642,14.1616749024,17.4456990737
 12/16  01:00:00,721.508730669,99.022439469,250.628698379,0.0,46.0930336215,113.312780494,399.688887165,376.578348765,5.66466996096,17.4458684382
 12/16  02:00:00,708.32400425,99.022439469,239.007933555,0.0,46.0930336215,113.312780494,409.609721864,386.495243392,5.66466996096,17.4498085106
 12/16  03:00:00,699.414624365,99.022439469,232.228265806,0.0,46.0930336215,113.312780494,421.720500855,398.607522455,5.66466996096,17.44830844
 12/16  04:00:00,684.280256908,99.022439469,219.056678415,0.0,46.0930336215,113.312780494,442.496957568,419.385449093,5.66466996096,17.4468385138
 12/16  05:00:00,679.126206055,99.022439469,210.141724385,0.0,55.6251445156,113.312780494,447.222974645,424.112927352,5.66466996096,17.4453773316
 12/16  06:00:00,658.121453108,99.022439469,189.629564111,0.0,55.6251445156,113.312780494,479.742360178,456.846310782,14.1616749024,8.73437449377
 12/16  07:00:00,706.869997868,99.022439469,176.764773846,0.0,65.1572554096,176.889270242,461.085034596,415.311940835,28.3233498048,17.4497439568
 12/16  08:00:00,825.889740341,99.424390964,186.576077262,0.0,109.682768182,220.96816451,711.13545536,651.200986399,42.4850247072,17.4494442531
 12/16  09:00:00,858.945445486,99.4556361112,219.790939417,0.0,109.682768182,220.96816451,539.329395231,456.367001284,56.6466996096,26.3156943375
 12/16  10:00:00,1033.05758357,100.949807447,280.030109742,0.0,131.945524568,266.955817592,459.179024841,390.226313835,42.4850247072,26.4676862984
 12/16  11:00:00,1070.10957345,101.50245219,306.21224783,0.0,131.945524568,274.45309292,472.447683892,366.17593418,70.808374512,35.4633751998
 12/16  12:00:00,1096.59472822,101.933485533,326.695942532,0.0,131.945524568,274.45309292,451.56935328,345.301856059,70.808374512,35.4591227088
 12/16  13:00:00,1065.39748135,102.206122829,339.245518086,0.0,131.945524568,274.45309292,437.614867827,331.361499449,70.808374512,35.4449938658
 12/16  14:00:00,1067.09718847,102.40628487,345.609164374,0.0,131.945524568,266.955817592,403.133235169,319.882538485,56.6466996096,26.6039970748
 12/16  15:00:00,1069.05902049,102.547833815,350.251052078,0.0,131.945524568,266.955817592,372.899417688,294.954056577,42.4850247072,35.4603364041
 12/16  16:00:00,998.372489089,99.022439469,352.089968491,0.0,109.682768182,212.545889182,298.930882143,206.826723552,56.6466996096,35.457458981
 12/16  17:00:00,997.465547388,99.022439469,352.569727826,0.0,109.682768182,220.04316451,352.570058977,232.140059382,84.9700494144,35.4599501803
 12/16  18:00:00,962.96356893,99.022439469,343.923653149,0.0,109.682768182,220.04316451,367.714338716,256.303050692,84.9700494144,26.4412386097
 12/16  19:00:00,889.927403569,99.022439469,306.059543487,0.0,100.150657288,199.110933808,401.66891208,299.250247663,84.9700494144,17.4486150029
 12/16  20:00:00,877.808439956,99.022439469,291.882450744,0.0,100.150657288,191.61365848,381.965460907,307.871679574,56.6466996096,17.4470817229
 12/16  21:00:00,762.908329523,99.022439469,282.425191331,0.0,55.6251445156,124.558693486,425.708359382,351.616035322,56.6466996096,17.4456244502
 12/16  22:00:00,747.319876479,99.022439469,268.127512078,0.0,55.6251445156,124.558693486,412.657723765,361.440442333,42.4850247072,8.73225672406
 12/16  23:00:00,728.611630421,99.022439469,255.713765833,0.0,46.0930336215,124.558693486,426.430807762,380.657462347,28.3233498048,17.4499956094
 12/16  24:00:00,721.997191446,99.022439469,247.381578021,0.0,46.0930336215,124.558693486,422.046127447,390.436003646,14.1616749024,17.4484488986
 12/17  01:00:00,682.879539742,99.022439469,231.968544877,0.0,34.9616554283,113.312780494,436.918888005,413.805132786,5.66466996096,17.4490852579
 12/17  02:00:00,675.2259868,99.022439469,223.877986222,0.0,34.9616554283,113.312780494,453.748859797,430.638158616,5.66466996096,17.4460312196
 12/17  03:00:00,671.032526689,99.022439469,219.537277322,0.0,34.9616554283,113.312780494,466.523188978,443.410509411,5.66466996096,17.4480096053
 12/17  04:00:00,660.76988872,99.022439469,209.243011042,0.0,34.9616554283,113.312780494,487.31110124,464.196586651,5.66466996096,17.4498446281
 12/17  05:00:00,660.996713263,99.022439469,203.728449441,0.0,44.4937663224,113.312780494,489.547288694,466.434221791,5.66466996096,17.4483969414
 12/17  06:00:00,645.107246527,99.022439469,185.827143275,0.0,44.4937663224,113.312780494,529.759892606,498.151238981,14.1616749024,17.4469787222
 12/17  07:00:00,699.456016158,99.022439469,175.810122889,0.0,54.0258772165,176.889270242,496.701113243,450.932194374,28.3233498048,17.4455690638
 12/17  08:00:00,706.02805084,99.022439469,191.278494495,0.0,54.0258772165,184.38654557,461.88388717,410.663273507,42.4850247072,8.73558895523
 12/17  09:00:00,806.647523183,99.022439469,231.469336887,0.0,65.1572554096,220.04316451,412.216303513,329.270939279,56.6466996096,26.2986646244
 12/17  10:00:00,872.098546248,99.022439469,297.348686294,0.0,65.1572554096,212.545889182,362.616377654,293.692058295,42.4850247072,26.4392946516
 12/17  11:00:00,919.520519447,99.022439469,328.548051487,0.0,65.1572554096,220.04316451,388.953572052,282.726655832,70.808374512,35.4185417081
 12/17  12:00:00,942.508083627,99.022439469,340.22663725,0.0,65.1572554096,220.04316451,367.412227617,270.03944653,70.808374512,26.5644065752
 12/17  13:00:00,947.239068692,99.022439469,345.645829189,0.0,65.1572554096,220.04316451,369.061192361,262.822805875,70.808374512,35.4300119745
 12/17  14:00:00,947.719983979,99.0342271534,350.416230206,0.0,65.1572554096,212.545889182,346.659976504,254.591740241,56.6466996096,35.4215366538
 12/17  15:00:00,945.11592743,99.0654056835,355.797883266,0.0,65.1572554096,212.545889182,313.457560364,235.558873089,42.4850247072,35.4136625682
 12/17  16:00:00,952.290716628,99.0547774028,357.473697133,0.0,65.1572554096,212.545889182,306.009103271,222.783273506,56.6466996096,26.5791301557
 12/17  17:00:00,912.62455399,99.022439469,355.508941062,0.0,65.1572554096,220.04316451,369.765520401,249.371050005,84.9700494144,35.4244209812
 12/17  18:00:00,873.115825499,99.022439469,348.916663155,0.0,54.0258772165,184.38654557,396.492363785,285.082947118,84.9700494144,26.4393672527
 12/17  19:00:00,826.06867232,99.022439469,332.508818543,0.0,44.4937663224,163.454314868,431.262307081,328.844168892,84.9700494144,17.4480887749
 12/17  20:00:00,825.212541023,99.022439469,329.763951179,0.0,44.4937663224,155.95703954,413.296493043,339.199887449,56.6466996096,17.4499059842
 12/17  21:00:00,799.411050975,99.022439469,327.863068827,0.0,44.4937663224,124.558693486,451.90748446,377.812332057,56.6466996096,17.4484527934
 12/17  22:00:00,790.971836023,99.022439469,321.695304403,0.0,44.4937663224,124.558693486,448.63310278,388.701044905,42.4850247072,17.4470331685
 12/17  23:00:00,774.941678675,99.022439469,315.380900632,0.0,34.9616554283,124.558693486,454.873944447,409.104971527,28.3233498048,17.4456231159
 12/17  24:00:00,771.135477125,99.022439469,312.368173684,0.0,34.9616554283,124.558693486,440.666217978,417.768922759,14.1616749024,8.7356203164
 12/18  01:00:00,759.777614544,99.022439469,303.899376082,0.0,46.0930336215,113.312780494,447.388816389,424.273695072,5.66466996096,17.4504513554
 12/18  02:00:00,756.6207889,99.022439469,301.573298789,0.0,46.0930336215,113.312780494,455.003916239,431.890090182,5.66466996096,17.4491560957
 12/18  03:00:00,756.856391564,99.022439469,303.57500356,0.0,46.0930336215,113.312780494,461.993551938,438.881045127,5.66466996096,17.4478368495
 12/18  04:00:00,749.797447484,99.022439469,299.071070542,0.0,46.0930336215,113.312780494,468.968938742,445.857779476,5.66466996096,17.4464893043
 12/18  05:00:00,834.105670724,99.022439469,299.947091813,0.0,100.150657288,148.969399434,443.866612362,420.75260713,5.66466996096,17.4493352713
 12/18  06:00:00,821.920598839,99.022439469,287.257495175,0.0,100.150657288,149.894399434,904.095831467,872.48378908,14.1616749024,17.4503674845
 12/18  07:00:00,1032.9955404,99.3687401223,283.258484012,0.0,176.471037341,302.612436532,564.49152685,518.719205915,28.3233498048,17.4489711301
 12/18  08:00:00,1152.36584347,99.7389227163,290.449496762,0.0,243.2593065,310.10971186,512.511659943,443.574108513,42.4850247072,26.4525267233
 12/18  09:00:00,1201.44169574,100.3288744,310.770236119,0.0,243.2593065,310.10971186,482.653554588,390.535642722,56.6466996096,35.4712122561
 12/18  10:00:00,1265.35511211,101.080998718,342.922168519,0.0,243.2593065,302.612436532,429.472281761,351.350384667,42.4850247072,35.6368723871
 12/18  11:00:00,1281.65465642,101.788839281,357.374986924,0.0,243.2593065,310.10971186,440.04504982,324.375578405,70.808374512,44.8610969036
 12/18  12:00:00,1298.89564397,102.42869357,364.309686166,0.0,243.2593065,310.10971186,429.873189153,305.110442075,70.808374512,53.9543725665
 12/18  13:00:00,1254.82497655,103.083131389,367.834001638,0.0,243.2593065,310.10971186,398.928794461,292.380023527,70.808374512,35.7403964224
 12/18  14:00:00,1297.82298157,103.931625229,370.367063829,0.0,243.2593065,302.612436532,391.034433499,280.430109976,56.6466996096,53.9576239131
 12/18  15:00:00,1293.5640794,104.814770252,372.29017765,0.0,243.2593065,302.612436532,343.427589095,256.087405572,42.4850247072,44.8551588163
 12/18  16:00:00,1302.88769014,105.272527546,372.213480087,0.0,243.2593065,302.612436532,340.077721407,238.678094564,56.6466996096,44.7529272331
 12/18  17:00:00,1291.78217405,104.915734657,370.419170247,0.0,243.2593065,310.10971186,382.789269689,262.238913359,84.9700494144,35.5803069162
 12/18  18:00:00,1298.53361285,105.002731981,364.032119397,0.0,243.2593065,310.10971186,395.596781316,284.269678654,84.9700494144,26.3570532477
 12/18  19:00:00,1010.93896498,99.022439469,348.335987127,0.0,166.938926447,199.110933808,391.756642355,289.277379729,84.9700494144,17.5092132122
 12/18  20:00:00,1019.1758597,99.022439469,347.851477694,0.0,166.938926447,191.61365848,368.71378988,294.562098949,56.6466996096,17.5049913209
 12/18  21:00:00,896.35320029,99.022439469,347.040458946,0.0,100.150657288,124.558693486,415.844621813,332.946429456,56.6466996096,26.2514927473
 12/18  22:00:00,851.341330582,99.022439469,341.603924563,0.0,100.150657288,124.558693486,401.237049218,341.298815347,42.4850247072,17.4532091637
 12/18  23:00:00,783.250264749,99.022439469,336.876242174,0.0,46.0930336215,124.558693486,398.919063205,361.862843317,28.3233498048,8.73287008252
 12/18  24:00:00,782.076227057,99.022439469,335.088458011,0.0,46.0930336215,124.558693486,400.916406844,369.303352666,14.1616749024,17.4513792758
 12/19  01:00:00,765.781390975,99.022439469,330.007774437,0.0,46.0930336215,113.312780494,399.588713725,376.47372158,5.66466996096,17.4503221844
 12/19  02:00:00,762.404916921,99.022439469,326.804305702,0.0,46.0930336215,113.312780494,403.875448937,380.761695844,5.66466996096,17.4490831314
 12/19  03:00:00,762.929090799,99.022439469,328.789525374,0.0,46.0930336215,113.312780494,407.003922756,383.891427135,5.66466996096,17.4478256601
 12/19  04:00:00,760.962471547,99.022439469,327.790254898,0.0,46.0930336215,113.312780494,412.294377752,389.183176142,5.66466996096,17.446531649
 12/19  05:00:00,846.80483651,99.022439469,328.207876477,0.0,100.150657288,148.969399434,394.131055928,371.014488246,5.66466996096,17.4518977213
 12/19  06:00:00,845.012478964,99.2417876183,322.435424106,0.0,100.150657288,149.894399434,697.89012928,666.27793581,14.1616749024,17.4505185674
 12/19  07:00:00,1053.9364876,100.414586563,317.505986063,0.0,176.471037341,302.612436532,472.302765084,426.530226281,28.3233498048,17.4491889983
 12/19  08:00:00,1171.64825949,101.90905076,321.31655009,0.0,243.2593065,310.10971186,442.440095421,373.501410796,42.4850247072,26.4536599179
 12/19  09:00:00,1219.69144617,103.447773513,334.850485841,0.0,243.2593065,310.10971186,420.500512813,328.380546777,56.6466996096,35.4732664259
 12/19  10:00:00,1275.37089114,104.612803585,357.986470345,0.0,243.2593065,302.612436532,373.818712159,295.694203829,42.4850247072,35.6394836232
 12/19  11:00:00,1278.9277782,105.44388785,367.172947945,0.0,243.2593065,310.10971186,390.082481904,274.408671924,70.808374512,44.8654354679
 12/19  12:00:00,1298.90228514,106.296926653,373.156583201,0.0,243.2593065,310.10971186,385.418877225,260.650228044,70.808374512,53.9602746694
 12/19  13:00:00,1262.12856969,107.363965422,374.409298212,0.0,243.2593065,310.10971186,360.800346533,254.24772991,70.808374512,35.7442421118
 12/19  14:00:00,1311.75971013,108.245957669,374.138117211,0.0,243.2593065,302.612436532,355.878356633,245.267310647,56.6466996096,53.9643463764
 12/19  15:00:00,1315.7540015,108.976255019,372.247481835,0.0,243.2593065,302.612436532,312.472754474,225.126894909,42.4850247072,44.8608348582
 12/19  16:00:00,1328.46159678,109.202673323,368.742956416,0.0,243.2593065,302.612436532,312.869260466,211.46378758,56.6466996096,44.7587732762
 12/19  17:00:00,1327.90030328,108.590331327,363.94237875,0.0,243.2593065,310.10971186,355.265776476,234.710781465,84.9700494144,35.5849455964
 12/19  18:00:00,1337.84468851,108.664107859,358.486765632,0.0,243.2593065,310.10971186,368.64199024,257.31209124,84.9700494144,26.3598495861
 12/19  19:00:00,1054.84390268,99.022439469,351.834001831,0.0,166.938926447,199.110933808,382.095303827,279.618336762,84.9700494144,17.5069176502
 12/19  20:00:00,1053.91546486,99.022439469,348.290153152,0.0,166.938926447,191.61365848,359.833571791,285.680070974,56.6466996096,17.5068012066
 12/19  21:00:00,922.755339587,99.022439469,343.467945161,0.0,100.150657288,124.558693486,405.412753756,322.515841342,56.6466996096,26.2502128053
 12/19  22:00:00,878.264393737,99.022439469,340.292405844,0.0,100.150657288,124.558693486,391.764935135,331.824845056,42.4850247072,17.4550653723
 12/19  23:00:00,809.663679579,99.022439469,336.247465688,0.0,46.0930336215,124.558693486,397.973205447,352.202577736,28.3233498048,17.4472779069
 12/19  24:00:00,803.509339572,99.022439469,330.688624782,0.0,46.0930336215,124.558693486,383.968439933,361.073614661,14.1616749024,8.73315036933
 12/20  01:00:00,781.375159408,99.022439469,321.729412522,0.0,46.0930336215,113.312780494,392.265060427,369.148045971,5.66466996096,17.4523444953
 12/20  02:00:00,772.624831241,99.022439469,315.409375769,0.0,46.0930336215,113.312780494,397.992697549,374.876902725,5.66466996096,17.451124863
 12/20  03:00:00,768.659435603,99.022439469,314.155121824,0.0,46.0930336215,113.312780494,402.663076734,379.548517365,5.66466996096,17.4498894079
 12/20  04:00:00,761.468084917,99.022439469,309.359002429,0.0,46.0930336215,113.312780494,408.22314102,385.109834147,5.66466996096,17.4486369125
 12/20  05:00:00,841.556376062,99.022439469,306.61197857,0.0,100.150657288,148.969399434,391.633820673,368.519952361,5.66466996096,17.4491983516
 12/20  06:00:00,826.733281125,99.5265909417,291.257482285,0.0,100.150657288,149.894399434,664.845690535,633.231160468,14.1616749024,17.4528551647
 12/20  07:00:00,1036.66217291,101.753988583,284.506365343,0.0,176.471037341,302.612436532,458.845644301,413.07080533,28.3233498048,17.4514891665
 12/20  08:00:00,1154.17934827,103.97711942,287.532927091,0.0,243.2593065,310.10971186,431.613545407,362.670719459,42.4850247072,26.4578012407
 12/20  09:00:00,1202.56231849,105.357142977,303.884689131,0.0,243.2593065,310.10971186,415.211422437,323.085335215,56.6466996096,35.4793876127
 12/20  10:00:00,1268.87163649,106.157501527,335.610045394,0.0,243.2593065,302.612436532,376.586358871,298.454406812,42.4850247072,35.6469273523
 12/20  11:00:00,1288.06370333,107.150854363,351.810797106,0.0,243.2593065,310.10971186,388.388080938,272.714055733,70.808374512,44.8656506929
 12/20  12:00:00,1304.79043811,107.937602361,358.043141998,0.0,243.2593065,310.10971186,381.393128682,256.622523721,70.808374512,53.9622304495
 12/20  13:00:00,1261.81936257,108.867238983,361.520535026,0.0,243.2593065,310.10971186,366.554857769,251.058420693,70.808374512,44.6880625639
 12/20  14:00:00,1306.3796697,109.624892935,363.679141719,0.0,243.2593065,302.612436532,344.664099918,243.051893258,56.6466996096,44.9655070503
 12/20  15:00:00,1305.88505892,110.200210696,363.548570322,0.0,243.2593065,302.612436532,314.796122832,227.448178188,42.4850247072,44.8629199372
 12/20  16:00:00,1316.97687626,110.30842948,360.712309211,0.0,243.2593065,302.612436532,318.574221018,217.166429252,56.6466996096,44.761092156
 12/20  17:00:00,1313.61226163,109.559906813,356.011879706,0.0,243.2593065,310.10971186,365.03520157,244.478209938,84.9700494144,35.586942217
 12/20  18:00:00,1316.03812073,109.441935422,340.619059025,0.0,243.2593065,310.10971186,379.419327192,268.088316664,84.9700494144,26.3609611138
 12/20  19:00:00,1016.97329423,99.022439469,315.217563228,0.0,166.938926447,199.110933808,394.160021458,291.680067293,84.9700494144,17.5099047504
 12/20  20:00:00,1017.5213167,99.022439469,311.749650283,0.0,166.938926447,191.61365848,380.887832333,297.99159948,56.6466996096,26.2495332437
 12/20  21:00:00,886.555815661,99.022439469,309.25419715,0.0,100.150657288,124.558693486,408.121575899,333.965677211,56.6466996096,17.5091990787
 12/20  22:00:00,836.995340337,99.022439469,301.18672205,0.0,100.150657288,124.558693486,402.951371204,343.007130896,42.4850247072,17.4592156011
 12/20  23:00:00,764.973322295,99.022439469,294.870726396,0.0,46.0930336215,124.558693486,409.376012483,363.601318761,28.3233498048,17.4513439166
 12/20  24:00:00,764.354126782,99.022439469,293.897214749,0.0,46.0930336215,124.558693486,402.579667314,370.967946726,14.1616749024,17.4500456859
 12/21  01:00:00,742.18324238,99.022439469,285.254849476,0.0,46.0930336215,113.312780494,400.74497549,377.631138244,5.66466996096,17.4491672849
 12/21  02:00:00,739.04934021,99.022439469,283.516373807,0.0,46.0930336215,113.312780494,405.879740327,382.766992268,5.66466996096,17.4480780973
 12/21  03:00:00,740.53821044,99.022439469,286.613696067,0.0,46.0930336215,113.312780494,401.175090802,386.776990612,5.66466996096,8.73343022885
 12/21  04:00:00,735.687310087,99.022439469,283.064368064,0.0,46.0930336215,113.312780494,415.558646735,392.440993279,5.66466996096,17.4529834955
 12/21  05:00:00,820.563809222,99.022439469,284.040326713,0.0,100.150657288,148.969399434,398.696831707,375.580337039,5.66466996096,17.4518247071
 12/21  06:00:00,809.300017652,99.6222870806,271.537521709,0.0,100.150657288,149.894399434,667.352800514,635.738996092,14.1616749024,17.4521295189
 12/21  07:00:00,1023.91687225,102.385964022,267.517461943,0.0,176.471037341,302.612436532,461.67847369,415.904050935,28.3233498048,17.4510729501
 12/21  08:00:00,1126.01111475,104.463216794,254.97476664,0.0,243.2593065,310.10971186,439.56345557,370.624413028,42.4850247072,26.4540178347
 12/21  09:00:00,1149.79728559,105.495312394,245.054511547,0.0,243.2593065,310.10971186,433.618178705,341.481031351,56.6466996096,35.4904477441
 12/21  10:00:00,1209.56882836,106.047910132,264.805732617,0.0,243.2593065,302.612436532,415.951757303,328.905030854,42.4850247072,44.5617017418
 12/21  11:00:00,1204.60224202,107.096723584,253.623990092,0.0,243.2593065,310.10971186,417.773697779,302.098958845,70.808374512,44.866364422
 12/21  12:00:00,1235.00423174,108.083025226,275.128735851,0.0,243.2593065,310.10971186,396.570954264,280.791085447,70.808374512,44.9714943055
 12/21  13:00:00,1193.87162746,108.786541483,280.859895333,0.0,243.2593065,310.10971186,387.457833243,271.963181578,70.808374512,44.6862771535
 12/21  14:00:00,1262.24361888,109.528252711,301.814177056,0.0,243.2593065,302.612436532,367.048399634,265.428679463,56.6466996096,44.9730205617
 12/21  15:00:00,1277.78957263,110.151950407,304.672050449,0.0,243.2593065,302.612436532,341.086288019,246.892888078,42.4850247072,51.7083752342
 12/21  16:00:00,1282.76524186,110.307682499,300.67013034,0.0,243.2593065,302.612436532,330.722452223,236.137088279,56.6466996096,37.9386643353
 12/21  17:00:00,1256.97053824,109.480983014,276.368204073,0.0,243.2593065,310.10971186,393.994289734,264.543107542,84.9700494144,44.4811327784
 12/21  18:00:00,1221.53682016,109.297396269,229.949182723,0.0,243.2593065,310.10971186,387.143445835,284.592475629,84.9700494144,17.5809207917
 12/21  19:00:00,922.047719315,99.022439469,207.042045171,0.0,166.938926447,199.110933808,428.517264933,317.294537369,84.9700494144,26.2526781502
 12/21  20:00:00,920.52319456,99.022439469,204.63662458,0.0,166.938926447,191.61365848,403.292084195,329.134281902,56.6466996096,17.5111026832
 12/21  21:00:00,786.742155343,99.022439469,198.347082307,0.0,100.150657288,124.558693486,452.28016428,378.124180437,56.6466996096,17.5092842331
 12/21  22:00:00,734.489273865,99.022439469,186.295744014,0.0,100.150657288,124.558693486,464.068023478,404.124679097,42.4850247072,17.4583196738
 12/21  23:00:00,659.433878122,99.022439469,175.573953361,0.0,46.0930336215,124.558693486,485.998401081,440.224320839,28.3233498048,17.4507304367
 12/21  24:00:00,654.746854232,99.022439469,169.71537435,0.0,46.0930336215,124.558693486,489.793578234,458.182399383,14.1616749024,17.4495039488
 12/22  01:00:00,629.282668291,99.022439469,156.796299912,0.0,46.0930336215,113.312780494,512.942825142,489.827748509,5.66466996096,17.4504066718
 12/22  02:00:00,622.745634687,99.022439469,150.117283117,0.0,46.0930336215,113.312780494,529.974051856,506.858399026,5.66466996096,17.4509828683
 12/22  03:00:00,620.14223356,99.022439469,148.108978914,0.0,46.0930336215,113.312780494,538.351110354,515.233282097,5.66466996096,17.4531582961
 12/22  04:00:00,611.819765097,99.022439469,140.125946118,0.0,46.0930336215,113.312780494,561.086501842,537.969869613,5.66466996096,17.4519622674
 12/22  05:00:00,696.810516321,99.022439469,136.229076205,0.0,100.150657288,148.969399434,546.11323119,522.997748921,5.66466996096,17.4508123083
 12/22  06:00:00,682.410864053,99.661298051,119.819117073,0.0,100.150657288,149.894399434,830.926531002,799.313358727,14.1616749024,17.4514973728
 12/22  07:00:00,896.557525216,102.06823694,111.703475895,0.0,176.471037341,302.612436532,579.443250183,533.671408296,28.3233498048,17.4484920825
 12/22  08:00:00,1037.89429668,104.382028897,141.371893599,0.0,243.2593065,310.10971186,497.30313542,428.357944173,42.4850247072,26.4601665398
 12/22  09:00:00,1134.5273487,105.824440456,204.585854358,0.0,243.2593065,310.10971186,434.193129418,342.062292209,56.6466996096,35.4841375988
 12/22  10:00:00,1257.13359742,106.871251411,286.802479629,0.0,243.2593065,302.612436532,390.224036293,312.094947273,42.4850247072,35.6440643129
 12/22  11:00:00,1305.89470926,107.695609248,324.99445673,0.0,243.2593065,310.10971186,407.009801549,291.326736519,70.808374512,44.8746905184
 12/22  12:00:00,1326.37108132,108.403795686,335.653042678,0.0,243.2593065,310.10971186,396.786929908,272.004819061,70.808374512,53.9737363348
 12/22  13:00:00,1295.31083031,108.973764476,339.755139538,0.0,243.2593065,310.10971186,366.139023957,259.578161017,70.808374512,35.7524884282
 12/22  14:00:00,1337.12121604,109.676264061,342.012840142,0.0,243.2593065,302.612436532,361.038366329,250.411973931,56.6466996096,53.9796927882
 12/22  15:00:00,1336.2309763,110.290373026,343.770066874,0.0,243.2593065,302.612436532,320.773662697,233.414151588,42.4850247072,44.8744864022
 12/22  16:00:00,1341.38049088,110.421811785,342.260914941,0.0,243.2593065,302.612436532,322.800675148,221.381195613,56.6466996096,44.7727799252
 12/22  17:00:00,1344.42269998,109.676546849,339.645903887,0.0,243.2593065,310.10971186,368.021961469,247.460116797,84.9700494144,35.5917952573
 12/22  18:00:00,1348.30446751,109.420704027,333.614584021,0.0,243.2593065,310.10971186,381.830087474,270.498879276,84.9700494144,26.3611587833
 12/22  19:00:00,1034.67242021,99.022439469,308.787486184,0.0,166.938926447,199.110933808,397.111831103,294.631347093,84.9700494144,17.5104345956
 12/22  20:00:00,1013.07977252,99.022439469,291.511809298,0.0,166.938926447,191.61365848,384.855663232,301.954937111,56.6466996096,26.2540265114
 12/22  21:00:00,871.541555502,99.022439469,277.943962221,0.0,100.150657288,124.558693486,412.491329755,338.335311195,56.6466996096,17.509318951
 12/22  22:00:00,813.273849455,99.022439469,259.436732538,0.0,100.150657288,124.558693486,408.92354442,348.979255757,42.4850247072,17.4592639564
 12/22  23:00:00,732.877078346,99.022439469,243.045708769,0.0,46.0930336215,124.558693486,417.156086659,371.381225045,28.3233498048,17.4515118093
 12/22  24:00:00,720.896185819,99.022439469,230.435542388,0.0,46.0930336215,124.558693486,419.675593891,388.063590919,14.1616749024,17.4503280692
 12/23  01:00:00,689.128250732,99.022439469,211.311323546,0.0,46.0930336215,113.312780494,438.624845677,415.510632571,5.66466996096,17.4495431453
 12/23  02:00:00,676.967754299,99.022439469,198.882143729,0.0,46.0930336215,113.312780494,459.173349304,436.060130272,5.66466996096,17.4485490711
 12/23  03:00:00,668.928797459,99.022439469,190.760673107,0.0,46.0930336215,113.312780494,467.442696772,453.040775458,5.66466996096,8.73725135361
 12/23  04:00:00,655.43991198,99.022439469,177.305925889,0.0,46.0930336215,113.312780494,503.507866331,480.389598353,5.66466996096,17.4535980171
 12/23  05:00:00,652.664148585,99.022439469,167.735489085,0.0,55.6251445156,113.312780494,517.074715438,493.957592482,5.66466996096,17.4524529952
 12/23  06:00:00,632.188231306,99.022439469,146.110536693,0.0,55.6251445156,113.312780494,576.911125565,545.298118428,14.1616749024,17.4513322351
 12/23  07:00:00,684.402912483,99.022439469,132.223199337,0.0,65.1572554096,176.889270242,556.674026785,510.900458311,28.3233498048,17.4502186695
 12/23  08:00:00,791.748917607,99.4286785718,127.589958881,0.0,109.682768182,220.96816451,817.084289924,757.145616639,42.4850247072,17.4536485777
 12/23  09:00:00,807.705847677,99.4219774748,137.531540204,0.0,109.682768182,220.96816451,638.99604726,556.024771804,56.6466996096,26.324575847
 12/23  10:00:00,964.986890482,100.483151558,184.301162198,0.0,131.945524568,266.955817592,499.328422265,430.365401301,42.4850247072,26.4779962565
