Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  11:00:00,995.320915727,101.003420879,209.063734265,0.0,131.945524568,274.45309292,495.363630248,389.077659688,70.808374512,35.4775960487
 12/23  12:00:00,1040.61312347,101.48074622,250.724920476,0.0,131.945524568,274.45309292,473.162445419,366.879398839,70.808374512,35.4746720676
 12/23  13:00:00,1019.99831921,101.84336432,269.542018714,0.0,131.945524568,274.45309292,457.808650888,351.538484835,70.808374512,35.4617915403
 12/23  14:00:00,1040.81221355,102.08803771,297.67885617,0.0,131.945524568,266.955817592,425.106752921,341.854022781,56.6466996096,26.6060305304
 12/23  15:00:00,1036.45251312,102.196172723,302.335938981,0.0,131.945524568,266.955817592,395.665428477,317.699775344,42.4850247072,35.4806284251
 12/23  16:00:00,964.112650206,99.022439469,300.151513311,0.0,109.682768182,212.545889182,316.095236827,223.970566348,56.6466996096,35.4779708689
 12/23  17:00:00,956.29088283,99.022439469,277.792256865,0.0,109.682768182,220.04316451,374.716766491,254.274268568,84.9700494144,35.4724485085
 12/23  18:00:00,880.27345439,99.022439469,229.019048986,0.0,109.682768182,220.04316451,397.997689362,286.575803982,84.9700494144,26.4518359658
 12/23  19:00:00,812.964869093,99.022439469,201.537904365,0.0,100.150657288,199.110933808,452.529658678,350.10950647,84.9700494144,17.4501027945
 12/23  20:00:00,805.307981235,99.022439469,195.849848598,0.0,100.150657288,191.61365848,438.814613792,364.718852233,56.6466996096,17.4490619499
 12/23  21:00:00,688.92337703,99.022439469,187.426835065,0.0,55.6251445156,124.558693486,495.583183043,421.483866824,56.6466996096,17.4526166098
 12/23  22:00:00,674.494160234,99.022439469,173.858985503,0.0,55.6251445156,124.558693486,515.08836789,455.149799473,42.4850247072,17.45354371
 12/23  23:00:00,654.453494111,99.022439469,161.491073355,0.0,46.0930336215,124.558693486,543.412880778,497.637134555,28.3233498048,17.4523964185
 12/23  24:00:00,646.903927104,99.022439469,152.977600968,0.0,46.0930336215,124.558693486,553.774968444,522.162018375,14.1616749024,17.4512751673
 12/24  01:00:00,607.877216981,99.022439469,137.906332188,0.0,34.9616554283,113.312780494,586.800476372,563.68526942,5.66466996096,17.4505369908
 12/24  02:00:00,599.317811235,99.022439469,129.547129383,0.0,34.9616554283,113.312780494,607.707962489,584.593703042,5.66466996096,17.4495894864
 12/24  03:00:00,594.344118022,99.022439469,125.017186606,0.0,34.9616554283,113.312780494,612.105611424,597.706532177,5.66466996096,8.73440928606
 12/24  04:00:00,583.468841055,99.022439469,114.701588325,0.0,34.9616554283,113.312780494,648.758197037,625.638749241,5.66466996096,17.4547778343
 12/24  05:00:00,584.321788843,99.022439469,109.224215866,0.0,44.4937663224,113.312780494,650.833238296,627.714919641,5.66466996096,17.4536486942
 12/24  06:00:00,566.89439962,99.022439469,91.1579144882,0.0,44.4937663224,113.312780494,709.415033772,677.800791708,14.1616749024,17.452567161
 12/24  07:00:00,623.08224213,99.022439469,81.4378938341,0.0,54.0258772165,176.889270242,680.281077811,634.506229456,28.3233498048,17.4514985499
 12/24  08:00:00,627.027102302,99.022439469,88.3589516875,0.0,54.0258772165,184.38654557,654.251049085,594.315590062,42.4850247072,17.4504343164
 12/24  09:00:00,727.036771657,99.022439469,113.206944159,0.0,65.1572554096,220.04316451,572.620870535,489.669985946,56.6466996096,26.3041849794
 12/24  10:00:00,780.041360021,99.022439469,172.64345313,0.0,65.1572554096,212.545889182,429.226246051,360.29557991,42.4850247072,26.4456414339
 12/24  11:00:00,823.01060976,99.022439469,210.869719735,0.0,65.1572554096,220.04316451,419.536253405,313.299340998,70.808374512,35.4285378951
 12/24  12:00:00,879.424144774,99.022439469,263.143115159,0.0,65.1572554096,220.04316451,381.366283853,283.966202641,70.808374512,26.591706699
 12/24  13:00:00,899.198637562,99.022439469,288.638248825,0.0,65.1572554096,220.04316451,383.009687281,276.759107687,70.808374512,35.4422050817
 12/24  14:00:00,922.309899026,99.022439469,316.311581651,0.0,65.1572554096,212.545889182,363.118652844,271.036523439,56.6466996096,35.4354297952
 12/24  15:00:00,929.986851559,99.022439469,329.011057036,0.0,65.1572554096,212.545889182,332.089504209,254.175737901,42.4850247072,35.4287416007
 12/24  16:00:00,935.240438962,99.022439469,331.450726873,0.0,65.1572554096,212.545889182,324.131185961,240.892638864,56.6466996096,26.5918474869
 12/24  17:00:00,899.982236024,99.022439469,334.487085389,0.0,65.1572554096,220.04316451,390.883736981,270.471300864,84.9700494144,35.4423867023
 12/24  18:00:00,852.763340725,99.022439469,324.258266312,0.0,54.0258772165,184.38654557,415.519392028,304.106006169,84.9700494144,26.4433364444
 12/24  19:00:00,772.608938355,99.022439469,277.406942582,0.0,44.4937663224,163.454314868,451.919048709,349.498323231,84.9700494144,17.450676064
 12/24  20:00:00,725.65199503,99.022439469,229.259176757,0.0,44.4937663224,155.95703954,460.602770165,386.506393058,56.6466996096,17.4496774971
 12/24  21:00:00,675.657265277,99.022439469,204.156201763,0.0,44.4937663224,124.558693486,527.525902277,453.427176245,56.6466996096,17.452026422
 12/24  22:00:00,659.633689302,99.022439469,189.653825766,0.0,44.4937663224,124.558693486,543.913835109,483.974531196,42.4850247072,17.4542792064
 12/24  23:00:00,639.008446278,99.022439469,176.895518141,0.0,34.9616554283,124.558693486,571.264988929,525.488461395,28.3233498048,17.4531777295
 12/24  24:00:00,630.866546315,99.022439469,168.249176804,0.0,34.9616554283,124.558693486,580.635426441,549.021648007,14.1616749024,17.4521035318
 12/25  01:00:00,603.245546886,99.022439469,153.088918855,0.0,34.9616554283,113.312780494,615.284395471,592.168337608,5.66466996096,17.4513879022
 12/25  02:00:00,594.277040474,99.022439469,144.616990546,0.0,34.9616554283,113.312780494,636.23028536,613.115113984,5.66466996096,17.4505014143
 12/25  03:00:00,588.519699693,99.022439469,139.996030652,0.0,34.9616554283,113.312780494,647.817730464,625.603732815,5.66466996096,16.549327688
 12/25  04:00:00,577.451668335,99.022439469,129.70070402,0.0,34.9616554283,113.312780494,667.775859037,652.473543163,5.66466996096,9.6376459127
 12/25  05:00:00,577.025533361,99.022439469,124.073579118,0.0,44.4937663224,113.312780494,676.229897332,653.11050282,5.66466996096,17.4547245518
 12/25  06:00:00,563.03707065,99.022439469,107.300822996,0.0,44.4937663224,113.312780494,728.989492496,697.374139809,14.1616749024,17.4536777848
 12/25  07:00:00,626.12067321,99.022439469,98.053642927,0.0,54.0258772165,176.889270242,696.879067306,651.10306476,28.3233498048,17.4526527411
 12/25  08:00:00,628.005949218,99.022439469,106.532325815,0.0,54.0258772165,184.38654557,664.207996929,604.271338011,42.4850247072,17.4516342107
 12/25  09:00:00,724.727983189,99.022439469,137.343415571,0.0,65.1572554096,220.04316451,564.940131469,481.984611349,56.6466996096,26.3088205105
 12/25  10:00:00,782.687754693,99.022439469,201.899651738,0.0,65.1572554096,212.545889182,430.902319518,361.968925364,42.4850247072,26.4483694473
 12/25  11:00:00,828.647179142,99.022439469,241.353367573,0.0,65.1572554096,220.04316451,427.223395007,320.982763575,70.808374512,35.4322569193
 12/25  12:00:00,886.508652512,99.022439469,290.908967458,0.0,65.1572554096,220.04316451,404.468019692,307.071255064,70.808374512,26.5883901154
 12/25  13:00:00,921.696099052,99.022439469,320.814787946,0.0,65.1572554096,220.04316451,404.088953793,297.834001416,70.808374512,35.446577865
 12/25  14:00:00,939.070906731,99.022439469,335.374666143,0.0,65.1572554096,212.545889182,378.02951308,285.942954082,56.6466996096,35.439859389
 12/25  15:00:00,959.81633035,99.022439469,338.72866747,0.0,65.1572554096,212.545889182,342.465413198,264.547062394,42.4850247072,35.4333260971
 12/25  16:00:00,962.223931422,99.022439469,337.076283036,0.0,65.1572554096,212.545889182,334.94345972,251.714326403,56.6466996096,26.5824337071
 12/25  17:00:00,945.872071735,99.022439469,333.384001385,0.0,65.1572554096,220.04316451,403.674741305,283.257189737,84.9700494144,35.4475021536
 12/25  18:00:00,911.410256961,99.022439469,329.69122106,0.0,54.0258772165,184.38654557,431.966206229,320.554594958,84.9700494144,26.4415618564
 12/25  19:00:00,847.074780433,99.022439469,307.170815817,0.0,44.4937663224,163.454314868,467.343598408,364.92076084,84.9700494144,17.4527881536
 12/25  20:00:00,829.950145815,99.022439469,298.538096889,0.0,44.4937663224,155.95703954,450.17695996,376.078385792,56.6466996096,17.451874559
 12/25  21:00:00,792.460264272,99.022439469,290.729302305,0.0,44.4937663224,124.558693486,490.494354363,416.396770714,56.6466996096,17.4508840393
 12/25  22:00:00,777.553998109,99.022439469,278.855319315,0.0,44.4937663224,124.558693486,488.387907699,428.453007051,42.4850247072,17.4498759412
 12/25  23:00:00,756.850967259,99.022439469,268.167537885,0.0,34.9616554283,124.558693486,496.017512055,450.240251698,28.3233498048,17.4539105522
 12/25  24:00:00,749.297542213,99.022439469,262.056213567,0.0,34.9616554283,124.558693486,491.7888089,460.172577614,14.1616749024,17.4545563836
 12/26  01:00:00,733.225991374,99.022439469,249.542756454,0.0,46.0930336215,113.312780494,503.265157413,480.146625895,5.66466996096,17.453861557
 12/26  02:00:00,725.849164915,99.022439469,244.284002607,0.0,46.0930336215,113.312780494,515.841631271,492.723947972,5.66466996096,17.4530133374
 12/26  03:00:00,722.006138723,99.022439469,242.949127397,0.0,46.0930336215,113.312780494,524.025113354,500.908369972,5.66466996096,17.4520734208
 12/26  04:00:00,710.448958838,99.022439469,234.467040468,0.0,46.0930336215,113.312780494,539.092464117,515.976681862,5.66466996096,17.4511122935
 12/26  05:00:00,793.258031535,99.022439469,231.337992205,0.0,100.150657288,148.969399434,512.596103969,489.481266495,5.66466996096,17.4501675133
 12/26  06:00:00,776.923254975,99.022439469,215.836967634,0.0,100.150657288,149.894399434,1086.25546975,1063.35556032,14.1616749024,8.7382345291
 12/26  07:00:00,984.309790444,99.0520804634,207.6835917,0.0,176.471037341,302.612436532,653.304256855,607.525273122,28.3233498048,17.4556339287
 12/26  08:00:00,1110.83526405,99.3413855331,222.170106639,0.0,243.2593065,310.10971186,583.905195153,506.140713446,42.4850247072,35.2794570002
 12/26  09:00:00,1185.97787236,99.506805121,260.290344516,0.0,243.2593065,310.10971186,537.45169569,445.319253266,56.6466996096,35.4857428149
 12/26  10:00:00,1284.62522489,99.7037788246,317.774470279,0.0,243.2593065,302.612436532,476.596349338,398.460157461,42.4850247072,35.6511671695
 12/26  11:00:00,1311.44810007,100.198651108,335.153812999,0.0,243.2593065,310.10971186,478.555952275,362.859905811,70.808374512,44.8876719519
 12/26  12:00:00,1326.48741558,100.771099802,342.072901722,0.0,243.2593065,310.10971186,456.124605725,331.323987975,70.808374512,53.9922432378
 12/26  13:00:00,1291.36863181,101.07589663,349.746031448,0.0,243.2593065,310.10971186,415.610051687,309.037565859,70.808374512,35.7641113158
 12/26  14:00:00,1335.52779039,101.064952375,355.717030563,0.0,243.2593065,302.612436532,408.06701899,297.428440696,56.6466996096,53.9918786842
 12/26  15:00:00,1339.24701944,101.135023454,359.143217368,0.0,243.2593065,302.612436532,375.802315694,288.432254904,42.4850247072,44.8850360827
 12/26  16:00:00,1344.46220542,101.748812829,358.232345802,0.0,243.2593065,302.612436532,370.145769588,268.716269435,56.6466996096,44.7828005435
 12/26  17:00:00,1338.63951238,101.674616913,355.228726524,0.0,243.2593065,310.10971186,407.228797214,286.655605406,84.9700494144,35.6031423937
 12/26  18:00:00,1347.45401343,101.896682443,350.588268185,0.0,243.2593065,310.10971186,410.618150925,299.278352041,84.9700494144,26.3697494693
 12/26  19:00:00,1076.20081369,99.022439469,347.221704202,0.0,166.938926447,199.110933808,391.079551299,288.594858462,84.9700494144,17.5146434224
 12/26  20:00:00,1076.11334723,99.022439469,346.864347776,0.0,166.938926447,191.61365848,374.33620902,291.431104519,56.6466996096,26.2584048906
 12/26  21:00:00,943.019092583,99.022439469,343.190841918,0.0,100.150657288,124.558693486,405.900777745,331.742731737,56.6466996096,17.5113463984
 12/26  22:00:00,899.205244738,99.022439469,338.912095094,0.0,100.150657288,124.558693486,401.016762107,341.07373583,42.4850247072,17.4580015698
 12/26  23:00:00,829.791423205,99.022439469,334.10702815,0.0,46.0930336215,124.558693486,409.13542756,363.361424704,28.3233498048,17.4506530508
 12/26  24:00:00,825.183992714,99.022439469,331.943074898,0.0,46.0930336215,124.558693486,404.066996213,372.45220035,14.1616749024,17.4531209599
 12/27  01:00:00,801.343765703,99.022439469,322.441572506,0.0,46.0930336215,113.312780494,403.923397099,380.802874464,5.66466996096,17.455852674
 12/27  02:00:00,784.034258341,99.022439469,306.944941519,0.0,46.0930336215,113.312780494,409.657138547,386.537465107,5.66466996096,17.4550034797
 12/27  03:00:00,769.798481917,99.022439469,295.369295545,0.0,46.0930336215,113.312780494,414.038805507,390.920038924,5.66466996096,17.454096622
 12/27  04:00:00,748.92595856,99.022439469,277.953033478,0.0,46.0930336215,113.312780494,419.946728355,396.828881641,5.66466996096,17.4531767531
 12/27  05:00:00,821.154529392,99.022439469,266.711214981,0.0,100.150657288,148.969399434,402.942307896,379.825362862,5.66466996096,17.4522750732
 12/27  06:00:00,797.38653518,99.0550286462,242.877601279,0.0,100.150657288,149.894399434,736.279996165,704.666957318,14.1616749024,17.451363945
 12/27  07:00:00,999.657756022,99.9234798566,226.903152204,0.0,176.471037341,302.612436532,489.695597577,448.346701323,28.3233498048,13.0255464491
 12/27  08:00:00,1108.532829,100.411415098,230.671620226,0.0,243.2593065,310.10971186,469.476728485,396.049298008,42.4850247072,30.9424057695
 12/27  09:00:00,1153.54387465,101.372738396,255.101080493,0.0,243.2593065,310.10971186,445.96318873,353.824729426,56.6466996096,35.4917596939
 12/27  10:00:00,1267.94456141,102.407093003,318.742791894,0.0,243.2593065,302.612436532,397.338042572,319.194826772,42.4850247072,35.6581910928
 12/27  11:00:00,1323.45054022,103.450209085,339.497890788,0.0,243.2593065,310.10971186,405.210564782,289.505053828,70.808374512,44.8971364419
 12/27  12:00:00,1343.8279096,104.404370258,345.811286919,0.0,243.2593065,310.10971186,391.930555343,267.118365342,70.808374512,54.0038154882
 12/27  13:00:00,1308.84980071,105.500044595,352.364122073,0.0,243.2593065,310.10971186,371.637766708,256.116949826,70.808374512,44.7124423707
 12/27  14:00:00,1348.15775637,106.458315911,352.921433012,0.0,243.2593065,302.612436532,345.021846438,243.37875164,56.6466996096,44.9963951892
 12/27  15:00:00,1349.98031794,106.951859903,357.89667355,0.0,243.2593065,302.612436532,315.152194212,227.772374102,42.4850247072,44.8947954033
 12/27  16:00:00,1348.60027185,107.564669193,357.796524105,0.0,243.2593065,302.612436532,317.411079578,215.979831817,56.6466996096,44.7845481515
 12/27  17:00:00,1328.1193692,107.443768078,357.842683273,0.0,243.2593065,310.10971186,370.336461249,240.855166044,84.9700494144,44.51124579
 12/27  18:00:00,1344.21712053,107.543435572,353.693374109,0.0,243.2593065,310.10971186,364.911513193,262.357201058,84.9700494144,17.5842627197
 12/27  19:00:00,1071.49599753,99.022439469,338.991232491,0.0,166.938926447,199.110933808,395.276022804,284.048292003,84.9700494144,26.2576813871
 12/27  20:00:00,1063.21778695,99.022439469,329.101577574,0.0,166.938926447,191.61365848,364.324880226,290.163801083,56.6466996096,17.5143795332
 12/27  21:00:00,926.77062295,99.022439469,324.808331328,0.0,100.150657288,124.558693486,401.257621055,327.097961609,56.6466996096,17.5129598361
 12/27  22:00:00,877.867057194,99.022439469,317.038981512,0.0,100.150657288,124.558693486,395.76137718,335.814647507,42.4850247072,17.4617049658
 12/27  23:00:00,803.157073365,99.022439469,308.715747314,0.0,46.0930336215,124.558693486,401.379831396,355.602142083,28.3233498048,17.4543395084
 12/27  24:00:00,797.094614296,99.022439469,303.645828446,0.0,46.0930336215,124.558693486,395.085976179,363.470901108,14.1616749024,17.453400168
 12/28  01:00:00,771.128458363,99.022439469,292.205483088,0.0,46.0930336215,113.312780494,393.860215464,370.740960323,5.66466996096,17.4545851795
 12/28  02:00:00,765.254320677,99.022439469,288.543994507,0.0,46.0930336215,113.312780494,398.958548532,375.841868453,5.66466996096,17.4520101186
 12/28  03:00:00,763.235167106,99.022439469,288.979312826,0.0,46.0930336215,113.312780494,403.518426354,380.40256733,5.66466996096,17.4511890632
 12/28  04:00:00,753.894359768,99.022439469,282.041054649,0.0,46.0930336215,113.312780494,408.852985869,385.731145288,5.66466996096,17.45717062
 12/28  05:00:00,837.142634087,99.022439469,280.817666508,0.0,100.150657288,148.969399434,392.40535635,369.28444613,5.66466996096,17.4562402586
 12/28  06:00:00,823.201760803,99.4640058561,266.538179635,0.0,100.150657288,149.894399434,686.308481249,654.691454011,14.1616749024,17.4553523355
 12/28  07:00:00,1034.80438118,100.966431326,260.099866177,0.0,176.471037341,302.612436532,467.78417014,422.006356492,28.3233498048,17.4544638431
 12/28  08:00:00,1145.71309811,103.056753268,261.485999948,0.0,243.2593065,310.10971186,440.246895286,371.29413399,42.4850247072,26.4677365893
 12/28  09:00:00,1187.84216694,104.492775796,276.936597428,0.0,243.2593065,310.10971186,421.788262836,329.644020205,56.6466996096,35.497543021
 12/28  10:00:00,1288.21920894,105.684231703,328.402307642,0.0,243.2593065,302.612436532,371.396777359,293.241910726,42.4850247072,35.6698419253
 12/28  11:00:00,1335.77153126,106.614657657,342.908720648,0.0,243.2593065,310.10971186,386.945842641,262.258917399,70.808374512,53.8785507292
 12/28  12:00:00,1353.11068014,107.344322318,348.69701233,0.0,243.2593065,310.10971186,358.173397106,242.36320792,70.808374512,45.0018146739
 12/28  13:00:00,1312.106738,108.102525026,356.156611785,0.0,243.2593065,310.10971186,350.143522758,234.626067095,70.808374512,44.7090811514
 12/28  14:00:00,1345.31816946,109.33060045,345.452682641,0.0,243.2593065,302.612436532,325.499698954,223.850857263,56.6466996096,45.0021420815
 12/28  15:00:00,1345.61567704,110.255668528,336.779371472,0.0,243.2593065,302.612436532,301.632348339,205.26920939,42.4850247072,53.8781142412
 12/28  16:00:00,1349.77426295,110.81403002,336.709693293,0.0,243.2593065,302.612436532,292.487429988,191.050029456,56.6466996096,44.7907009221
 12/28  17:00:00,1363.23180052,110.494037124,353.70889165,0.0,243.2593065,310.10971186,332.844818609,212.277620861,84.9700494144,35.597148333
 12/28  18:00:00,1381.12167815,110.615938321,358.939896452,0.0,243.2593065,310.10971186,343.508927327,232.171737136,84.9700494144,26.3671407769
 12/28  19:00:00,1097.31269443,99.022439469,353.305903631,0.0,166.938926447,199.110933808,359.373804805,256.888543413,84.9700494144,17.5152119772
 12/28  20:00:00,1094.65631762,99.022439469,351.670236025,0.0,166.938926447,191.61365848,335.482241933,261.32403577,56.6466996096,17.511506554
 12/28  21:00:00,964.270837206,99.022439469,350.065611346,0.0,100.150657288,124.558693486,377.561420716,294.656589616,56.6466996096,26.2581314897
 12/28  22:00:00,924.607206144,99.022439469,349.223694021,0.0,100.150657288,124.558693486,361.719725108,301.774712136,42.4850247072,17.4599882642
 12/28  23:00:00,859.069675137,99.022439469,348.705917611,0.0,46.0930336215,124.558693486,364.96794711,319.192065556,28.3233498048,17.4525317489
 12/28  24:00:00,859.819200895,99.022439469,348.867609529,0.0,46.0930336215,124.558693486,355.7297841,324.116446532,14.1616749024,17.4516626654
 12/29  01:00:00,847.634159627,99.022439469,349.151006091,0.0,46.0930336215,113.312780494,346.099729991,330.011270499,5.66466996096,10.4237895315
 12/29  02:00:00,847.377797493,99.022439469,349.125028166,0.0,46.0930336215,113.312780494,355.841770647,334.409372603,5.66466996096,15.7677280825
 12/29  03:00:00,848.079858515,99.022439469,350.653734362,0.0,46.0930336215,113.312780494,360.625490767,337.504014267,5.66466996096,17.4568065391
 12/29  04:00:00,849.249012918,99.022439469,352.061483764,0.0,46.0930336215,113.312780494,363.593555741,340.472924345,5.66466996096,17.4559614355
 12/29  05:00:00,940.401908535,99.022439469,353.351838139,0.0,100.150657288,148.969399434,345.842576529,322.722647694,5.66466996096,17.455258874
 12/29  06:00:00,943.321253827,99.9096691489,354.021209995,0.0,100.150657288,149.894399434,549.559747841,517.942043474,14.1616749024,17.4560294653
 12/29  07:00:00,1166.668338,102.961416518,354.08828087,0.0,176.471037341,302.612436532,386.599411235,340.820774674,28.3233498048,17.4552867563
 12/29  08:00:00,1280.08028991,105.272453205,355.750978499,0.0,243.2593065,310.10971186,363.560107721,294.609501475,42.4850247072,26.4655815393
 12/29  09:00:00,1314.28981622,106.818727958,356.296341113,0.0,243.2593065,310.10971186,349.111279646,256.952969175,56.6466996096,35.5116108616
 12/29  10:00:00,1339.43986555,107.977226662,346.190413465,0.0,243.2593065,302.612436532,316.435782343,229.367073225,42.4850247072,44.5836844115
 12/29  11:00:00,1345.99717489,109.106723682,348.423161571,0.0,243.2593065,310.10971186,334.066504377,218.356696333,70.808374512,44.9014335321
 12/29  12:00:00,1344.46370015,110.308024663,338.776048558,0.0,243.2593065,310.10971186,337.958979414,213.140593539,70.808374512,54.0100113627
 12/29  13:00:00,1309.3485636,111.172753992,348.370815367,0.0,243.2593065,310.10971186,315.981285848,209.404906417,70.808374512,35.7680049194
 12/29  14:00:00,1338.58116201,111.789064331,346.76462062,0.0,243.2593065,302.612436532,312.896717914,202.237871004,56.6466996096,54.0121473004
 12/29  15:00:00,1336.76666869,113.333359259,360.794003843,0.0,243.2593065,302.612436532,278.593624342,191.206719245,42.4850247072,44.9018803903
 12/29  16:00:00,1343.43174442,113.826912734,370.118697241,0.0,243.2593065,302.612436532,285.061566843,183.623129131,56.6466996096,44.7917381022
 12/29  17:00:00,1340.90337142,113.145850784,368.39654151,0.0,243.2593065,310.10971186,323.584924923,203.005343381,84.9700494144,35.6095321272
 12/29  18:00:00,1360.321553,113.056527108,365.278849927,0.0,243.2593065,310.10971186,332.52753098,221.184391197,84.9700494144,26.3730903687
 12/29  19:00:00,1066.31025885,99.022439469,359.203444592,0.0,166.938926447,199.110933808,355.166513814,251.664180751,84.9700494144,18.5322836487
 12/29  20:00:00,1049.55354433,99.022439469,353.344063837,0.0,166.938926447,191.61365848,347.375152612,265.483688729,56.6466996096,25.2447642727
 12/29  21:00:00,903.460151251,99.022439469,338.364874378,0.0,100.150657288,124.558693486,378.991039147,304.83066925,56.6466996096,17.5136702872
 12/29  22:00:00,849.650403909,99.022439469,323.136614832,0.0,100.150657288,124.558693486,375.470026848,315.524813791,42.4850247072,17.4601883503
 12/29  23:00:00,770.500833892,99.022439469,306.750955304,0.0,46.0930336215,124.558693486,382.054771356,336.278479978,28.3233498048,17.4529415727
 12/29  24:00:00,757.974643851,99.022439469,295.24042681,0.0,46.0930336215,124.558693486,375.893948626,344.28014842,14.1616749024,17.4521253036
 12/30  01:00:00,728.267355342,99.022439469,278.965804819,0.0,46.0930336215,113.312780494,375.575070087,352.456395398,5.66466996096,17.454004728
 12/30  02:00:00,718.447877449,99.022439469,269.669658566,0.0,46.0930336215,113.312780494,382.910883126,359.78843125,5.66466996096,17.4577819146
 12/30  03:00:00,712.583337899,99.022439469,264.735224847,0.0,46.0930336215,113.312780494,389.257545774,366.135895204,5.66466996096,17.4569806088
 12/30  04:00:00,700.770453552,99.022439469,254.15517218,0.0,46.0930336215,113.312780494,395.69299941,372.572142588,5.66466996096,17.4561868609
 12/30  05:00:00,698.6464407,99.022439469,247.559146623,0.0,55.6251445156,113.312780494,389.553697207,366.43363127,5.66466996096,17.4553959762
 12/30  06:00:00,681.064532799,99.022439469,228.663041261,0.0,55.6251445156,113.312780494,415.40545256,383.789170856,14.1616749024,17.4546068018
 12/30  07:00:00,730.249577077,99.022439469,217.275817867,0.0,65.1572554096,176.889270242,382.636345243,336.859176382,28.3233498048,17.4538190554
 12/30  08:00:00,836.364585716,99.4024571788,210.890353561,0.0,109.682768182,220.96816451,616.154304439,556.216220676,42.4850247072,17.453059056
 12/30  09:00:00,865.605205252,99.6333546795,244.092173611,0.0,109.682768182,220.96816451,491.711949589,417.504337578,56.6466996096,17.5609124021
 12/30  10:00:00,1056.70086485,101.513250301,316.007177251,0.0,131.945524568,266.955817592,431.233642617,353.447367806,42.4850247072,35.3012501042
 12/30  11:00:00,1097.2931694,102.03564793,344.41488734,0.0,131.945524568,274.45309292,431.147023749,325.344508658,70.808374512,34.9941405781
 12/30  12:00:00,1121.43465714,102.398267911,354.435419288,0.0,131.945524568,274.45309292,402.152709521,304.22245562,70.808374512,27.1218793885
 12/30  13:00:00,1103.00154899,102.681038134,362.273733428,0.0,131.945524568,274.45309292,392.000004097,285.693107291,70.808374512,35.498522294
 12/30  14:00:00,1095.8954485,102.895364084,353.7835416,0.0,131.945524568,266.955817592,365.287895193,273.145502423,56.6466996096,35.49569316
 12/30  15:00:00,1094.08166431,103.069473375,353.174739247,0.0,131.945524568,266.955817592,328.555264169,250.578945837,42.4850247072,35.4912936251
 12/30  16:00:00,1024.40439847,99.0390859124,359.68458395,0.0,109.682768182,212.545889182,270.586389129,178.448590871,56.6466996096,35.4910986488
 12/30  17:00:00,1033.44206646,99.022439469,370.281022825,0.0,109.682768182,220.04316451,320.196417227,199.740537614,84.9700494144,35.4858301985
 12/30  18:00:00,995.742288226,99.022439469,367.965815775,0.0,109.682768182,220.04316451,335.934491847,224.503723453,84.9700494144,26.4607189795
 12/30  19:00:00,939.511961158,99.022439469,359.250265603,0.0,100.150657288,199.110933808,372.407645184,269.983786178,84.9700494144,17.4538095914
 12/30  20:00:00,935.482516498,99.022439469,352.978083397,0.0,100.150657288,191.61365848,353.601194718,279.501400037,56.6466996096,17.4530950712
 12/30  21:00:00,827.163839553,99.022439469,346.64807395,0.0,55.6251445156,124.558693486,395.761479492,321.660603322,56.6466996096,17.4541765599
 12/30  22:00:00,821.850863355,99.022439469,342.780604527,0.0,55.6251445156,124.558693486,392.162399543,332.222389418,42.4850247072,17.4549854183
 12/30  23:00:00,812.603371457,99.022439469,339.793026747,0.0,46.0930336215,124.558693486,397.027203239,351.246271686,28.3233498048,17.4575817486
 12/30  24:00:00,811.087167873,99.022439469,336.809322839,0.0,46.0930336215,124.558693486,390.243828551,358.625388044,14.1616749024,17.4567656045
 12/31  01:00:00,779.883123756,99.022439469,329.215767347,0.0,34.9616554283,113.312780494,389.723827193,366.602849007,5.66466996096,17.4563082254
 12/31  02:00:00,775.141463135,99.022439469,323.675401482,0.0,34.9616554283,113.312780494,394.935357059,371.8150241,5.66466996096,17.4556629989
 12/31  03:00:00,774.342709279,99.022439469,323.926787927,0.0,34.9616554283,113.312780494,399.116745888,375.997133357,5.66466996096,17.4549425707
 12/31  04:00:00,769.802102741,99.022439469,320.850719127,0.0,34.9616554283,113.312780494,406.093819058,382.974944253,5.66466996096,17.4542048435
 12/31  05:00:00,772.31404162,99.022439469,318.983783219,0.0,44.4937663224,113.312780494,399.864533296,376.746399437,5.66466996096,17.4534638982
 12/31  06:00:00,763.189424983,99.022439469,309.161244735,0.0,44.4937663224,113.312780494,415.591136402,383.976738352,14.1616749024,17.4527231485
 12/31  07:00:00,819.006081471,99.022439469,303.204701689,0.0,54.0258772165,176.889270242,364.330833528,327.271670379,28.3233498048,8.73581334459
 12/31  08:00:00,823.381914288,99.022439469,310.76644419,0.0,54.0258772165,184.38654557,381.368391519,321.424885512,42.4850247072,17.4584812997
 12/31  09:00:00,897.223147751,99.022439469,328.975953291,0.0,65.1572554096,220.04316451,372.497557047,289.536745886,56.6466996096,26.3141115515
 12/31  10:00:00,908.413310286,99.022439469,352.155494903,0.0,65.1572554096,212.545889182,343.243001309,274.30657198,42.4850247072,26.4514046215
 12/31  11:00:00,919.137029247,99.022439469,363.813221142,0.0,65.1572554096,220.04316451,361.100457372,254.837690181,70.808374512,35.454392679
 12/31  12:00:00,934.284619413,99.022439469,372.574323725,0.0,65.1572554096,220.04316451,346.289690912,240.025419519,70.808374512,35.4558968812
 12/31  13:00:00,931.515895559,99.022439469,378.764463914,0.0,65.1572554096,220.04316451,352.265591202,246.014016801,70.808374512,35.4431998892
 12/31  14:00:00,939.302905017,99.022439469,380.451553697,0.0,65.1572554096,212.545889182,322.312009198,239.068238735,56.6466996096,26.597070853
 12/31  15:00:00,944.050362795,99.022439469,379.757538527,0.0,65.1572554096,212.545889182,297.99071339,220.045750893,42.4850247072,35.4599377891
 12/31  16:00:00,950.917008653,99.022439469,376.022158069,0.0,65.1572554096,212.545889182,300.417844936,208.31704922,56.6466996096,35.4540961065
 12/31  17:00:00,905.367643286,99.022439469,374.653544346,0.0,65.1572554096,220.04316451,326.648619811,206.226603128,84.9700494144,35.4519672684
 12/31  18:00:00,867.063730399,99.022439469,374.313772016,0.0,54.0258772165,184.38654557,363.840574252,252.414296118,84.9700494144,26.45622872
 12/31  19:00:00,835.103151154,99.022439469,372.900060928,0.0,44.4937663224,163.454314868,401.112985499,298.685078761,84.9700494144,17.4578573244
 12/31  20:00:00,843.044060503,99.022439469,372.985943061,0.0,44.4937663224,155.95703954,383.127040741,309.023326374,56.6466996096,17.4570147572
 12/31  21:00:00,818.815171219,99.022439469,368.103073974,0.0,44.4937663224,124.558693486,421.92190097,347.818956718,56.6466996096,17.4562446422
 12/31  22:00:00,813.465518848,99.022439469,363.752641516,0.0,44.4937663224,124.558693486,419.243541597,359.303023706,42.4850247072,17.455493183
 12/31  23:00:00,803.382330123,99.022439469,359.675465478,0.0,34.9616554283,124.558693486,426.14549624,380.367399197,28.3233498048,17.454747238
 12/31  24:00:00,800.941979292,99.022439469,355.900209848,0.0,34.9616554283,124.558693486,421.360257441,389.744578935,14.1616749024,17.454003603
